Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/01  01:00:00,0.703309378367,2.56735550391,0.0,2.18981028279,0.0,0.0607417378534,0.0607417378534,0.0607417378534,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.351395305324
 01/01  02:00:00,0.605093165951,2.96931767145,0.0,2.66516810946,0.0,0.0739273826194,0.0739273826194,0.0739273826194,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.280072377718
 01/01  03:00:00,0.563539069933,3.02818301193,0.0,2.74374811181,0.0,0.0761070627227,0.0761070627227,0.0761070627227,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.260636871607
 01/01  04:00:00,0.55622764926,3.24606812812,0.0,2.95650915454,0.0,0.0820087043326,0.0820087043326,0.0820087043326,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.266095931982
 01/01  05:00:00,0.55605105162,3.33303929701,0.0,2.98692387477,0.0,0.082852358679,0.082852358679,0.082852358679,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.323538700182
 01/01  06:00:00,0.611129333108,3.68598216402,0.0,3.08897688846,0.0,0.0856831415342,0.0856831415342,0.0856831415342,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.571811468249
 01/01  07:00:00,0.803908362562,3.85681653525,0.0,2.79032655761,0.0,0.0773990722481,0.0773990722481,0.0773990722481,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.0373810108
 01/01  08:00:00,1.12067010148,4.61062548776,0.0,3.41053642773,0.0,0.0946026746064,0.0946026746064,0.0946026746064,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.16915860185
 01/01  09:00:00,1.06058779268,3.84536436551,0.0,2.67751040981,0.0,0.074269737744,0.074269737744,0.074269737744,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.14170403992
 01/01  10:00:00,0.931028610945,3.56209770339,0.0,2.49932512963,0.0,0.0693271709549,0.0693271709549,0.0693271709549,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.04051688082
 01/01  11:00:00,0.93796985423,3.59987181089,0.0,2.65926734801,0.0,0.0737637051958,0.0737637051958,0.0737637051958,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.917825352894
 01/01  12:00:00,0.915791161685,2.04342042624,0.0,1.21377285632,0.0,0.0336680639558,0.0336680639558,0.0336680639558,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.806861481034
 01/01  13:00:00,0.891911434301,1.8010448415,0.0,1.05675074623,0.0,0.0293125287191,0.0293125287191,0.0293125287191,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.72189184556
 01/01  14:00:00,0.864069778188,1.71825209732,0.0,1.02550600745,0.0,0.0284458510223,0.0284458510223,0.0284458510223,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.669569182928
 01/01  15:00:00,0.859891562117,1.67311928282,0.0,1.02871067926,0.0,0.028534743351,0.028534743351,0.028534743351,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.619926643433
 01/01  16:00:00,0.915409267651,1.51185517737,0.0,0.860331566403,0.0,0.023864183525,0.023864183525,0.023864183525,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.625680766513
 01/01  17:00:00,1.14823672223,1.75293283988,0.0,1.03263668667,0.0,0.0286436443432,0.0286436443432,0.0286436443432,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.68972859752
 01/01  18:00:00,1.58685355654,2.61205310287,0.0,1.7572939752,0.0,0.0487444464077,0.0487444464077,0.0487444464077,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.817624432743
 01/01  19:00:00,1.84077273174,2.0294251912,0.0,1.04491483007,0.0,0.0289842198595,0.0289842198595,0.0289842198595,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.944193290542
 01/01  20:00:00,1.79078644177,2.02112485214,0.0,1.00830465283,0.0,0.0279687137191,0.0279687137191,0.0279687137191,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.971205054435
 01/01  21:00:00,1.66688666281,2.09560602984,0.0,1.15016166547,0.0,0.0319035940794,0.0319035940794,0.0319035940794,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.902398546223
 01/01  22:00:00,1.53108973715,2.19443893018,0.0,1.34183355789,0.0,0.037220257324,0.037220257324,0.037220257324,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.810564514879
 01/01  23:00:00,1.25630075114,2.37984971908,0.0,1.67247190971,0.0,0.046391621733,0.046391621733,0.046391621733,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.670996834994
 01/01  24:00:00,0.975199729506,2.44984256598,0.0,1.90245080477,0.0,0.0527708582659,0.0527708582659,0.0527708582659,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.515777371416
 01/02  01:00:00,0.700305373364,2.68367083546,0.0,2.31850132832,0.0,0.0643114159268,0.0643114159268,0.0643114159268,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.33901959135
 01/02  02:00:00,0.593788108068,2.6975515396,0.0,2.39990243444,0.0,0.0665693488115,0.0665693488115,0.0665693488115,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.273571920895
 01/02  03:00:00,0.558458794892,2.93439146859,0.0,2.65473647077,0.0,0.0736380261087,0.0736380261087,0.0736380261087,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.255856969302
 01/02  04:00:00,0.551093765299,3.10507799352,0.0,2.82065107598,0.0,0.0782402245434,0.0782402245434,0.0782402245434,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.260963875937
 01/02  05:00:00,0.550999674548,3.23673598747,0.0,2.90111412343,0.0,0.0804721372225,0.0804721372225,0.0804721372225,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.31304514198
 01/02  06:00:00,0.601101788003,3.44191042935,0.0,2.87516275899,0.0,0.0797522890292,0.0797522890292,0.0797522890292,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.541553863046
 01/02  07:00:00,0.789925653862,3.66637729725,0.0,2.66929572052,0.0,0.0740418757657,0.0740418757657,0.0740418757657,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.96797260989
 01/02  08:00:00,1.09727100648,4.44558329511,0.0,3.32986354805,0.0,0.0923649415258,0.0923649415258,0.0923649415258,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.08478928889
 01/02  09:00:00,1.02626231081,3.68912978293,0.0,2.60943928981,0.0,0.0723815567638,0.0723815567638,0.0723815567638,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.05354057733
 01/02  10:00:00,0.884986669438,3.44448309892,0.0,2.46288162048,0.0,0.0683162879134,0.0683162879134,0.0683162879134,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.959345785502
 01/02  11:00:00,0.896922770631,3.88599581671,0.0,3.01506152641,0.0,0.0836328508856,0.0836328508856,0.0836328508856,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.848155180314
 01/02  12:00:00,0.883325057842,2.70746139197,0.0,1.93561287667,0.0,0.0536907196319,0.0536907196319,0.0536907196319,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.749062426408
 01/02  13:00:00,0.859960256895,2.32267868793,0.0,1.62849798728,0.0,0.0451718574048,0.0451718574048,0.0451718574048,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.671778450937
 01/02  14:00:00,0.833556013535,2.14613871034,0.0,1.49684856719,0.0,0.0415201188837,0.0415201188837,0.0415201188837,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.626113236206
 01/02  15:00:00,0.830234354094,1.97511446152,0.0,1.37005621717,0.0,0.0380031075028,0.0380031075028,0.0380031075028,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.580576284228
 01/02  16:00:00,0.889134821591,1.86150160104,0.0,1.24912629811,0.0,0.0346487103205,0.0346487103205,0.0346487103205,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.586532458476
 01/02  17:00:00,1.1185316936,1.92880862792,0.0,1.25661861815,0.0,0.0348565349633,0.0348565349633,0.0348565349633,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.641622454085
 01/02  18:00:00,1.55628563733,2.72662564115,0.0,1.92976313506,0.0,0.0535284574148,0.0535284574148,0.0535284574148,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.759727811155
 01/02  19:00:00,1.81104910081,2.11954934595,0.0,1.21027014401,0.0,0.0335709044736,0.0335709044736,0.0335709044736,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.868962131346
 01/02  20:00:00,1.7622085088,2.14112770331,0.0,1.21260014728,0.0,0.0336355349347,0.0336355349347,0.0336355349347,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.886912411155
 01/02  21:00:00,1.64319103766,2.41765139478,0.0,1.552483456,0.0,0.0430633392524,0.0430633392524,0.0430633392524,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.822122120634
 01/02  22:00:00,1.51124930146,2.69556562737,0.0,1.91023139676,0.0,0.0529866790986,0.0529866790986,0.0529866790986,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.743293373203
 01/02  23:00:00,1.24804059492,3.04914897027,0.0,2.3946868632,0.0,0.0664246774383,0.0664246774383,0.0664246774383,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.618081132683
 01/02  24:00:00,0.983918539559,3.29124461809,0.0,2.77682328475,0.0,0.0770245136543,0.0770245136543,0.0770245136543,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.482806943553
 01/03  01:00:00,0.729704489009,3.74377856434,0.0,3.37837363391,0.0,0.0937105315717,0.0937105315717,0.0937105315717,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.339255014643
 01/03  02:00:00,0.629845037409,3.99756342223,0.0,3.69979666577,0.0,0.102626278152,0.102626278152,0.102626278152,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.27368957219
 01/03  03:00:00,0.593296860059,4.19042716227,0.0,3.91068923131,0.0,0.108476091276,0.108476091276,0.108476091276,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.255939902446
 01/03  04:00:00,0.587886121845,4.43157780314,0.0,4.14705831326,0.0,0.11503258109,0.11503258109,0.11503258109,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261056448283
 01/03  05:00:00,0.587652012412,4.5582841905,0.0,4.22247352436,0.0,0.117124475086,0.117124475086,0.117124475086,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.313233944072
 01/03  06:00:00,0.641865120462,4.91207262639,0.0,4.34472829554,0.0,0.120515621488,0.120515621488,0.120515621488,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.542150523533
 01/03  07:00:00,0.866256815906,6.41956714102,0.0,5.42112287347,0.0,0.15037303781,0.15037303781,0.15037303781,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.96933530071
 01/03  08:00:00,1.12182818645,5.33248977414,0.0,4.21517844235,0.0,0.116922121502,0.116922121502,0.116922121502,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.08638087362
 01/03  09:00:00,1.04315539735,4.29969419422,0.0,3.21845470369,0.0,0.0892746433062,0.0892746433062,0.0892746433062,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.05508957474
 01/03  10:00:00,0.887401575829,3.5329344768,0.0,2.54994180405,0.0,0.0707311943049,0.0707311943049,0.0707311943049,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.960736979803
 01/03  11:00:00,0.891197242197,3.68077841596,0.0,2.80864956846,0.0,0.0779073224515,0.0779073224515,0.0779073224515,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.84934973751
 01/03  12:00:00,0.874094049533,2.37568522117,0.0,1.60282429292,0.0,0.0444597113232,0.0444597113232,0.0444597113232,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.750074839364
 01/03  13:00:00,0.846648933042,1.84366014523,0.0,1.14860928339,0.0,0.031860533552,0.031860533552,0.031860533552,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.672648612123
 01/03  14:00:00,0.816811036821,1.5432428146,0.0,0.893172684839,0.0,0.0247751421694,0.0247751421694,0.0247751421694,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.626893222817
 01/03  15:00:00,0.819541354833,1.59031434279,0.0,0.984561159531,0.0,0.0273101082421,0.0273101082421,0.0273101082421,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.581271223139
 01/03  16:00:00,0.887238997826,1.79385759293,0.0,1.18077964681,0.0,0.0327528865549,0.0327528865549,0.0327528865549,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.58723510167
 01/03  17:00:00,1.1307147115,2.36882254219,0.0,1.69583058005,0.0,0.0470395528536,0.0470395528536,0.0470395528536,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.642424406461
 01/03  18:00:00,1.58593725615,3.79660714615,0.0,2.99873847376,0.0,0.0831800762354,0.0831800762354,0.0831800762354,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.760733977454
 01/03  19:00:00,1.84053975911,3.18390904985,0.0,2.27344266889,0.0,0.0630615627773,0.0630615627773,0.0630615627773,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.870149310365
 01/03  20:00:00,1.79290446101,3.24896309501,0.0,2.31922491911,0.0,0.0643314871459,0.0643314871459,0.0643314871459,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.888123031026
 01/03  21:00:00,1.67786295288,3.66871686468,0.0,2.80244631774,0.0,0.0777352544728,0.0777352544728,0.0777352544728,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.823224728802
 01/03  22:00:00,1.55074658194,4.12045755223,0.0,3.33415428743,0.0,0.0924839595837,0.0924839595837,0.0924839595837,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.74426240739
 01/03  23:00:00,1.28395830694,4.34476423444,0.0,3.68956214801,0.0,0.102342389452,0.102342389452,0.102342389452,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.618821112048
 01/03  24:00:00,1.02419433876,4.74372397996,0.0,4.22881268028,0.0,0.117300312851,0.117300312851,0.117300312851,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.48329690989
 01/04  01:00:00,0.778647210324,5.50844805568,0.0,5.1428156501,0.0,0.142653252887,0.142653252887,0.142653252887,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.33948248979
 01/04  02:00:00,0.686253235671,6.03125819845,0.0,5.73337780708,0.0,0.159034476415,0.159034476415,0.159034476415,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.273803207093
 01/04  03:00:00,0.658536376307,6.54246794088,0.0,6.26264965542,0.0,0.173715607524,0.173715607524,0.173715607524,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.25602025695
 01/04  04:00:00,0.653259674218,6.7884597926,0.0,6.50385089554,0.0,0.180406133462,0.180406133462,0.180406133462,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261145855456
 01/04  05:00:00,0.659026234176,7.1315902044,0.0,6.79559721608,0.0,0.18849869685,0.18849869685,0.18849869685,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.313416266249
 01/04  06:00:00,0.715344374053,7.56166136292,0.0,6.99374083241,0.0,0.193994875079,0.193994875079,0.193994875079,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.542726723197
 01/04  07:00:00,0.957447434501,9.70841122649,0.0,8.70865071429,0.0,0.241563656405,0.241563656405,0.241563656405,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.970651545366
 01/04  08:00:00,1.19757436862,8.06476480163,0.0,6.94591639034,0.0,0.192668303665,0.192668303665,0.192668303665,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.08791795312
 01/04  09:00:00,1.1047948407,6.52336368992,0.0,5.44062831321,0.0,0.150914086647,0.150914086647,0.150914086647,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.05658546091
 01/04  10:00:00,0.928497385601,5.01582965597,0.0,4.03149353434,0.0,0.111827004076,0.111827004076,0.111827004076,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.962080428688
 01/04  11:00:00,0.919749403299,4.71127053874,0.0,3.83798817792,0.0,0.106459483554,0.106459483554,0.106459483554,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.850503250825
 01/04  12:00:00,0.885562314416,2.79010712604,0.0,2.01626857775,0.0,0.0559279762059,0.0559279762059,0.0559279762059,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.751052459412
 01/04  13:00:00,0.846226543472,1.82927282461,0.0,1.13338164822,0.0,0.031438143982,0.031438143982,0.031438143982,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.673488926682
 01/04  14:00:00,0.806528409796,1.17329540875,0.0,0.522472023524,0.0,0.0144925151452,0.0144925151452,0.0144925151452,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.627646478281
 01/04  15:00:00,0.797856135982,0.809208104072,0.0,0.202783803424,0.0,0.00562488939123,0.00562488939123,0.00562488939123,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.581942340523
 01/04  16:00:00,0.861669413916,0.872722934385,0.0,0.258966413439,0.0,0.00718330264569,0.00718330264569,0.00718330264569,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.587913676493
 01/04  17:00:00,1.10173500697,1.32484487596,0.0,0.651078533048,0.0,0.0180598483289,0.0180598483289,0.0180598483289,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.643198787224
 01/04  18:00:00,1.57331603309,3.33800697395,0.0,2.53916670376,0.0,0.0705588531684,0.0705588531684,0.0705588531684,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.761705575255
 01/04  19:00:00,1.83198874178,2.87608238465,0.0,1.96446948855,0.0,0.0545105454443,0.0545105454443,0.0545105454443,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.871295825511
 01/04  20:00:00,1.78943159196,3.12493121754,0.0,2.1940239514,0.0,0.0608586180946,0.0608586180946,0.0608586180946,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.889292121258
 01/04  21:00:00,1.67615622399,3.60825206725,0.0,2.74091675689,0.0,0.076028525591,0.076028525591,0.076028525591,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.824289492218
 01/04  22:00:00,1.55123795886,4.13910801529,0.0,3.35186899665,0.0,0.0929753364997,0.0929753364997,0.0929753364997,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.745198161239
 01/04  23:00:00,1.29564642478,4.76684908795,0.0,4.11093238769,0.0,0.114030507295,0.114030507295,0.114030507295,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.619535725881
 01/04  24:00:00,1.04117985177,5.35654465231,0.0,4.84116017592,0.0,0.134285825865,0.134285825865,0.134285825865,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.4837700866
 01/05  01:00:00,0.781169347169,5.59959348134,0.0,5.23374161619,0.0,0.145175389732,0.145175389732,0.145175389732,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.339701949361
 01/05  02:00:00,0.679228575796,5.77812062624,0.0,5.48013064999,0.0,0.15200981654,0.15200981654,0.15200981654,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.273912791968
 01/05  03:00:00,0.643582299725,6.00343306745,0.0,5.72353780538,0.0,0.158761530942,0.158761530942,0.158761530942,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256097233558
 01/05  04:00:00,0.634614210332,6.11635533848,0.0,5.8316602407,0.0,0.161760669577,0.161760669577,0.161760669577,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261232056178
 01/05  05:00:00,0.636244646366,6.31046327454,0.0,5.97429448407,0.0,0.16571710904,0.16571710904,0.16571710904,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.313592068402
 01/05  06:00:00,0.687269397174,6.5500813736,0.0,5.9816052691,0.0,0.1659198982,0.1659198982,0.1659198982,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.543282297188
 01/05  07:00:00,0.878663973888,6.86944443366,0.0,5.8684153463,0.0,0.162780195791,0.162780195791,0.162780195791,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.971920120519
 01/05  08:00:00,1.15513329385,6.5361966218,0.0,5.41586629271,0.0,0.1502272289,0.1502272289,0.1502272289,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.08939987092
 01/05  09:00:00,1.08395959855,5.77367131175,0.0,4.68949360566,0.0,0.1300788445,0.1300788445,0.1300788445,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.0580277903
 01/05  10:00:00,0.912978686728,4.45765784565,0.0,3.47202639415,0.0,0.0963083052037,0.0963083052037,0.0963083052037,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.963375758562
 01/05  11:00:00,0.907583470669,4.27378672237,0.0,3.39939215952,0.0,0.0942935509239,0.0942935509239,0.0942935509239,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.851615452858
 01/05  12:00:00,0.882391991812,2.67675590147,0.0,1.90197476129,0.0,0.0527576536022,0.0527576536022,0.0527576536022,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.751995051291
 01/05  13:00:00,0.845952431963,1.82020100323,0.0,1.12349960957,0.0,0.031164032473,0.031164032473,0.031164032473,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.674299143947
 01/05  14:00:00,0.807722185947,1.21705870077,0.0,0.565509041938,0.0,0.0156862912961,0.0156862912961,0.0156862912961,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.62837275188
 01/05  15:00:00,0.801998927521,0.959207639715,0.0,0.352136255834,0.0,0.00976768093046,0.00976768093046,0.00976768093046,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.582589423756
 01/05  16:00:00,0.86689059354,1.06160679197,0.0,0.447196010272,0.0,0.0124044822688,0.0124044822688,0.0124044822688,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.588567937244
 01/05  17:00:00,1.10896430337,1.586216071,0.0,0.91170307475,0.0,0.0252891447272,0.0252891447272,0.0252891447272,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.643945440566
 01/05  18:00:00,1.56401931994,3.00834848938,0.0,2.20857138596,0.0,0.0612621400175,0.0612621400175,0.0612621400175,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.762642408496
 01/05  19:00:00,1.82787746883,2.72967069105,0.0,1.81695237984,0.0,0.0503992724919,0.0503992724919,0.0503992724919,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.872401240619
 01/05  20:00:00,1.78512896011,2.97094355751,0.0,2.03890907025,0.0,0.0565559862537,0.0565559862537,0.0565559862537,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.890419342387
 01/05  21:00:00,1.66712339342,3.28363464679,0.0,2.41527271079,0.0,0.0669956950133,0.0669956950133,0.0669956950133,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.825316117856
 01/05  22:00:00,1.54719313969,3.9941898502,0.0,3.20604856214,0.0,0.0889305173315,0.0889305173315,0.0889305173315,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.746100430652
 01/05  23:00:00,1.29235314194,4.64881141398,0.0,3.99220571172,0.0,0.110737224454,0.110737224454,0.110737224454,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.620224727879
 01/05  24:00:00,1.03739568526,5.22057727002,0.0,4.70473657299,0.0,0.130501659359,0.130501659359,0.130501659359,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.484226307242
 01/06  01:00:00,0.779699736475,5.54682368583,0.0,5.18076044176,0.0,0.143705779038,0.143705779038,0.143705779038,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.339913328282
 01/06  02:00:00,0.682328490247,5.88998164933,0.0,5.59188617068,0.0,0.155109730991,0.155109730991,0.155109730991,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274018294379
 01/06  03:00:00,0.647177831337,6.13313051452,0.0,5.85316090105,0.0,0.162357062554,0.162357062554,0.162357062554,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256171584961
 01/06  04:00:00,0.642981631607,6.41809358901,0.0,6.13331550766,0.0,0.170128090851,0.170128090851,0.170128090851,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261315039746
 01/06  05:00:00,0.642777575143,6.54615218031,0.0,6.20981416329,0.0,0.172250037818,0.172250037818,0.172250037818,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.313761294955
 01/06  06:00:00,0.692249063099,6.73013890272,0.0,6.16112801628,0.0,0.170899564125,0.170899564125,0.170899564125,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.543817079131
 01/06  07:00:00,0.880642678621,6.94200040386,0.0,5.93974995285,0.0,0.164758900525,0.164758900525,0.164758900525,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.973141484169
 01/06  08:00:00,1.15378600831,6.48905192987,0.0,5.36729508224,0.0,0.148879943358,0.148879943358,0.148879943358,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09082638945
 01/06  09:00:00,1.07849739391,5.57814083089,0.0,4.49257477677,0.0,0.124616639862,0.124616639862,0.124616639862,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.05941613833
 01/06  10:00:00,0.925541185721,4.91179739376,0.0,3.92491909108,0.0,0.108870804197,0.108870804197,0.108870804197,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.964622609738
 01/06  11:00:00,0.928535695193,5.03020935451,0.0,4.1547442178,0.0,0.115245775448,0.115245775448,0.115245775448,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.852686026715
 01/06  12:00:00,0.911492738408,3.72677899517,0.0,2.95109051571,0.0,0.081858400198,0.081858400198,0.081858400198,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.752902390584
 01/06  13:00:00,0.885388147501,3.24268431161,0.0,2.5452030123,0.0,0.0705997480109,0.0705997480109,0.0705997480109,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.675079049595
 01/06  14:00:00,0.859264947976,3.07593428931,0.0,2.42368554927,0.0,0.0672290533246,0.0672290533246,0.0672290533246,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.629071833091
 01/06  15:00:00,0.855143176928,2.87574248901,0.0,2.26804824544,0.0,0.0629119303374,0.0629119303374,0.0629119303374,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.583212283443
 01/06  16:00:00,0.91355940478,2.74470152606,0.0,2.12966092405,0.0,0.0590732935094,0.0590732935094,0.0590732935094,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.589197757554
 01/06  17:00:00,1.14313342035,2.81877119529,0.0,2.14353947542,0.0,0.0594582617122,0.0594582617122,0.0594582617122,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.644664164181
 01/06  18:00:00,1.58309496419,3.69694942233,0.0,2.89627054327,0.0,0.0803377842702,0.0803377842702,0.0803377842702,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.76354418413
 01/06  19:00:00,1.8348089492,2.98062262769,0.0,2.06684030744,0.0,0.0573307528629,0.0573307528629,0.0573307528629,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.873465249651
 01/06  20:00:00,1.78555609409,2.98742722731,0.0,2.05430774666,0.0,0.0569831202266,0.0569831202266,0.0569831202266,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.891504335776
 01/06  21:00:00,1.6586329607,2.97853287236,0.0,2.10918273837,0.0,0.0585052622986,0.0585052622986,0.0585052622986,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.826304315846
 01/06  22:00:00,1.52323411854,3.13130773355,0.0,2.34229798897,0.0,0.0649714961785,0.0649714961785,0.0649714961785,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.746968887176
 01/06  23:00:00,1.25359369815,3.25215159735,0.0,2.59488269206,0.0,0.0719777806688,0.0719777806688,0.0719777806688,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.620887930911
 01/06  24:00:00,0.988386381189,3.45417401323,0.0,2.93789417093,0.0,0.0814923552848,0.0814923552848,0.0814923552848,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.484665452512
 01/07  01:00:00,0.73370888027,3.66467683899,0.0,3.28574767628,0.0,0.0911412397564,0.0911412397564,0.0911412397564,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.352779246921
 01/07  02:00:00,0.627057930648,3.76190506183,0.0,3.45702341838,0.0,0.0958921473162,0.0958921473162,0.0958921473162,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.280804459176
 01/07  03:00:00,0.589669654694,3.9707414561,0.0,3.68578607825,0.0,0.102237647484,0.102237647484,0.102237647484,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261157349335
 01/07  04:00:00,0.581796250941,4.16842691558,0.0,3.87828697745,0.0,0.107577306014,0.107577306014,0.107577306014,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.266676896527
 01/07  05:00:00,0.587905601122,4.48262133033,0.0,4.1353174262,0.0,0.114706908181,0.114706908181,0.114706908181,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.324727182066
 01/07  06:00:00,0.638698152284,4.68358849946,0.0,4.08286487798,0.0,0.11325196071,0.11325196071,0.11325196071,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.575529814165
 01/07  07:00:00,0.872109588681,6.32404378479,0.0,5.2490600666,0.0,0.145600298367,0.145600298367,0.145600298367,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.04587475135
 01/07  08:00:00,1.13555396608,5.15718588129,0.0,3.94711705442,0.0,0.109486539213,0.109486539213,0.109486539213,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.1791383687
 01/07  09:00:00,1.06428376023,3.98840893443,0.0,2.81075433751,0.0,0.0779657052855,0.0779657052855,0.0779657052855,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.15150468113
 01/07  10:00:00,0.912695575911,2.91001519271,0.0,1.83839789818,0.0,0.0509941359208,0.0509941359208,0.0509941359208,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.04936160159
 01/07  11:00:00,0.909179479092,2.5695515863,0.0,1.62134084557,0.0,0.044973330058,0.044973330058,0.044973330058,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.925431630741
 01/07  12:00:00,0.889187889515,1.09077933923,0.0,0.254693959121,0.0,0.00706479178552,0.00706479178552,0.00706479178552,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.813299291221
 01/07  13:00:00,0.866271490505,0.882236702687,0.0,0.132400957122,0.0,0.00367258492309,0.00367258492309,0.00367258492309,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.72743349585
 01/07  14:00:00,0.835623927166,0.69518705082,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.672010143872
 01/07  15:00:00,0.831356818766,0.644861820536,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.620379860411
 01/07  16:00:00,0.891545084126,0.651537911676,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.625695067223
 01/07  17:00:00,1.11959307789,0.721723603032,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.691156047346
 01/07  18:00:00,1.54516301507,1.11477930664,0.0,0.254301475532,0.0,0.00705390493589,0.00705390493589,0.00705390493589,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.823343136173
 01/07  19:00:00,1.81178851188,0.990799167322,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.950482096729
 01/07  20:00:00,1.76281772805,1.01997188558,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.978356740703
 01/07  21:00:00,1.63856908855,1.08170727929,0.0,0.12928018439,0.0,0.00358601981712,0.00358601981712,0.00358601981712,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.909381276758
 01/07  22:00:00,1.51500952706,1.62097947908,0.0,0.762123285236,0.0,0.0211400472303,0.0211400472303,0.0211400472303,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.816815336434
 01/07  23:00:00,1.25260927891,2.25155318828,0.0,1.53939004313,0.0,0.0427001495009,0.0427001495009,0.0427001495009,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.675782170767
 01/07  24:00:00,0.990376926342,3.00014053417,0.0,2.44960639941,0.0,0.0679480551015,0.0679480551015,0.0679480551015,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.51891974497
 01/08  01:00:00,0.729390328358,3.5092029183,0.0,3.13005885804,0.0,0.086822687844,0.086822687844,0.086822687844,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.352994144472
 01/08  02:00:00,0.631353351489,3.91686807591,0.0,3.61187833462,0.0,0.100187568158,0.100187568158,0.100187568158,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.280912557022
 01/08  03:00:00,0.601247477274,4.38821161842,0.0,4.10318004546,0.0,0.113815470064,0.113815470064,0.113815470064,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261233544443
 01/08  04:00:00,0.599150360295,4.79414746324,0.0,4.50392279979,0.0,0.124931415368,0.124931415368,0.124931415368,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.266761621853
 01/08  05:00:00,0.6078302807,5.20110229725,0.0,4.85362529428,0.0,0.134631587759,0.134631587759,0.134631587759,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.324900280905
 01/08  06:00:00,0.669777718612,5.80458295734,0.0,5.2033193848,0.0,0.144331527038,0.144331527038,0.144331527038,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.576069765234
 01/08  07:00:00,0.915870580889,7.90291152778,0.0,6.82669472294,0.0,0.189361290576,0.189361290576,0.189361290576,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.04710783801
 01/08  08:00:00,1.17127523805,6.4464280925,0.0,5.23491044707,0.0,0.145207811179,0.145207811179,0.145207811179,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.18058718727
 01/08  09:00:00,1.09016669978,4.92294181693,0.0,3.74386440616,0.0,0.103848644837,0.103848644837,0.103848644837,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.15292749498
 01/08  10:00:00,0.929514973236,3.5176580707,0.0,2.44475673008,0.0,0.0678135332455,0.0678135332455,0.0678135332455,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.05064564769
 01/08  11:00:00,0.920609399371,2.98271775735,0.0,2.03340276282,0.0,0.0564032503364,0.0564032503364,0.0564032503364,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.926535884536
 01/08  12:00:00,0.89804634792,1.41107169108,0.0,0.574051685651,0.0,0.0159232501912,0.0159232501912,0.0159232501912,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.81423391654
 01/08  13:00:00,0.862598905581,0.749186425742,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.726784176027
 01/08  14:00:00,0.835623927166,0.693787952068,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.67061104512
 01/08  15:00:00,0.831356818766,0.643722007385,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.619240047261
 01/08  16:00:00,0.891545084126,0.649380865821,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.623538021368
 01/08  17:00:00,1.11959307789,0.720176630894,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.689609075209
 01/08  18:00:00,1.54575952244,1.13669016028,0.0,0.275806259766,0.0,0.00765041230314,0.00765041230314,0.00765041230314,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.82374920558
 01/08  19:00:00,1.81178851188,0.993098021725,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.952780951132
 01/08  20:00:00,1.77298189359,1.38817776216,0.0,0.36642998695,0.0,0.010164165537,0.010164165537,0.010164165537,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.980132630331
 01/08  21:00:00,1.65855319496,1.80335445271,0.0,0.849730459064,0.0,0.0235701262324,0.0235701262324,0.0235701262324,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.910578175506
 01/08  22:00:00,1.53462551302,2.329066062,0.0,1.46930238955,0.0,0.0407560331936,0.0407560331936,0.0407560331936,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.81772281504
 01/08  23:00:00,1.27319188523,2.9942747852,0.0,2.28141693534,0.0,0.0632827558212,0.0632827558212,0.0632827558212,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.676476875478
 01/08  24:00:00,1.005549082,3.5475705883,0.0,2.99658025368,0.0,0.0831202107578,0.0831202107578,0.0831202107578,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.519375944836
 01/09  01:00:00,0.737169563799,4.01414654327,0.0,3.64749826081,0.0,0.101175606362,0.101175606362,0.101175606362,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.340498366669
 01/09  02:00:00,0.644367267957,4.52172714907,0.0,4.22333996413,0.0,0.117148508701,0.117148508701,0.117148508701,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274310000668
 01/09  03:00:00,0.614234088575,4.94567581564,0.0,4.66550066603,0.0,0.129413319792,0.129413319792,0.129413319792,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256377121096
 01/09  04:00:00,0.61367339935,5.36172716249,0.0,5.0767196539,0.0,0.140819858595,0.140819858595,0.140819858595,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261544466995
 01/09  05:00:00,0.616232613468,5.58964318377,0.0,5.25283742724,0.0,0.145705076142,0.145705076142,0.145705076142,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.314229034469
 01/09  06:00:00,0.665933640818,5.7829153703,0.0,5.21242644232,0.0,0.144584141844,0.144584141844,0.144584141844,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.545295120669
 01/09  07:00:00,0.892323478557,7.36648243285,0.0,6.3608563735,0.0,0.176439700461,0.176439700461,0.176439700461,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.9765170925
 01/09  08:00:00,1.14263010992,6.09081143601,0.0,4.96511197264,0.0,0.137724044966,0.137724044966,0.137724044966,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.0947690052
 01/09  09:00:00,1.07052156378,5.29444000009,0.0,4.20503682598,0.0,0.116640809733,0.116640809733,0.116640809733,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.06325325832
 01/09  10:00:00,0.912001547786,4.42712374964,0.0,3.43679939904,0.0,0.0953311662619,0.0953311662619,0.0953311662619,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.968068657663
 01/09  11:00:00,0.902127084372,4.08110705672,0.0,3.20268308859,0.0,0.088837164627,0.088837164627,0.088837164627,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.855644858146
 01/09  12:00:00,0.881206952076,2.63744874388,0.0,1.85925270077,0.0,0.0515726138656,0.0515726138656,0.0515726138656,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.755409954228
 01/09  13:00:00,0.850409797106,1.98382952241,0.0,1.28419280619,0.0,0.035621397616,0.035621397616,0.035621397616,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.677234466503
 01/09  14:00:00,0.808532688953,1.24890951028,0.0,0.594728617804,0.0,0.0164967943024,0.0164967943024,0.0164967943024,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.631003985533
 01/09  15:00:00,0.794766887643,0.700828529014,0.0,0.0914128084758,0.0,0.00253564105188,0.00253564105188,0.00253564105188,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.584933760414
 01/09  16:00:00,0.855249099158,0.644287688269,0.0,0.0275066005702,0.0,0.000762987887217,0.000762987887217,0.000762987887217,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.590938243246
 01/09  17:00:00,1.08672466927,0.787156470225,0.0,0.109938404354,0.0,0.00304951063103,0.00304951063103,0.00304951063103,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.646650510185
 01/09  18:00:00,1.52807942034,1.71606740737,0.0,0.912896213024,0.0,0.0253222404217,0.0253222404217,0.0253222404217,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.766036499412
 01/09  19:00:00,1.79516745959,1.55444162869,0.0,0.637718510176,0.0,0.0176892632543,0.0176892632543,0.0176892632543,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.876406047925
 01/09  20:00:00,1.75035380941,1.72134275478,0.0,0.78522444916,0.0,0.0217808355462,0.0217808355462,0.0217808355462,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.894503160749
 01/09  21:00:00,1.63179325534,2.01366148888,0.0,1.14158014965,0.0,0.0316655569358,0.0316655569358,0.0316655569358,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.82903552109
 01/09  22:00:00,1.5057362736,2.5028904676,0.0,1.71148033156,0.0,0.047473651237,0.047473651237,0.047473651237,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.749369278637
 01/09  23:00:00,1.24717813934,3.02269625737,0.0,2.36359433657,0.0,0.0655622218563,0.0655622218563,0.0655622218563,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.622720946421
 01/09  24:00:00,0.987690663932,3.43030632317,0.0,2.91281275478,0.0,0.0807966380271,0.0807966380271,0.0807966380271,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.485879178603
 01/10  01:00:00,0.73220914032,3.83549596265,0.0,3.46866922622,0.0,0.0962151828834,0.0962151828834,0.0962151828834,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.340676820644
 01/10  02:00:00,0.640085522043,4.36745410238,0.0,4.06897804491,0.0,0.112866762786,0.112866762786,0.112866762786,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274398873192
 01/10  03:00:00,0.614541046448,4.956804609,0.0,4.67656685429,0.0,0.129720277665,0.129720277665,0.129720277665,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256439726197
 01/10  04:00:00,0.610640565282,5.25245977691,0.0,4.96738245902,0.0,0.137787024526,0.137787024526,0.137787024526,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261614276289
 01/10  05:00:00,0.620383729813,5.73943818782,0.0,5.40248999856,0.0,0.149856192487,0.149856192487,0.149856192487,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.314371467199
 01/10  06:00:00,0.673843661441,6.06853090341,0.0,5.4975918839,0.0,0.152494162467,0.152494162467,0.152494162467,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.545745212194
 01/10  07:00:00,0.911572465943,8.06145874676,0.0,7.05480475234,0.0,0.195688687847,0.195688687847,0.195688687847,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.977545027583
 01/10  08:00:00,1.15429516902,6.51255097675,0.0,5.38565091788,0.0,0.149389104067,0.149389104067,0.149389104067,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.0959696007
 01/10  09:00:00,1.06517599893,5.1028946405,0.0,4.012322997,0.0,0.111295244881,0.111295244881,0.111295244881,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.0644217277
 01/10  10:00:00,0.888253692154,3.57203532493,0.0,2.58066158844,0.0,0.0715833106296,0.0715833106296,0.0715833106296,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.969118043551
 01/10  11:00:00,0.871201377927,2.96710041099,0.0,2.08777540947,0.0,0.0579114581821,0.0579114581821,0.0579114581821,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.85654589153
 01/10  12:00:00,0.844166378771,1.30285662432,0.0,0.523896960733,0.0,0.0145320405612,0.0145320405612,0.0145320405612,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.756173574699
 01/10  13:00:00,0.81478839949,0.698417662465,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.67601541275
 01/10  14:00:00,0.792035894651,0.648927959981,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.625751053032
 01/10  15:00:00,0.792231246591,0.602379641005,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.577897680881
 01/10  16:00:00,0.854486111271,0.608259231159,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.582416386705
 01/10  17:00:00,1.08367515864,0.670167212553,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.639599656867
 01/10  18:00:00,1.50275717992,0.800489558568,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.763354863636
 01/10  19:00:00,1.77747819634,0.916149882764,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.875832812171
 01/10  20:00:00,1.73173598236,1.05090658528,0.0,0.114030134663,0.0,0.00316300850422,0.00316300850422,0.00316300850422,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.895261305736
 01/10  21:00:00,1.61363890974,1.36000776023,0.0,0.487094879989,0.0,0.013511211333,0.013511211333,0.013511211333,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.829867062094
 01/10  22:00:00,1.49113253146,1.97713954384,0.0,1.18499844567,0.0,0.0328699091008,0.0328699091008,0.0328699091008,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.750100240766
 01/10  23:00:00,1.23741636911,2.67133126217,0.0,2.01167116829,0.0,0.0558004516243,0.0558004516243,0.0558004516243,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.623279119502
 01/10  24:00:00,0.980820372809,3.18299393507,0.0,2.66513077073,0.0,0.0739263469044,0.0739263469044,0.0739263469044,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.486248774553
 01/11  01:00:00,0.730701523723,3.78131472006,0.0,3.41431789477,0.0,0.0947075662862,0.0947075662862,0.0947075662862,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.340846909501
 01/11  02:00:00,0.642083881203,4.43958192104,0.0,4.14102121641,0.0,0.114865121946,0.114865121946,0.114865121946,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274483520355
 01/11  03:00:00,0.61404009677,4.93880441061,0.0,4.65850703586,0.0,0.129219327987,0.129219327987,0.129219327987,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.25649934623
 01/11  04:00:00,0.61191737157,5.29855665231,0.0,5.01341281043,0.0,0.139063830814,0.139063830814,0.139063830814,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261680800281
 01/11  05:00:00,0.615303040607,5.55640906768,0.0,5.21932524466,0.0,0.144775503281,0.144775503281,0.144775503281,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.314507100962
 01/11  06:00:00,0.679015323993,6.25540392312,0.0,5.68403633275,0.0,0.15766582502,0.15766582502,0.15766582502,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.546173783062
 01/11  07:00:00,0.871762863475,6.6272550574,0.0,5.61962229102,0.0,0.155879085379,0.155879085379,0.155879085379,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.978523799541
 01/11  08:00:00,1.14776319791,6.27820900457,0.0,5.15016576383,0.0,0.142857132961,0.142857132961,0.142857132961,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09711278256
 01/11  09:00:00,1.05942198983,4.89656851497,0.0,3.80488427783,0.0,0.105541235778,0.105541235778,0.105541235778,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.06553432135
 01/11  10:00:00,0.887450913352,3.54409343927,0.0,2.55172047912,0.0,0.0707805318277,0.0707805318277,0.0707805318277,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.970117267209
 01/11  11:00:00,0.872260866785,3.00615417686,0.0,2.1259712148,0.0,0.0589709470396,0.0589709470396,0.0589709470396,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.857403852069
 01/11  12:00:00,0.844147307546,1.30289620173,0.0,0.523209420896,0.0,0.0145129693363,0.0145129693363,0.0145129693363,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.75690069195
 01/11  13:00:00,0.81478839949,0.699743510813,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.677341261098
 01/11  14:00:00,0.792035894651,0.65023293625,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.627056029302
 01/11  15:00:00,0.792231246591,0.603111413459,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.578629453335
 01/11  16:00:00,0.854486111271,0.609892119992,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.584049275539
 01/11  17:00:00,1.08367515864,0.670846844643,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.640279288957
