Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  18:00:00,1.50514273115,0.888726653031,0.0,0.0860018959179,0.0,0.00238555123144,0.00238555123144,0.00238555123144,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.765590062181
 01/11  19:00:00,1.77747819634,0.917830376778,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.877513306185
 01/11  20:00:00,1.73267180359,1.08560705824,0.0,0.147767577979,0.0,0.00409882972757,0.00409882972757,0.00409882972757,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.896224335383
 01/11  21:00:00,1.61567558169,1.43422418119,0.0,0.560519272323,0.0,0.0155478832887,0.0155478832887,0.0155478832887,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.830659090722
 01/11  22:00:00,1.49422630969,2.0893698532,0.0,1.29653274846,0.0,0.0359636873312,0.0359636873312,0.0359636873312,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.750796247334
 01/11  23:00:00,1.23801384346,2.69340241278,0.0,2.0332108134,0.0,0.0563979259749,0.0563979259749,0.0563979259749,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.623810625002
 01/11  24:00:00,0.983345415654,3.27437659527,0.0,2.75616150153,0.0,0.0764513897496,0.0764513897496,0.0764513897496,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.486600703953
 01/12  01:00:00,0.734521586946,3.91919411987,0.0,3.55203561608,0.0,0.0985276295089,0.0985276295089,0.0985276295089,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341008587996
 01/12  02:00:00,0.644775110779,4.53668431005,0.0,4.23804317211,0.0,0.117556351523,0.117556351523,0.117556351523,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274563953665
 01/12  03:00:00,0.613942883482,4.93535639702,0.0,4.65500238381,0.0,0.129122114699,0.129122114699,0.129122114699,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256555984704
 01/12  04:00:00,0.612039816466,5.30303410284,0.0,5.01782709132,0.0,0.13918627571,0.13918627571,0.13918627571,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261743969922
 01/12  05:00:00,0.619305900032,5.70084569263,0.0,5.3636329816,0.0,0.148778362706,0.148778362706,0.148778362706,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.314635988965
 01/12  06:00:00,0.676291746426,6.15762276252,0.0,5.58584819435,0.0,0.154942247452,0.154942247452,0.154942247452,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.546580760858
 01/12  07:00:00,0.864984354665,6.38381126406,0.0,5.37524916605,0.0,0.149100576569,0.149100576569,0.149100576569,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.979453131163
 01/12  08:00:00,1.14063643297,6.02236627337,0.0,4.89323760037,0.0,0.135730368019,0.135730368019,0.135730368019,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09819821482
 01/12  09:00:00,1.05860174431,4.86805409863,0.0,3.77531347304,0.0,0.104720990259,0.104720990259,0.104720990259,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.0665907098
 01/12  10:00:00,0.885620676248,3.47905999966,0.0,2.48573830325,0.0,0.068950294724,0.068950294724,0.068950294724,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.97106600347
 01/12  11:00:00,0.866440308747,2.79713090535,0.0,1.91613332913,0.0,0.0531503890016,0.0531503890016,0.0531503890016,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.858218466233
 01/12  12:00:00,0.839534377299,1.137285086,0.0,0.356907921361,0.0,0.00990003908899,0.00990003908899,0.00990003908899,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.75759107575
 01/12  13:00:00,0.81478839949,0.700063872318,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.677661622603
 01/12  14:00:00,0.792035894651,0.650417010707,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.627240103759
 01/12  15:00:00,0.792231246591,0.604652924488,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.580170964363
 01/12  16:00:00,0.854486111271,0.611386632662,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.585543788209
 01/12  17:00:00,1.08367515864,0.671890668096,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.64132311241
 01/12  18:00:00,1.50340043944,0.82653470481,0.0,0.0231902538588,0.0,0.000643259524221,0.000643259524221,0.000643259524221,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.766209756019
 01/12  19:00:00,1.77747819634,0.91793045124,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.877613380647
 01/12  20:00:00,1.73127955783,1.03599817603,0.0,0.0975754992918,0.0,0.0027065839655,0.0027065839655,0.0027065839655,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.896807531866
 01/12  21:00:00,1.61246297225,1.31915763618,0.0,0.444700965995,0.0,0.0123352738417,0.0123352738417,0.0123352738417,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.831410852042
 01/12  22:00:00,1.48878120782,1.89372843912,0.0,1.10023049423,0.0,0.0305185854609,0.0305185854609,0.0305185854609,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.751457087484
 01/12  23:00:00,1.23411360861,2.55329905379,0.0,1.89260281151,0.0,0.05249769112,0.05249769112,0.05249769112,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.624315267891
 01/12  24:00:00,0.978742630987,3.10877500336,0.0,2.59022576195,0.0,0.0718486050821,0.0718486050821,0.0718486050821,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.486934851627
 01/13  01:00:00,0.727453558916,3.66453666751,0.0,3.29722498658,0.0,0.0914596014786,0.0914596014786,0.0914596014786,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341161765145
 01/13  02:00:00,0.630709391818,4.02967487034,0.0,3.73095764734,0.0,0.103490632562,0.103490632562,0.103490632562,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274640038722
 01/13  03:00:00,0.600059381486,4.43489358495,0.0,4.15448599251,0.0,0.115238612703,0.115238612703,0.115238612703,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256609563928
 01/13  04:00:00,0.60504453122,5.05090573026,0.0,4.76563892378,0.0,0.132190990465,0.132190990465,0.132190990465,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261803764878
 01/13  05:00:00,0.607410392997,5.27212063172,0.0,4.9347861204,0.0,0.136882855672,0.136882855672,0.136882855672,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.314757789251
 01/13  06:00:00,0.664363467241,5.72797952569,0.0,5.155819859,0.0,0.143013968267,0.143013968267,0.143013968267,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.546965859376
 01/13  07:00:00,0.89967321695,7.63526469703,0.0,6.62582298916,0.0,0.183789438854,0.183789438854,0.183789438854,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.980332741027
 01/13  08:00:00,1.14579443592,6.20934563783,0.0,5.07918960453,0.0,0.140888370965,0.140888370965,0.140888370965,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.09922557512
 01/13  09:00:00,1.05004969762,4.56074274133,0.0,3.46700224533,0.0,0.0961689435735,0.0961689435735,0.0961689435735,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.06759058022
 01/13  10:00:00,0.875498857048,3.11505462381,0.0,2.12083495097,0.0,0.0588284755232,0.0588284755232,0.0588284755232,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.971963979908
 01/13  11:00:00,0.857876891933,2.48918079505,0.0,1.60741219508,0.0,0.044586972188,0.044586972188,0.044586972188,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.85898948998
 01/13  12:00:00,0.834667266322,0.96247351838,0.0,0.181442910943,0.0,0.00503292811183,0.00503292811183,0.00503292811183,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.758244518552
 01/13  13:00:00,0.81478839949,0.698854240359,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.676451990644
 01/13  14:00:00,0.792035894651,0.649388086211,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.626211179263
 01/13  15:00:00,0.792231246591,0.603690687573,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.579208727449
 01/13  16:00:00,0.854486111271,0.610082076013,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.58423923156
 01/13  17:00:00,1.08367515864,0.670914168767,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.640346613081
 01/13  18:00:00,1.50275717992,0.802834961179,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.765700266246
 01/13  19:00:00,1.77747819634,0.91771198152,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.877394910927
 01/13  20:00:00,1.72857297386,0.937818004552,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.896202859676
 01/13  21:00:00,1.60482002802,1.04427728613,0.0,0.169163939097,0.0,0.00469232961578,0.00469232961578,0.00469232961578,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.832067528884
 01/13  22:00:00,1.48021789732,1.5856365314,0.0,0.791513192722,0.0,0.0219552749558,0.0219552749558,0.0219552749558,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.752082481271
 01/13  23:00:00,1.22338783474,2.1671000766,0.0,1.5059261913,0.0,0.0417719172556,0.0417719172556,0.0417719172556,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.624792910917
 01/13  24:00:00,0.969704298958,2.78324889426,0.0,2.26438338214,0.0,0.0628102730533,0.0628102730533,0.0628102730533,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.48725112234
 01/14  01:00:00,0.728042079549,3.46169297759,0.0,3.08145292067,0.0,0.0854744390349,0.0854744390349,0.0854744390349,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.354090141138
 01/14  02:00:00,0.630812678295,3.89792625579,0.0,3.59238643724,0.0,0.0996468949632,0.0996468949632,0.0996468949632,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.281462634274
 01/14  03:00:00,0.600037685626,4.34498481114,0.0,4.05956564975,0.0,0.112605678416,0.112605678416,0.112605678416,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261621132871
 01/14  04:00:00,0.599239720038,4.79779986981,0.0,4.50714432244,0.0,0.125020775111,0.125020775111,0.125020775111,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267192505771
 01/14  05:00:00,0.60603732726,5.13734337709,0.0,4.78898723784,0.0,0.132838634319,0.132838634319,0.132838634319,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.32577941718
 01/14  06:00:00,0.662021772884,5.52771757128,0.0,4.92370852235,0.0,0.13657558131,0.13657558131,0.13657558131,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.578815241619
 01/14  07:00:00,0.909030864593,7.66260186564,0.0,6.58011499692,0.0,0.182521574279,0.182521574279,0.182521574279,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.05337790187
 01/14  08:00:00,1.16447488757,6.2086345848,0.0,4.9897499047,0.0,0.138407460704,0.138407460704,0.138407460704,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.18795422193
 01/14  09:00:00,1.08192670559,4.63311524938,0.0,3.44680303402,0.0,0.0956086506534,0.0956086506534,0.0956086506534,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16016229957
 01/14  10:00:00,0.921681561081,3.24178363245,0.0,2.16235311285,0.0,0.0599801210906,0.0599801210906,0.0599801210906,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.05717482665
 01/14  11:00:00,0.906750543137,2.48870481521,0.0,1.53377487991,0.0,0.0425443941028,0.0425443941028,0.0425443941028,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.932150825309
 01/14  12:00:00,0.883830733534,0.903334648436,0.0,0.0615622564775,0.0,0.0017076358048,0.0017076358048,0.0017076358048,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.818986303074
 01/14  13:00:00,0.862598905581,0.751147878009,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.728745628295
 01/14  14:00:00,0.835623927166,0.693872997159,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.670696090211
 01/14  15:00:00,0.831356818766,0.642376100091,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.617894139966
 01/14  16:00:00,0.891545084126,0.648150540941,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.622307696488
 01/14  17:00:00,1.11959307789,0.71901421971,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.688446664024
 01/14  18:00:00,1.53810911013,0.861422069533,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.824287374601
 01/14  19:00:00,1.81178851188,0.994173648432,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.953856577839
 01/14  20:00:00,1.76281772805,1.0230878776,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.981472732726
 01/14  21:00:00,1.63498306873,0.957355725573,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.914309907429
 01/14  22:00:00,1.5090486694,1.41160202954,0.0,0.547227434895,0.0,0.0151791895662,0.0151791895662,0.0151791895662,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.822333737232
 01/14  23:00:00,1.24333333336,1.92137180193,0.0,1.20498141938,0.0,0.0334242039455,0.0334242039455,0.0334242039455,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.680009408169
 01/14  24:00:00,0.981386230443,2.67879138964,0.0,2.1254813575,0.0,0.0589573592033,0.0589573592033,0.0589573592033,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.521695642354
 01/15  01:00:00,0.719612726348,3.15795491286,0.0,2.77756493575,0.0,0.0770450858339,0.0770450858339,0.0770450858339,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.354240061328
 01/15  02:00:00,0.624016073703,3.65297579534,0.0,3.3473609383,0.0,0.092850290371,0.092850290371,0.092850290371,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.281537672767
 01/15  03:00:00,0.598885442085,4.30349791587,0.0,4.01802593021,0.0,0.111453434874,0.111453434874,0.111453434874,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261673957156
 01/15  04:00:00,0.588407141348,4.4073314861,0.0,4.11661726406,0.0,0.114188196421,0.114188196421,0.114188196421,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267251180436
 01/15  05:00:00,0.600622881384,4.94226599268,0.0,4.59379016786,0.0,0.127424188443,0.127424188443,0.127424188443,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.325899102762
 01/15  06:00:00,0.657601672883,5.36874185053,0.0,4.76435877742,0.0,0.132155481309,0.132155481309,0.132155481309,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.579189265799
 01/15  07:00:00,0.895532688388,7.17683104711,0.0,6.09349004845,0.0,0.169023398074,0.169023398074,0.169023398074,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.05423203182
 01/15  08:00:00,1.15715261675,5.94566170511,0.0,4.72577352694,0.0,0.131085189883,0.131085189883,0.131085189883,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.18895772
 01/15  09:00:00,1.08319971032,4.67999400485,0.0,3.49269633458,0.0,0.0968816553759,0.0968816553759,0.0968816553759,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16114775448
 01/15  10:00:00,0.924182991703,3.33285246637,0.0,2.25253259555,0.0,0.0624815517127,0.0624815517127,0.0624815517127,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.05806417787
 01/15  11:00:00,0.914489863233,2.76848112362,0.0,1.812786369,0.0,0.050283714199,0.050283714199,0.050283714199,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.932915644625
 01/15  12:00:00,0.888835755947,1.08441885377,0.0,0.241999134546,0.0,0.0067126582183,0.0067126582183,0.0067126582183,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.81963363034
 01/15  13:00:00,0.862598905581,0.752165362352,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.729763112637
 01/15  14:00:00,0.835623927166,0.695333926515,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.672157019567
 01/15  15:00:00,0.831356818766,0.642934976472,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.618453016347
 01/15  16:00:00,0.891545084126,0.650168530166,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.624325685713
 01/15  17:00:00,1.11959307789,0.721491037462,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.690923481777
 01/15  18:00:00,1.53810911013,0.862996000609,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.825861305677
 01/15  19:00:00,1.81178851188,0.995080348115,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.954763277522
 01/15  20:00:00,1.76281772805,1.02381289284,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.98219774796
 01/15  21:00:00,1.63762459012,1.05427009382,0.0,0.0952299176179,0.0,0.0026415213853,0.0026415213853,0.0026415213853,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.915994358055
 01/15  22:00:00,1.51308902682,1.55789278563,0.0,0.692887018447,0.0,0.0192195469933,0.0192195469933,0.0192195469933,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.822964909771
 01/15  23:00:00,1.25117462863,2.2045407793,0.0,1.48766923222,0.0,0.0412654992197,0.0412654992197,0.0412654992197,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.6804905727
 01/15  24:00:00,0.979194094996,2.60007832202,0.0,2.04645232551,0.0,0.0567652237559,0.0567652237559,0.0567652237559,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.522011606726
 01/16  01:00:00,0.718144996494,3.32936050592,0.0,2.96164048685,0.0,0.0821510390566,0.0821510390566,0.0821510390566,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341570103275
 01/16  02:00:00,0.625935474141,3.85777207114,0.0,3.55885236377,0.0,0.098716714885,0.098716714885,0.098716714885,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274842523102
 01/16  03:00:00,0.604729249151,4.60339026456,0.0,4.32284015214,0.0,0.119908480368,0.119908480368,0.119908480368,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256752083909
 01/16  04:00:00,0.605029072996,5.05050741611,0.0,4.76508163682,0.0,0.13217553224,0.13217553224,0.13217553224,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.261962737687
 01/16  05:00:00,0.609667301339,5.35380884498,0.0,5.01615029054,0.0,0.139139764013,0.139139764013,0.139139764013,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315081832373
 01/16  06:00:00,0.673151031948,6.04580530127,0.0,5.47262178527,0.0,0.151801532974,0.151801532974,0.151801532974,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.547989708696
 01/16  07:00:00,0.868340396342,6.50801806002,0.0,5.49623837106,0.0,0.152456618246,0.152456618246,0.152456618246,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.982670722118
 01/16  08:00:00,1.13909081651,5.9704030567,0.0,4.83751632983,0.0,0.134184751564,0.134184751564,0.134184751564,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.1019562687
 01/16  09:00:00,1.05643156172,4.79347398202,0.0,3.69707586727,0.0,0.102550807674,0.102550807674,0.102550807674,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07024819896
 01/16  10:00:00,0.882146020485,3.35707939162,0.0,2.36047292251,0.0,0.065475638961,0.065475638961,0.065475638961,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.974350776171
 01/16  11:00:00,0.863025422554,2.67684067367,0.0,1.7930227109,0.0,0.0497355028087,0.0497355028087,0.0497355028087,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.861038852781
 01/16  12:00:00,0.838014540806,1.08488349261,0.0,0.302116048463,0.0,0.0083802025962,0.0083802025962,0.0083802025962,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.759981355266
 01/16  13:00:00,0.81478839949,0.700666939963,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.678264690249
 01/16  14:00:00,0.792035894651,0.650639032604,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.627462125656
 01/16  15:00:00,0.792231246591,0.604221375805,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.579739415681
 01/16  16:00:00,0.854486111271,0.610871013499,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.585028169046
 01/16  17:00:00,1.08367515864,0.672003208852,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.641435653167
 01/16  18:00:00,1.50275717992,0.802070489302,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.76493579437
 01/16  19:00:00,1.77747819634,0.917315500394,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.876998429801
 01/16  20:00:00,1.72857297386,0.93698418583,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.895369040955
 01/16  21:00:00,1.6001276984,0.876114306585,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.833068488441
 01/16  22:00:00,1.46975701179,1.2101711845,0.0,0.414386105165,0.0,0.0114943894308,0.0114943894308,0.0114943894308,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.753744221926
 01/16  23:00:00,1.21446438634,1.84666895513,0.0,1.18422549991,0.0,0.0328484688561,0.0328484688561,0.0328484688561,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.62606248083
 01/16  24:00:00,0.964941189871,2.61237390893,0.0,2.0926677608,0.0,0.0580471639665,0.0580471639665,0.0580471639665,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.488091758341
 01/17  01:00:00,0.716768467165,3.27985391647,0.0,2.91201500386,0.0,0.0807745097279,0.0807745097279,0.0807745097279,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341688996821
 01/17  02:00:00,0.620084425585,3.64689377338,0.0,3.34791525946,0.0,0.0928656663289,0.0928656663289,0.0928656663289,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274901329649
 01/17  03:00:00,0.592488467209,4.16213721181,0.0,3.88154572902,0.0,0.107667698426,0.107667698426,0.107667698426,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256793454277
 01/17  04:00:00,0.595608947962,4.71094713993,0.0,4.4254751752,0.0,0.122755407206,0.122755407206,0.122755407206,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262008923131
 01/17  05:00:00,0.608489017402,5.31142446448,0.0,4.97367178448,0.0,0.137961480077,0.137961480077,0.137961480077,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315175957936
 01/17  06:00:00,0.663980565992,5.71549629049,0.0,5.14201582373,0.0,0.142631067019,0.142631067019,0.142631067019,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.548286659447
 01/17  07:00:00,0.855613557457,6.04987899087,0.0,5.03742102991,0.0,0.13972977936,0.13972977936,0.13972977936,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.983348994123
 01/17  08:00:00,1.13229111219,5.72605801223,0.0,4.59237908186,0.0,0.127385047237,0.127385047237,0.127385047237,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.1027484722
 01/17  09:00:00,1.05282863631,4.66435534454,0.0,3.56718621647,0.0,0.0989478822606,0.0989478822606,0.0989478822606,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07101921228
 01/17  10:00:00,0.878229220203,3.216566627,0.0,2.21926771772,0.0,0.061558838679,0.061558838679,0.061558838679,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.975043216343
 01/17  11:00:00,0.859296845517,2.54301569012,0.0,1.65860317298,0.0,0.0460069257724,0.0460069257724,0.0460069257724,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.861633407151
 01/17  12:00:00,0.836179001861,1.01921405958,0.0,0.235942735049,0.0,0.00654466365116,0.00654466365116,0.00654466365116,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.760485235642
 01/17  13:00:00,0.81478839949,0.701303251769,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.678901002054
 01/17  14:00:00,0.792035894651,0.651796215424,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.628619308476
 01/17  15:00:00,0.792231246591,0.605530045848,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.581048085724
 01/17  16:00:00,0.854486111271,0.612156500434,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.586313655981
 01/17  17:00:00,1.08367515864,0.674166598688,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.643599043002
 01/17  18:00:00,1.50466960468,0.87536831554,0.0,0.0689451363573,0.0,0.00191242475743,0.00191242475743,0.00191242475743,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.769288484251
 01/17  19:00:00,1.77747819634,0.921345374663,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.88102830407
 01/17  20:00:00,1.73272116615,1.09153060123,0.0,0.149547155808,0.0,0.00414819229143,0.00414819229143,0.00414819229143,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.900368300546
 01/17  21:00:00,1.61777626644,1.51386020593,0.0,0.636251400375,0.0,0.0176485680399,0.0176485680399,0.0176485680399,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.834562987416
 01/17  22:00:00,1.49693719587,2.19053161961,0.0,1.39426334741,0.0,0.0386745735064,0.0386745735064,0.0386745735064,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.754227414795
 01/17  23:00:00,1.24113631808,2.80859144112,0.0,2.14577965434,0.0,0.0595204005932,0.0595204005932,0.0595204005932,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.626430812403
 01/17  24:00:00,0.988300895501,3.45476234556,0.0,2.93481231248,0.0,0.0814068695969,0.0814068695969,0.0814068695969,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.488335643301
 01/18  01:00:00,0.731438275714,3.80882779938,0.0,3.44087866078,0.0,0.0954443182774,0.0954443182774,0.0954443182774,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341799222812
 01/18  02:00:00,0.645437892516,4.56097016998,0.0,4.26193722444,0.0,0.118219133259,0.118219133259,0.118219133259,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.274955761265
 01/18  03:00:00,0.615110775916,4.97773602756,0.0,4.69710626413,0.0,0.130290007133,0.130290007133,0.130290007133,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256831734917
 01/18  04:00:00,0.620089804466,5.59355311522,0.0,5.30803851959,0.0,0.14723626371,0.14723626371,0.14723626371,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262051554024
 01/18  05:00:00,0.621030441969,5.76364427449,0.0,5.42580472382,0.0,0.150502904643,0.150502904643,0.150502904643,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315262828606
 01/18  06:00:00,0.679900614447,6.2897073932,0.0,5.71595208305,0.0,0.158551115473,0.158551115473,0.158551115473,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.548561502843
 01/18  07:00:00,0.870087728112,6.57231710241,0.0,5.55923171323,0.0,0.154203950015,0.154203950015,0.154203950015,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.983976422343
 01/18  08:00:00,1.14298093736,6.11217142499,0.0,4.97775970993,0.0,0.138074872409,0.138074872409,0.138074872409,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10348125689
 01/18  09:00:00,1.06873596498,5.23854621724,0.0,4.14066391278,0.0,0.114855210931,0.114855210931,0.114855210931,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07173238867
 01/18  10:00:00,0.897169890141,3.90004031132,0.0,2.90210089403,0.0,0.0804995086171,0.0804995086171,0.0804995086171,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.975683724349
 01/18  11:00:00,0.87786213471,3.21286591265,0.0,2.32790343692,0.0,0.0645722149651,0.0645722149651,0.0645722149651,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.862183365743
 01/18  12:00:00,0.84791228279,1.44267857357,0.0,0.658941156513,0.0,0.01827794458,0.01827794458,0.01827794458,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.760951328169
 01/18  13:00:00,0.81478839949,0.704062089837,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.681659840122
 01/18  14:00:00,0.792035894651,0.658126220321,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.634949313373
 01/18  15:00:00,0.792231246591,0.612931080411,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.588449120286
 01/18  16:00:00,0.854486111271,0.619447788218,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.593604943765
 01/18  17:00:00,1.08367515864,0.679403758137,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.648836202451
 01/18  18:00:00,1.50716463193,0.967057046639,0.0,0.158893770342,0.0,0.0044074520156,0.0044074520156,0.0044074520156,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.771028581364
 01/18  19:00:00,1.77747819634,0.921852208246,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.881535137653
 01/18  20:00:00,1.72857297386,0.940795060882,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.899179916007
 01/18  21:00:00,1.60034776779,0.885409907242,0.0,0.00793375738113,0.0,0.000220069389035,0.000220069389035,0.000220069389035,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.834430331717
 01/18  22:00:00,1.4675779223,1.13254158457,0.0,0.335827394898,0.0,0.00931529993497,0.00931529993497,0.00931529993497,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.754673332263
 01/18  23:00:00,1.2148566761,1.86152045736,0.0,1.19836800203,0.0,0.0332407586187,0.0332407586187,0.0332407586187,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.62677148095
 01/18  24:00:00,0.958944040119,2.39663914974,0.0,1.87646353849,0.0,0.0520500142144,0.0520500142144,0.0520500142144,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.488561221472
 01/19  01:00:00,0.698649647794,2.62686115389,0.0,2.25881049617,0.0,0.0626556903569,0.0626556903569,0.0626556903569,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341900741929
 01/19  02:00:00,0.603719498757,3.05702360346,0.0,2.75794061745,0.0,0.0765007395008,0.0765007395008,0.0765007395008,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275005801735
 01/19  03:00:00,0.57370881616,3.4851823745,0.0,3.20451747088,0.0,0.0888880473767,0.0888880473767,0.0888880473767,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.2568668751
 01/19  04:00:00,0.565554368741,3.62752643783,0.0,3.34197264551,0.0,0.0927008279857,0.0927008279857,0.0927008279857,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262090750724
 01/19  05:00:00,0.571096631832,3.96355225828,0.0,3.62563280313,0.0,0.100569094506,0.100569094506,0.100569094506,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315342733084
 01/19  06:00:00,0.627651587004,4.40632139912,0.0,3.83231388624,0.0,0.10630208803,0.10630208803,0.10630208803,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.548813705566
 01/19  07:00:00,0.85351377224,5.97538286739,0.0,4.96172133114,0.0,0.137629994144,0.137629994144,0.137629994144,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.984552569409
 01/19  08:00:00,1.1089306048,4.8852904263,0.0,3.75020562581,0.0,0.104024539847,0.104024539847,0.104024539847,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10415434232
 01/19  09:00:00,1.02202557957,3.55523764154,0.0,2.45670020196,0.0,0.0681448255242,0.0681448255242,0.0681448255242,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07238752378
 01/19  10:00:00,0.853041169395,2.30973696069,0.0,1.31120919628,0.0,0.0363707878702,0.0363707878702,0.0363707878702,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.976272071468
 01/19  11:00:00,0.834560625267,1.65230130804,0.0,0.76683366857,0.0,0.0212707055216,0.0212707055216,0.0212707055216,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.862688529482
 01/19  12:00:00,0.82963433821,0.782554483716,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.759768394831
 01/19  13:00:00,0.81478839949,0.698945613945,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.67654336423
 01/19  14:00:00,0.792035894651,0.648824921017,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.625648014069
 01/19  15:00:00,0.792231246591,0.602949948055,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.57846798793
 01/19  16:00:00,0.854486111271,0.609651176747,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.583808332294
 01/19  17:00:00,1.08367515864,0.67350710254,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.642939546854
 01/19  18:00:00,1.50275717992,0.805675682962,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.76854098803
 01/19  19:00:00,1.77747819634,0.920125824439,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.879808753846
 01/19  20:00:00,1.72857297386,0.939388903531,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.897773758655
 01/19  21:00:00,1.6001276984,0.876785814581,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.833739996437
 01/19  22:00:00,1.46484397527,1.03405932822,0.0,0.237265425619,0.0,0.00658135291348,0.00658135291348,0.00658135291348,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.754753045192
 01/19  23:00:00,1.20357234142,1.45500826608,0.0,0.791554614689,0.0,0.0219564239331,0.0219564239331,0.0219564239331,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.627072677011
 01/19  24:00:00,0.943172408648,1.82826069748,0.0,1.307877884,0.0,0.0362783827432,0.0362783827432,0.0362783827432,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.488768423694
 01/20  01:00:00,0.689931372382,2.31264997173,0.0,1.94450652958,0.0,0.0539374149451,0.0539374149451,0.0539374149451,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.341993526356
 01/20  02:00:00,0.590061968178,2.56469937919,0.0,2.2655707585,0.0,0.0628432089221,0.0628432089221,0.0628432089221,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275051436412
 01/20  03:00:00,0.558823585327,2.94858460131,0.0,2.66788759015,0.0,0.0740028165437,0.0740028165437,0.0740028165437,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256898982645
 01/20  04:00:00,0.556098631076,3.28667186164,0.0,3.00108230711,0.0,0.0832450903201,0.0832450903201,0.0832450903201,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262126512921
 01/20  05:00:00,0.562134475853,3.64052892457,0.0,3.3025366585,0.0,0.0916069385271,0.0916069385271,0.0916069385271,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315415544007
 01/20  06:00:00,0.627579375264,4.40394802569,0.0,3.82971056904,0.0,0.10622987629,0.10622987629,0.10622987629,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.549043649335
 01/20  07:00:00,0.855703209061,6.05483988181,0.0,5.0406530745,0.0,0.139819430965,0.139819430965,0.139819430965,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.98507784047
 01/20  08:00:00,1.11214422176,5.00175842816,0.0,3.86606025423,0.0,0.107238156809,0.107238156809,0.107238156809,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10476771575
 01/20  09:00:00,1.02755523035,3.75518488388,0.0,2.65605054277,0.0,0.0736744763059,0.0736744763059,0.0736744763059,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07298442532
 01/20  10:00:00,0.858320813347,2.50061033798,0.0,1.50154650018,0.0,0.041650431823,0.041650431823,0.041650431823,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.976808144853
 01/20  11:00:00,0.848095870797,2.14072293556,0.0,1.25479500933,0.0,0.0348059510522,0.0348059510522,0.0348059510522,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.863148816234
 01/20  12:00:00,0.832793348981,0.898441654938,0.0,0.113886011748,0.0,0.00315901077145,0.00315901077145,0.00315901077145,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.761769554306
 01/20  13:00:00,0.81478839949,0.702568109422,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.680165859707
 01/20  14:00:00,0.792035894651,0.655233523604,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.632056616656
 01/20  15:00:00,0.792231246591,0.610313143335,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.58583118321
 01/20  16:00:00,0.854486111271,0.618892595988,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.593049751535
 01/20  17:00:00,1.08373012618,0.683819168129,0.0,0.00198164364065,0.0,5.49675373638e-05,5.49675373638e-05,5.49675373638e-05,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.651269968802
 01/20  18:00:00,1.52692020114,1.68059616651,0.0,0.8711050128,0.0,0.0241630212197,0.0241630212197,0.0241630212197,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.772356458773
 01/20  19:00:00,1.78703214125,1.26861204683,0.0,0.34443082375,0.0,0.00955394490985,0.00955394490985,0.00955394490985,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.883864152484
 01/20  20:00:00,1.7360243482,1.2123542136,0.0,0.268630709748,0.0,0.00745137434009,0.00745137434009,0.00745137434009,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.902108358981
 01/20  21:00:00,1.61741785893,1.50233826134,0.0,0.623330392621,0.0,0.0172901605231,0.0172901605231,0.0172901605231,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.835962050579
 01/20  22:00:00,1.48250240256,1.67136989523,0.0,0.873872263424,0.0,0.0242397802035,0.0242397802035,0.0242397802035,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.755456774396
 01/20  23:00:00,1.21586631581,1.89851717656,0.0,1.23476668751,0.0,0.0342503983255,0.0342503983255,0.0342503983255,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.627369514665
 01/20  24:00:00,0.952839574663,2.17696210704,0.0,1.65639046028,0.0,0.045945548759,0.045945548759,0.045945548759,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.488957256975
 01/21  01:00:00,0.70060476092,2.47339472961,0.0,2.09230567877,0.0,0.0580371204061,0.0580371204061,0.0580371204061,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.354939135049
 01/21  02:00:00,0.597202398045,2.6866595702,0.0,2.38069675072,0.0,0.0660366147134,0.0660366147134,0.0660366147134,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.281885635215
 01/21  03:00:00,0.558643659454,2.85297969433,0.0,2.56726287145,0.0,0.0712116522439,0.0712116522439,0.0712116522439,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261918794364
 01/21  04:00:00,0.550337672567,3.03515487693,0.0,2.74416864562,0.0,0.0761187276394,0.0761187276394,0.0761187276394,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267523189706
 01/21  05:00:00,0.560378845478,3.49197642202,0.0,3.1429458759,0.0,0.0871801525371,0.0871801525371,0.0871801525371,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.32645382405
 01/21  06:00:00,0.618799022531,3.97159308847,0.0,3.36547811081,0.0,0.0933528309573,0.0933528309573,0.0933528309573,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.580921170343
 01/21  07:00:00,0.849216848379,5.51104647681,0.0,4.42375015804,0.0,0.122707558066,0.122707558066,0.122707558066,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.05818735193
 01/21  08:00:00,1.14857133689,5.64094408151,0.0,4.41640840908,0.0,0.122503910017,0.122503910017,0.122503910017,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.19360521426
 01/21  09:00:00,1.0520391493,3.56118365396,0.0,2.3693218752,0.0,0.0657210943636,0.0657210943636,0.0657210943636,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16571186297
 01/21  10:00:00,0.902110838313,2.54124464322,0.0,1.45680579939,0.0,0.0404093983232,0.0404093983232,0.0404093983232,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.06218315089
 01/21  11:00:00,0.896047074943,2.10713939673,0.0,1.14790240503,0.0,0.0318409259083,0.0318409259083,0.0318409259083,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.936457881704
 01/21  12:00:00,0.885780366067,0.977266570456,0.0,0.131848776434,0.0,0.00365726833845,0.00365726833845,0.00365726833845,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.822631705137
 01/21  13:00:00,0.862598905581,0.755874664754,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.733472415039
 01/21  14:00:00,0.835623927166,0.701759768233,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.678582861285
 01/21  15:00:00,0.831356818766,0.650707600643,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.626225640518
 01/21  16:00:00,0.891545084126,0.656444915153,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.6306020707
 01/21  17:00:00,1.11959307789,0.728483506388,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.697915950702
 01/21  18:00:00,1.55154587888,1.35423369211,0.0,0.484411138219,0.0,0.0134367687476,0.0134367687476,0.0134367687476,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.832687858961
 01/21  19:00:00,1.82090395751,1.33168649952,0.0,0.328622415021,0.0,0.00911544563599,0.00911544563599,0.00911544563599,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.962747013908
 01/21  20:00:00,1.77561181527,1.4931593672,0.0,0.461241721734,0.0,0.0127940872178,0.0127940872178,0.0127940872178,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.990302500595
 01/21  21:00:00,1.66079921801,1.8936434192,0.0,0.930702201587,0.0,0.0258161492767,0.0258161492767,0.0258161492767,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.919895399465
 01/21  22:00:00,1.53470608729,2.34012473095,0.0,1.47220718576,0.0,0.0408366074658,0.0408366074658,0.0408366074658,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.825876687784
 01/21  23:00:00,1.27457774853,3.05047898411,0.0,2.33137891868,0.0,0.0646686191165,0.0646686191165,0.0646686191165,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.682719091049
 01/21  24:00:00,1.01341785773,3.83534819963,0.0,3.28025876907,0.0,0.0909889864924,0.0909889864924,0.0909889864924,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.523475040779
 01/22  01:00:00,0.753571094525,4.38297543454,0.0,4.00180359682,0.0,0.111003454011,0.111003454011,0.111003454011,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.355021921929
 01/22  02:00:00,0.659831971225,4.9445693429,0.0,4.63856569227,0.0,0.128666187893,0.128666187893,0.128666187893,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.281926466354
 01/22  03:00:00,0.627377780612,5.33095337094,0.0,5.04520786627,0.0,0.139945773402,0.139945773402,0.139945773402,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.261947476157
 01/22  04:00:00,0.620310754147,5.55779767601,0.0,5.26677960439,0.0,0.14609180922,0.14609180922,0.14609180922,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267555030017
 01/22  05:00:00,0.633100802062,6.11375242131,0.0,5.76465697506,0.0,0.159902109121,0.159902109121,0.159902109121,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.326518724184
 01/22  06:00:00,0.690075369414,6.5413908825,0.0,5.93507329922,0.0,0.16462917784,0.16462917784,0.16462917784,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.58112377597
 01/22  07:00:00,0.88392458142,6.76276333643,0.0,5.67500429385,0.0,0.157415291106,0.157415291106,0.157415291106,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.05865007574
 01/22  08:00:00,1.16258576891,6.14672422124,0.0,4.92164497994,0.0,0.136518342035,0.136518342035,0.136518342035,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.19414878312
 01/22  09:00:00,1.08506283511,4.7522597442,0.0,3.5598641498,0.0,0.0987447801666,0.0987447801666,0.0987447801666,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.1662456786
 01/22  10:00:00,0.928267641193,3.48470955818,0.0,2.39978895947,0.0,0.0665662012025,0.0665662012025,0.0665662012025,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.06266490576
 01/22  11:00:00,0.918606746759,2.92085609476,0.0,1.96120480738,0.0,0.0544005977242,0.0544005977242,0.0544005977242,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.936872177393
 01/22  12:00:00,0.899164819168,1.4601423402,0.0,0.614373874729,0.0,0.0170417214386,0.0170417214386,0.0170417214386,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.822982376585
 01/22  13:00:00,0.862598905581,0.757495051481,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.735092801766
 01/22  14:00:00,0.835623927166,0.701247204706,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.678070297757
 01/22  15:00:00,0.831356818766,0.650448505621,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.625966545497
 01/22  16:00:00,0.891545084126,0.656799385866,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.630956541413
 01/22  17:00:00,1.11959307789,0.727804392827,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.697236837141
 01/22  18:00:00,1.53810911013,0.869069864984,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.831935170051
 01/22  19:00:00,1.81178851188,1.00243810963,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.962121039034
 01/22  20:00:00,1.76820343417,1.22639265759,0.0,0.194160968318,0.0,0.00538570611874,0.00538570611874,0.00538570611874,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.990616544394
 01/22  21:00:00,1.65834661301,1.80561299788,0.0,0.842282939401,0.0,0.0233635442784,0.0233635442784,0.0233635442784,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.920284240339
 01/22  22:00:00,1.54048522343,2.5488097906,0.0,1.68055176361,0.0,0.0466157435995,0.0466157435995,0.0466157435995,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.826217169579
