Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  23:00:00,1.27709983494,3.14166380482,0.0,2.42230306661,0.0,0.067190705528,0.067190705528,0.067190705528,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.682979763833
 01/22  24:00:00,1.01424003677,3.86515983174,0.0,3.30989927939,0.0,0.0918111655285,0.0918111655285,0.0918111655285,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.523646162566
 01/23  01:00:00,0.750746448311,4.50532995265,0.0,4.13696073529,0.0,0.114752490874,0.114752490874,0.114752490874,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342219301569
 01/23  02:00:00,0.659084388719,5.05314826322,0.0,4.75390928131,0.0,0.131865629462,0.131865629462,0.131865629462,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275161797636
 01/23  03:00:00,0.629129819463,5.48328354339,0.0,5.20250908597,0.0,0.14430905068,0.14430905068,0.14430905068,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.25697642891
 01/23  04:00:00,0.626011760437,5.80720803106,0.0,5.52153191867,0.0,0.153158219681,0.153158219681,0.153158219681,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262213070795
 01/23  05:00:00,0.633804702794,6.22449972194,0.0,5.88633168105,0.0,0.163277165469,0.163277165469,0.163277165469,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315591318825
 01/23  06:00:00,0.695823453822,6.8647812036,0.0,6.28998895832,0.0,0.174473954849,0.174473954849,0.174473954849,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.549598437964
 01/23  07:00:00,0.938378346214,9.03664128276,0.0,8.02118790716,0.0,0.222494568117,0.222494568117,0.222494568117,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.986344408767
 01/23  08:00:00,1.17504521566,7.27089159777,0.0,6.13371422826,0.0,0.170139150705,0.170139150705,0.170139150705,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10624691134
 01/23  09:00:00,1.07862194577,5.59763900373,0.0,4.49706501613,0.0,0.124741191721,0.124741191721,0.124741191721,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07442407181
 01/23  10:00:00,0.899683599383,3.99307983365,0.0,2.99272303525,0.0,0.0830132178588,0.0830132178588,0.0830132178588,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.978101105462
 01/23  11:00:00,0.876475439036,3.16494953614,0.0,2.27791144536,0.0,0.063185519291,0.063185519291,0.063185519291,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.864258980796
 01/23  12:00:00,0.849502971454,1.50178383513,0.0,0.716287332582,0.0,0.0198686332443,0.0198686332443,0.0198686332443,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.76271041366
 01/23  13:00:00,0.81478839949,0.704644048969,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.682241799254
 01/23  14:00:00,0.792035894651,0.6551051033,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.631928196352
 01/23  15:00:00,0.792231246591,0.607800533732,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.583318573607
 01/23  16:00:00,0.854486111271,0.613946370792,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.588103526339
 01/23  17:00:00,1.08367515864,0.675494071392,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.644926515706
 01/23  18:00:00,1.50275717992,0.806921999643,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.76978730471
 01/23  19:00:00,1.77747819634,0.923647853003,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.88333078241
 01/23  20:00:00,1.72948232344,0.977220492176,0.0,0.0327831096916,0.0,0.000909349577244,0.000909349577244,0.000909349577244,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.902822237609
 01/23  21:00:00,1.61039897117,1.25032362014,0.0,0.37029132708,0.0,0.0102712727653,0.0102712727653,0.0102712727653,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.836986474917
 01/23  22:00:00,1.48410719418,1.73012507584,0.0,0.931726867471,0.0,0.0258445718241,0.0258445718241,0.0258445718241,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.756357350955
 01/23  23:00:00,1.20815084773,1.62105337813,0.0,0.956615091338,0.0,0.0265349302454,0.0265349302454,0.0265349302454,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.62805731241
 01/23  24:00:00,0.95038898532,2.08907088127,0.0,1.56804386478,0.0,0.0434949594152,0.0434949594152,0.0434949594152,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489412626701
 01/24  01:00:00,0.691620994366,2.37384613404,0.0,2.00541936687,0.0,0.055627036929,0.055627036929,0.055627036929,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342276851383
 01/24  02:00:00,0.593127182987,2.67534216699,0.0,2.37607531673,0.0,0.065908423731,0.065908423731,0.065908423731,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275189665981
 01/24  03:00:00,0.552761893448,2.73015054255,0.0,2.44935654911,0.0,0.0679411246647,0.0679411246647,0.0679411246647,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.256995964933
 01/24  04:00:00,0.545007316025,2.88692506387,0.0,2.60122750208,0.0,0.0721537752698,0.0721537752698,0.0721537752698,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262234520192
 01/24  05:00:00,0.543453330508,2.96727181061,0.0,2.62905964556,0.0,0.0729257931824,0.0729257931824,0.0729257931824,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315635442982
 01/24  06:00:00,0.590106148495,3.05368887341,0.0,2.4787571685,0.0,0.0687566495208,0.0687566495208,0.0687566495208,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.549737897603
 01/24  07:00:00,0.780213888522,3.3349473459,0.0,2.31917528676,0.0,0.0643301104261,0.0643301104261,0.0643301104261,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.986663092302
 01/24  08:00:00,1.08691209047,4.09396227823,0.0,2.95641258026,0.0,0.0820060255209,0.0820060255209,0.0820060255209,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.1066192398
 01/24  09:00:00,1.01683497591,3.37050922642,0.0,2.26957290413,0.0,0.0629542218634,0.0629542218634,0.0629542218634,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.0747864065
 01/24  10:00:00,0.873070376306,3.03396747165,0.0,2.03328539629,0.0,0.0563999947817,0.0563999947817,0.0563999947817,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.978426382423
 01/24  11:00:00,0.881513247875,3.34684777791,0.0,2.4595303122,0.0,0.0682233281304,0.0682233281304,0.0682233281304,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.86453835572
 01/24  12:00:00,0.881648028151,2.6608872968,0.0,1.87515400621,0.0,0.0520136899414,0.0520136899414,0.0520136899414,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.762947201704
 01/24  13:00:00,0.852342855846,2.05999718923,0.0,1.35388182161,0.0,0.0375544563557,0.0375544563557,0.0375544563557,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.683713117913
 01/24  14:00:00,0.825484823047,1.86586109366,0.0,1.20587276457,0.0,0.0334489283961,0.0334489283961,0.0334489283961,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.636811422136
 01/24  15:00:00,0.811538958261,1.31065538562,0.0,0.696065457566,0.0,0.01930771167,0.01930771167,0.01930771167,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.590107967933
 01/24  16:00:00,0.877112787961,1.43773066349,0.0,0.815718005993,0.0,0.0226266766905,0.0226266766905,0.0226266766905,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.596169813048
 01/24  17:00:00,1.11121806922,1.67614239877,0.0,0.992953954459,0.0,0.0275429105782,0.0275429105782,0.0275429105782,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.652620888626
 01/24  18:00:00,1.54999687068,2.51370807747,0.0,1.70304578439,0.0,0.0472396907625,0.0472396907625,0.0472396907625,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.773527598151
 01/24  19:00:00,1.80412415309,1.8861800025,0.0,0.960617725915,0.0,0.0266459567494,0.0266459567494,0.0266459567494,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.885245205992
 01/24  20:00:00,1.75489628723,1.89411786244,0.0,0.948986056975,0.0,0.026323313372,0.026323313372,0.026323313372,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.903516660585
 01/24  21:00:00,1.63395433631,2.09978014448,0.0,1.21948963152,0.0,0.0338266379031,0.0338266379031,0.0338266379031,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837244694814
 01/24  22:00:00,1.50188875332,2.37139764832,0.0,1.57277275159,0.0,0.0436261309625,0.0436261309625,0.0436261309625,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.756584039321
 01/24  23:00:00,1.23273042499,2.50734882827,0.0,1.84273743376,0.0,0.0511145075049,0.0511145075049,0.0511145075049,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628230420127
 01/24  24:00:00,0.973999524431,2.9403728938,0.0,2.41923125511,0.0,0.0671054985263,0.0671054985263,0.0671054985263,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489527248903
 01/25  01:00:00,0.713641174925,3.16774801321,0.0,2.79927248204,0.0,0.0776472174875,0.0776472174875,0.0776472174875,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342325615382
 01/25  02:00:00,0.611361657662,3.33273961194,0.0,3.0334493326,0.0,0.0841428984054,0.0841428984054,0.0841428984054,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275213095068
 01/25  03:00:00,0.57335182907,3.47245805183,0.0,3.1916476712,0.0,0.0885310602874,0.0885310602874,0.0885310602874,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.257012352118
 01/25  04:00:00,0.57374392339,3.92293139796,0.0,3.63721561378,0.0,0.100890382635,0.100890382635,0.100890382635,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262252742574
 01/25  05:00:00,0.573618488083,4.0547978762,0.0,3.7165486535,0.0,0.103090950757,0.103090950757,0.103090950757,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315672500635
 01/25  06:00:00,0.630030185692,4.49311351806,0.0,3.9180651349,0.0,0.108680686718,0.108680686718,0.108680686718,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.54985457585
 01/25  07:00:00,0.820114513631,4.77367818034,0.0,3.75763922015,0.0,0.104230735535,0.104230735535,0.104230735535,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.98692999335
 01/25  08:00:00,1.08404281698,3.99083339578,0.0,2.8529719342,0.0,0.0791367520246,0.0791367520246,0.0791367520246,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.1069310034
 01/25  09:00:00,1.00872110973,3.07829833793,0.0,1.9770585931,0.0,0.0548403556814,0.0548403556814,0.0548403556814,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07508982904
 01/25  10:00:00,0.8521493537,2.28001289068,0.0,1.27905820345,0.0,0.0354789721756,0.0354789721756,0.0354789721756,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.978698994289
 01/25  11:00:00,0.847301938318,2.11372428183,0.0,1.22617282023,0.0,0.0340120185727,0.0340120185727,0.0340120185727,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.86477235161
 01/25  12:00:00,0.836860692696,1.04645007227,0.0,0.260518482336,0.0,0.00722635448574,0.00722635448574,0.00722635448574,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.763145501051
 01/25  13:00:00,0.81478839949,0.705708412381,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.683306162666
 01/25  14:00:00,0.792035894651,0.657267073634,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.634090166686
 01/25  15:00:00,0.792231246591,0.61159372156,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.587111761435
 01/25  16:00:00,0.854486111271,0.621073485729,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.595230641276
 01/25  17:00:00,1.09255187047,1.00335952513,0.0,0.32001578347,0.0,0.0088767118235,0.0088767118235,0.0088767118235,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.65277618597
 01/25  18:00:00,1.54105691719,2.19160947319,0.0,1.38075006538,0.0,0.0382997372748,0.0382997372748,0.0382997372748,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.77372471287
 01/25  19:00:00,1.80176350873,1.80130857909,0.0,0.875513751926,0.0,0.0242853123964,0.0242853123964,0.0242853123964,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.885477756568
 01/25  20:00:00,1.75370573664,1.85143425918,0.0,0.906065323841,0.0,0.0251327627837,0.0251327627837,0.0251327627837,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.903753790459
 01/25  21:00:00,1.63786567908,2.24100457223,0.0,1.36049808678,0.0,0.0377379806765,0.0377379806765,0.0377379806765,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837460667303
 01/25  22:00:00,1.50518069668,2.49026584487,0.0,1.69145113752,0.0,0.0469180743165,0.0469180743165,0.0469180743165,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.756773849937
 01/25  23:00:00,1.23872922194,2.72375738129,0.0,2.05900103962,0.0,0.0571133044588,0.0571133044588,0.0571133044588,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628375367288
 01/25  24:00:00,0.973694276338,2.92946432121,0.0,2.40822670641,0.0,0.0668002504334,0.0668002504334,0.0668002504334,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489623225019
 01/26  01:00:00,0.718821751818,3.35455373934,0.0,2.98603830327,0.0,0.0828277943814,0.0828277943814,0.0828277943814,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342365520283
 01/26  02:00:00,0.626757418187,3.88779364369,0.0,3.58848440239,0.0,0.0995386589303,0.0995386589303,0.0995386589303,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.27523205702
 01/26  03:00:00,0.595719665547,4.27885779986,0.0,3.99803418647,0.0,0.110898896764,0.110898896764,0.110898896764,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.257025584876
 01/26  04:00:00,0.598914336789,4.83036880443,0.0,4.54463828609,0.0,0.126060796034,0.126060796034,0.126060796034,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262267476732
 01/26  05:00:00,0.608577117588,5.31512699656,0.0,4.97684789859,0.0,0.138049580262,0.138049580262,0.138049580262,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315702375903
 01/26  06:00:00,0.668183405773,5.86867589278,0.0,5.29353308506,0.0,0.146833906799,0.146833906799,0.146833906799,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.549949000415
 01/26  07:00:00,0.917060673422,8.26891500706,0.0,7.2526610139,0.0,0.201176895326,0.201176895326,0.201176895326,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.987145026314
 01/26  08:00:00,1.16418643827,6.88035541506,0.0,5.74224267626,0.0,0.159280373315,0.159280373315,0.159280373315,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10718228063
 01/26  09:00:00,1.07040170675,5.30220000264,0.0,4.20071584066,0.0,0.116520952703,0.116520952703,0.116520952703,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07533424619
 01/26  10:00:00,0.900194051063,4.01229958258,0.0,3.0111254119,0.0,0.0835236695391,0.0835236695391,0.0835236695391,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.978918477739
 01/26  11:00:00,0.892326969752,3.73711748733,0.0,2.84937756054,0.0,0.0790370500072,0.0790370500072,0.0790370500072,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.864960816798
 01/26  12:00:00,0.863990277383,2.02466288179,0.0,1.2385715578,0.0,0.0343559391731,0.0343559391731,0.0343559391731,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.763305235103
 01/26  13:00:00,0.822901021704,0.998892562079,0.0,0.292469464502,0.0,0.00811262221319,0.00811262221319,0.00811262221319,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.684020847863
 01/26  14:00:00,0.792035894651,0.659148849132,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.635971942183
 01/26  15:00:00,0.792231246591,0.612727385895,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.588245425771
 01/26  16:00:00,0.854486111271,0.618446988682,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.592604144229
 01/26  17:00:00,1.08367515864,0.680480091696,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.64991253601
 01/26  18:00:00,1.51283054727,1.17372507553,0.0,0.363156606794,0.0,0.0100733673519,0.0100733673519,0.0100733673519,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.773433773801
 01/26  19:00:00,1.77747819634,0.925772905827,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.885455835234
 01/26  20:00:00,1.73317491744,1.11146514365,0.0,0.165905417436,0.0,0.00460194358094,0.00460194358094,0.00460194358094,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.903944581333
 01/26  21:00:00,1.61265303622,1.33223342184,0.0,0.451552993395,0.0,0.0125253378191,0.0125253378191,0.0125253378191,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837634610302
 01/26  22:00:00,1.48217428988,1.66101100734,0.0,0.862043419631,0.0,0.0239116675197,0.0239116675197,0.0239116675197,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.756926730299
 01/26  23:00:00,1.21767439996,1.96482331086,0.0,1.29995022347,0.0,0.0360584824708,0.0360584824708,0.0360584824708,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628492113011
 01/26  24:00:00,0.956685218666,2.31634531592,0.0,1.79503039846,0.0,0.0497911927616,0.0497911927616,0.0497911927616,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.48970052768
 01/27  01:00:00,0.695054400242,2.49774411121,0.0,2.12919764122,0.0,0.0590604428051,0.0590604428051,0.0590604428051,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.3423965542
 01/27  02:00:00,0.596775487709,2.80692467488,0.0,2.50760094437,0.0,0.0695567284529,0.0695567284529,0.0695567284529,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275246546244
 01/27  03:00:00,0.562408033529,3.07794480382,0.0,2.797111116,0.0,0.077587264746,0.077587264746,0.077587264746,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.257035659304
 01/27  04:00:00,0.550456031405,3.08340167982,0.0,2.79766002753,0.0,0.0776024906497,0.0776024906497,0.0776024906497,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.262278610692
 01/27  05:00:00,0.549195189589,3.17436209568,0.0,2.83606034232,0.0,0.0786676522634,0.0786676522634,0.0786676522634,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315725031296
 01/27  06:00:00,0.601927325923,3.48013846,0.0,2.90492436096,0.0,0.0805778269488,0.0805778269488,0.0805778269488,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.550020291727
 01/27  07:00:00,0.835800425945,5.3395515646,0.0,4.32313459933,0.0,0.119916647849,0.119916647849,0.119916647849,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.987307998421
 01/27  08:00:00,1.08056236001,3.86580035682,0.0,2.72749741353,0.0,0.0756562950637,0.0756562950637,0.0756562950637,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10737248511
 01/27  09:00:00,1.00103206061,2.80152886182,0.0,1.69985943134,0.0,0.0471513065662,0.0471513065662,0.0471513065662,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.0755195147
 01/27  10:00:00,0.836137595396,1.70315629156,0.0,0.701815697395,0.0,0.0194672138712,0.0194672138712,0.0194672138712,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.979084901228
 01/27  11:00:00,0.825405063711,1.32464783095,0.0,0.436765027993,0.0,0.0121151439658,0.0121151439658,0.0121151439658,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.865103692962
 01/27  12:00:00,0.82963433821,0.785528611068,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.762742522184
 01/27  13:00:00,0.81478839949,0.705697238036,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.683294988321
 01/27  14:00:00,0.792035894651,0.659543458463,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.636366551515
 01/27  15:00:00,0.792231246591,0.611948145671,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.587466185546
 01/27  16:00:00,0.854486111271,0.619035865022,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.593193020569
 01/27  17:00:00,1.08367515864,0.681250535598,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.650682979912
 01/27  18:00:00,1.51673554225,1.31468354925,0.0,0.503936216584,0.0,0.013978362328,0.013978362328,0.013978362328,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.773612637731
 01/27  19:00:00,1.77747819634,0.925851996864,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.885534926271
 01/27  20:00:00,1.72857297386,0.945317623882,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.903702479007
 01/27  21:00:00,1.60704846987,1.13023221784,0.0,0.249501859074,0.0,0.00692077146449,0.00692077146449,0.00692077146449,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837684540622
 01/27  22:00:00,1.4780043925,1.51079723701,0.0,0.711713770007,0.0,0.019741770136,0.019741770136,0.019741770136,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.757042609593
 01/27  23:00:00,1.21177901912,1.75237647743,0.0,1.08741488902,0.0,0.0301631016374,0.0301631016374,0.0301631016374,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628580614029
 01/27  24:00:00,0.945448277514,1.91129912689,0.0,1.38992560312,0.0,0.0385542516096,0.0385542516096,0.0385542516096,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489759133991
 01/28  01:00:00,0.694158473773,2.24137336101,0.0,1.8599095311,0.0,0.0515908332593,0.0515908332593,0.0515908332593,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.355313914116
 01/28  02:00:00,0.594261939506,2.58083432998,0.0,2.27468980107,0.0,0.0630961561739,0.0630961561739,0.0630961561739,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.28206734464
 01/28  03:00:00,0.557988246111,2.82947852747,0.0,2.54363445828,0.0,0.0705562389006,0.0705562389006,0.0705562389006,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.26204604067
 01/28  04:00:00,0.553397953143,3.14562260872,0.0,2.85449531903,0.0,0.0791790082157,0.0791790082157,0.0791790082157,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267664248095
 01/28  05:00:00,0.556140763092,3.33947585753,0.0,2.99015807766,0.0,0.0829420701512,0.0829420701512,0.0829420701512,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.326741057809
 01/28  06:00:00,0.61738141602,3.92138284068,0.0,3.31437174764,0.0,0.0919352244464,0.0919352244464,0.0919352244464,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.581817285726
 01/28  07:00:00,0.853979477331,5.68479102192,0.0,4.59544846995,0.0,0.127470187018,0.127470187018,0.127470187018,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.06023358513
 01/28  08:00:00,1.11325108671,4.37001220228,0.0,3.14307231811,0.0,0.0871836598363,0.0871836598363,0.0871836598363,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.19600942599
 01/28  09:00:00,1.04216577797,3.20759818042,0.0,2.01337535756,0.0,0.0558477230335,0.0558477230335,0.0558477230335,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16807290707
 01/28  10:00:00,0.893257327278,2.22419603802,0.0,1.13762643132,0.0,0.0315558872881,0.0315558872881,0.0315558872881,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.06431391376
 01/28  11:00:00,0.888659086187,1.8426262127,0.0,0.881556819304,0.0,0.0244529371525,0.0244529371525,0.0244529371525,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.938290283404
 01/28  12:00:00,0.882123097729,0.846194777223,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.823408688338
 01/28  13:00:00,0.862598905581,0.755162748235,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.73276049852
 01/28  14:00:00,0.835623927166,0.701383592489,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.678206685541
 01/28  15:00:00,0.831356818766,0.649441489451,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.624959529326
 01/28  16:00:00,0.891545084126,0.658227979887,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.632385135434
 01/28  17:00:00,1.11959307789,0.73247614683,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.701908591145
 01/28  18:00:00,1.55964658104,1.64835162848,0.0,0.776450870913,0.0,0.0215374709068,0.0215374709068,0.0215374709068,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.834766062639
 01/28  19:00:00,1.81663046361,1.17944690685,0.0,0.174557990335,0.0,0.00484195173091,0.00484195173091,0.00484195173091,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.964571845922
 01/28  20:00:00,1.77280301194,1.39377687933,0.0,0.359981095429,0.0,0.00998528388625,0.00998528388625,0.00998528388625,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.992180639021
 01/28  21:00:00,1.65657023562,1.74290442152,0.0,0.778242468897,0.0,0.02158716689,0.02158716689,0.02158716689,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.92161613448
 01/28  22:00:00,1.52967588057,2.16028580565,0.0,1.29086238409,0.0,0.0358064007441,0.0358064007441,0.0358064007441,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.827382564145
 01/28  23:00:00,1.26674650087,2.76930623482,0.0,2.04905333413,0.0,0.0568373714596,0.0568373714596,0.0568373714596,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.683871926313
 01/28  24:00:00,0.996478670524,3.22542779395,0.0,2.66958137255,0.0,0.0740497992834,0.0740497992834,0.0740497992834,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.524232031618
 01/29  01:00:00,0.735438547731,3.7295824525,0.0,3.34810419959,0.0,0.0928709072174,0.0928709072174,0.0928709072174,0.128562410501,0.0263694190929,0.092942924749,0.379617886171,0.355328337124
 01/29  02:00:00,0.641739488149,4.29246127734,0.0,3.98631063865,0.0,0.110573704817,0.110573704817,0.110573704817,0.0749947671662,0.0153821588643,0.0761857795615,0.34952807774,0.282073454411
 01/29  03:00:00,0.60435909764,4.501205775,0.0,4.215357578,0.0,0.11692709043,0.11692709043,0.11692709043,0.0535676765835,0.0109872588647,0.0623264934745,0.345475578288,0.262050168491
 01/29  04:00:00,0.601748968223,4.88873744259,0.0,4.59760563737,0.0,0.127530023296,0.127530023296,0.127530023296,0.0535676765835,0.0109872588647,0.0539764305342,0.340612578945,0.267668763614
 01/29  05:00:00,0.610300661141,5.29201239881,0.0,4.94268538185,0.0,0.1371019682,0.1371019682,0.1371019682,0.0535676765835,0.0109872588647,0.0658228643082,0.327745893185,0.326750294899
 01/29  06:00:00,0.670993915123,5.85420409385,0.0,5.24716468328,0.0,0.145547723549,0.145547723549,0.145547723549,0.0535676765835,0.0109872588647,0.080078180578,0.365738075548,0.581845603258
 01/29  07:00:00,0.917267178253,7.96645083672,0.0,6.87704368193,0.0,0.19075788794,0.19075788794,0.19075788794,0.123205679416,0.0252706876143,0.14038354292,0.422574380363,1.06029818795
 01/29  08:00:00,1.169221515,6.38788703689,0.0,5.16087134291,0.0,0.143154088128,0.143154088128,0.143154088128,0.251768089917,0.0516401067072,0.228567290958,0.449016939288,1.19608523581
 01/29  09:00:00,1.08477573745,4.74381121542,0.0,3.54951394531,0.0,0.0984576825066,0.0984576825066,0.0984576825066,0.24105456125,0.0494426573893,0.30112795013,0.379617886171,1.16814735433
 01/29  10:00:00,0.926067873628,3.40712158247,0.0,2.32048478078,0.0,0.0643664336378,0.0643664336378,0.0643664336378,0.123205679416,0.0252706876143,0.375064554145,0.323085518815,1.06438110875
 01/29  11:00:00,0.918064827277,2.90279514876,0.0,1.9416679799,0.0,0.0538586782427,0.0538586782427,0.0538586782427,0.101778555585,0.0208757889786,0.395792849183,0.330683955288,0.93834805887
 01/29  12:00:00,0.895591552445,1.33257108612,0.0,0.485553454231,0.0,0.0134684547161,0.0134684547161,0.0134684547161,0.101778555585,0.0208757889786,0.413608485392,0.330785267774,0.824231543002
 01/29  13:00:00,0.862598905581,0.757795341662,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.325213081027,0.735393091947
 01/29  14:00:00,0.835623927166,0.701276940001,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.336458767007,0.678100033053
 01/29  15:00:00,0.831356818766,0.649810226161,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.355404201945,0.625328266036
 01/29  16:00:00,0.891545084126,0.656494110983,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.375160136774,0.63065126653
 01/29  17:00:00,1.11959307789,0.728415322336,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.44374869,0.697847766651
 01/29  18:00:00,1.54254093936,1.03027027868,0.0,0.159772597182,0.0,0.00443182922759,0.00443182922759,0.00443182922759,0.417827884001,0.0857006188716,0.480421867651,0.53908373961,0.833362986571
 01/29  19:00:00,1.81178851188,1.00285004954,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.585282233363,0.962532978944
 01/29  20:00:00,1.76281772805,1.0325921282,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.604126355815,0.990976983328
 01/29  21:00:00,1.64092623379,1.17897331657,0.0,0.214258011292,0.0,0.00594316505733,0.00594316505733,0.00594316505733,0.567817418333,0.1164649366,0.310730298291,0.624895415507,0.92166948713
 01/29  22:00:00,1.52078805702,1.83991692101,0.0,0.970446009726,0.0,0.0269185771876,0.0269185771876,0.0269185771876,0.476752324918,0.0977865969395,0.293949140492,0.610306417479,0.827430053876
 01/29  23:00:00,1.25445728788,2.32630216973,0.0,1.60601291542,0.0,0.0445481584702,0.0445481584702,0.0445481584702,0.358903443084,0.0736146271644,0.234174068073,0.528141991089,0.683908279924
 01/29  24:00:00,0.989529265974,2.97491756354,0.0,2.41904725747,0.0,0.067100394734,0.067100394734,0.067100394734,0.246411292335,0.050541388868,0.151455627092,0.458945562945,0.524255916294
 01/30  01:00:00,0.718515163126,3.34357169566,0.0,2.97498542439,0.0,0.0825212056887,0.0825212056887,0.0825212056887,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342436355481
 01/30  02:00:00,0.626111840076,3.86455088664,0.0,3.5652105608,0.0,0.0988930808198,0.0988930808198,0.0988930808198,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275263141561
 01/30  03:00:00,0.596232568809,4.29736997357,0.0,4.0165249455,0.0,0.111411800026,0.111411800026,0.111411800026,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.25704699955
 01/30  04:00:00,0.594188164756,4.6600083013,0.0,4.37425428849,0.0,0.121334624001,0.121334624001,0.121334624001,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.26229097121
 01/30  05:00:00,0.599607678517,4.99181581817,0.0,4.65348919006,0.0,0.129080141192,0.129080141192,0.129080141192,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315749906043
 01/30  06:00:00,0.65447357717,5.37456941761,0.0,4.79927782152,0.0,0.133124078196,0.133124078196,0.133124078196,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.550097788778
 01/30  07:00:00,0.887951946379,7.21985112553,0.0,6.20325755507,0.0,0.172068168283,0.172068168283,0.172068168283,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.987484603617
 01/30  08:00:00,1.13409544259,5.79593648899,0.0,4.65742729118,0.0,0.129189377644,0.129189377644,0.129189377644,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10757873964
 01/30  09:00:00,1.05632805318,4.79521439033,0.0,3.69334426411,0.0,0.102447299136,0.102447299136,0.102447299136,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07572021043
 01/30  10:00:00,0.891377499292,3.69479930146,0.0,2.69327846828,0.0,0.0747071177681,0.0747071177681,0.0747071177681,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.97926514024
 01/30  11:00:00,0.877351995646,3.1975498813,0.0,2.30951233046,0.0,0.0640620759014,0.0640620759014,0.0640620759014,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.865258440846
 01/30  12:00:00,0.85751745466,1.79156232095,0.0,1.00521877173,0.0,0.0278831164497,0.0278831164497,0.0278831164497,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.763557460329
 01/30  13:00:00,0.821650215332,0.954016372267,0.0,0.24737644031,0.0,0.00686181584151,0.00686181584151,0.00686181584151,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.684237682243
 01/30  14:00:00,0.792035894651,0.658624237534,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.635447330586
 01/30  15:00:00,0.792231246591,0.611636843195,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.587154883071
 01/30  16:00:00,0.854486111271,0.618572421692,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.592729577239
 01/30  17:00:00,1.08367515864,0.681133160961,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.650565605275
 01/30  18:00:00,1.51608903967,1.2917700285,0.0,0.48062904697,0.0,0.013331859753,0.013331859753,0.013331859753,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.774006286598
 01/30  19:00:00,1.781946674,1.08737179506,0.0,0.161093815755,0.0,0.00446847765913,0.00446847765913,0.00446847765913,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.885960908712
 01/30  20:00:00,1.73410210835,1.14519334252,0.0,0.199331727796,0.0,0.00552913448749,0.00552913448749,0.00552913448749,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.904246469852
 01/30  21:00:00,1.61376917513,1.37274629798,0.0,0.491791099054,0.0,0.0136414767307,0.0136414767307,0.0136414767307,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837909380782
 01/30  22:00:00,1.48083091114,1.61282211978,0.0,0.813613054001,0.0,0.0225682887822,0.0225682887822,0.0225682887822,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.75716820837
 01/30  23:00:00,1.22148950386,2.10254664565,0.0,1.43748915573,0.0,0.0398735863788,0.0398735863788,0.0398735863788,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628676515541
 01/30  24:00:00,0.963586802371,2.56527735719,0.0,2.04384051649,0.0,0.0566927764667,0.0566927764667,0.0566927764667,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489822450913
 01/31  01:00:00,0.703227217566,2.79241894589,0.0,2.42383720947,0.0,0.0672332601294,0.0672332601294,0.0672332601294,0.128562410501,0.0263694190929,0.0863692416722,0.379617886171,0.342431820625
 01/31  02:00:00,0.609662614008,3.27153372743,0.0,2.97219683314,0.0,0.0824438547512,0.0824438547512,0.0824438547512,0.0749947671662,0.0153821588643,0.0722387554862,0.34952807774,0.275259710015
 01/31  03:00:00,0.568082105925,3.28251035429,0.0,3.00166802395,0.0,0.0832613371424,0.0832613371424,0.0832613371424,0.0535676765835,0.0109872588647,0.0597152550472,0.345475578288,0.257044301826
 01/31  04:00:00,0.56403576298,3.57297594955,0.0,3.28722514193,0.0,0.0911822222249,0.0911822222249,0.0911822222249,0.0535676765835,0.0109872588647,0.0526110263622,0.340612578945,0.26228776602
 01/31  05:00:00,0.562529344695,3.6550923783,0.0,3.31677213942,0.0,0.0920018073688,0.0920018073688,0.0920018073688,0.0535676765835,0.0109872588647,0.0631517086927,0.327745893185,0.315743516814
 01/31  06:00:00,0.613230448153,3.88768672757,0.0,3.31241506113,0.0,0.0918809491788,0.0918809491788,0.0918809491788,0.0535676765835,0.0109872588647,0.0759814879778,0.365738075548,0.550077859135
 01/31  07:00:00,0.803368683056,4.17048078827,0.0,3.15393255511,0.0,0.0874849049597,0.0874849049597,0.0874849049597,0.123205679416,0.0252706876143,0.129758030703,0.422574380363,0.987439266316
 01/31  08:00:00,1.08621136918,4.0696070214,0.0,2.93115076299,0.0,0.0813053042326,0.0813053042326,0.0813053042326,0.251768089917,0.0516401067072,0.207405929039,0.449016939288,1.10752580024
 01/31  09:00:00,1.01557103188,3.32582487772,0.0,2.22400625217,0.0,0.0616902778361,0.0616902778361,0.0616902778361,0.24105456125,0.0494426573893,0.268690649238,0.379617886171,1.07566870976
 01/31  10:00:00,0.858041996162,2.49296941738,0.0,1.49149481645,0.0,0.0413716146381,0.0413716146381,0.0413716146381,0.123205679416,0.0252706876143,0.330033495679,0.323085518815,0.979218907989
 01/31  11:00:00,0.86113217858,2.61276694417,0.0,1.72476906408,0.0,0.0478422588346,0.0478422588346,0.0478422588346,0.101778555585,0.0208757889786,0.344876619894,0.330683955288,0.8652187701
 01/31  12:00:00,0.849987928899,1.52008054473,0.0,0.733770612389,0.0,0.0203535906889,0.0203535906889,0.0203535906889,0.101778555585,0.0208757889786,0.361119725873,0.330785267774,0.76352384346
 01/31  13:00:00,0.823193470542,1.00962358541,0.0,0.303012585189,0.0,0.00840507105134,0.00840507105134,0.00840507105134,0.101778555585,0.0208757889786,0.3518459739,0.325213081027,0.684208750502
 01/31  14:00:00,0.793777127983,0.723206092999,0.0,0.0627734863943,0.0,0.00174123333179,0.00174123333179,0.00174123333179,0.101778555585,0.0208757889786,0.317847783081,0.336458767007,0.637255699656
 01/31  15:00:00,0.799567692204,0.879473158206,0.0,0.264487395487,0.0,0.00733644561287,0.00733644561287,0.00733644561287,0.107135353167,0.0219745204572,0.292642171022,0.355404201945,0.590503802594
 01/31  16:00:00,0.869882019636,1.17745328012,0.0,0.555040399627,0.0,0.0153959083657,0.0153959083657,0.0153959083657,0.133919208083,0.0274681505715,0.302863615842,0.375160136774,0.596570036041
 01/31  17:00:00,1.10914388523,1.60182241551,0.0,0.918177209783,0.0,0.0254687265914,0.0254687265914,0.0254687265914,0.224984235001,0.0461464902322,0.353720743409,0.44374869,0.65307765004
 01/31  18:00:00,1.55333517869,2.63463113646,0.0,1.82339567023,0.0,0.0505779987765,0.0505779987765,0.0505779987765,0.417827884001,0.0857006188716,0.445069937436,0.53908373961,0.774100771295
 01/31  19:00:00,1.81307362542,2.20949514545,0.0,1.28325661034,0.0,0.0355954290818,0.0355954290818,0.0355954290818,0.621385061668,0.127452196829,0.398283704478,0.585282233363,0.88592146452
 01/31  20:00:00,1.76947935212,2.42054386112,0.0,1.47472250396,0.0,0.0409063782583,0.0409063782583,0.0409063782583,0.658882445251,0.135143276261,0.315345896534,0.604126355815,0.904206212288
 01/31  21:00:00,1.65153557149,2.73423213001,0.0,1.85331360421,0.0,0.051407873089,0.051407873089,0.051407873089,0.567817418333,0.1164649366,0.275874927963,0.624895415507,0.837872707661
 01/31  22:00:00,1.51741861524,2.93181916739,0.0,2.13264233236,0.0,0.0591559928753,0.0591559928753,0.0591559928753,0.476752324918,0.0977865969395,0.258342283024,0.610306417479,0.757135977619
 01/31  23:00:00,1.25146619495,3.18321660477,0.0,2.51818372757,0.0,0.0698502774641,0.0698502774641,0.0698502774641,0.358903443084,0.0736146271644,0.205880856148,0.528141991089,0.628651902819
 01/31  24:00:00,0.985691275722,3.36215320641,0.0,2.84073248484,0.0,0.0787972498173,0.0787972498173,0.0787972498173,0.246411292335,0.050541388868,0.135920781757,0.458945562945,0.489806331788
 02/01  01:00:00,0.723435871,3.52108635775,0.0,3.15238217159,0.0,0.087441899869,0.087441899869,0.087441899869,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342418426659
 02/01  02:00:00,0.622830712968,3.6725516042,0.0,3.37309754519,0.0,0.0935641815428,0.0935641815428,0.0935641815428,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275251798462
 02/01  03:00:00,0.581537881438,3.78544609525,0.0,3.50448585519,0.0,0.0972086772992,0.0972086772992,0.0972086772992,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.25703858543
 02/01  04:00:00,0.572106932074,3.88260872272,0.0,3.59674238415,0.0,0.0997677217707,0.0997677217707,0.0997677217707,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262281411031
 02/01  05:00:00,0.57688708272,4.19371593576,0.0,3.85529175942,0.0,0.106939456463,0.106939456463,0.106939456463,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315730172604
 02/01  06:00:00,0.629814438333,4.29508502547,0.0,3.7197249928,0.0,0.103179057188,0.103179057188,0.103179057188,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.550035348439
 02/01  07:00:00,0.798942571949,4.5874501875,0.0,3.57084813786,0.0,0.0990494579409,0.0990494579409,0.0990494579409,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.987341867384
 02/01  08:00:00,1.04803362905,4.15033075381,0.0,3.01182759078,0.0,0.083543146827,0.083543146827,0.083543146827,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10741202716
 02/01  09:00:00,0.958618034841,3.29903474458,0.0,2.19719102574,0.0,0.060946467531,0.060946467531,0.060946467531,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07555795933
 02/01  10:00:00,0.815492281994,2.16746715476,0.0,1.16597641876,0.0,0.0323422693408,0.0323422693408,0.0323422693408,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.979119429073
 02/01  11:00:00,0.782960481825,0.887184336363,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.864286893333
 02/01  12:00:00,0.799305426588,0.781342527172,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.758438068995
 02/01  13:00:00,0.784426167,0.69833522123,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.675816596192
 02/01  14:00:00,0.761732081309,0.650222685647,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.626925379183
 02/01  15:00:00,0.761239994763,0.603068401286,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.578459262148
 02/01  16:00:00,0.808324031055,0.609298685523,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.583321592528
 02/01  17:00:00,0.990473779686,0.671670670368,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.640944322185
 02/01  18:00:00,1.34202834709,0.804727099945,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.767399497507
 02/01  19:00:00,1.61542009794,0.92162724582,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.8811007359
 02/01  20:00:00,1.68581192966,0.940267890813,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.898436563367
 02/01  21:00:00,1.61620517221,0.878069289273,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.834799856489
 02/01  22:00:00,1.46924266389,0.952169516023,0.0,0.153940445798,0.0,0.0042700549345,0.0042700549345,0.0042700549345,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.755969818752
 02/01  23:00:00,1.19922932746,1.26657188531,0.0,0.601487045047,0.0,0.0166842619653,0.0166842619653,0.0166842619653,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.628514873803
 02/01  24:00:00,0.942466554649,1.59605889069,0.0,1.07450933382,0.0,0.0298051227492,0.0298051227492,0.0298051227492,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489770936485
 02/02  01:00:00,0.674485647762,1.75635157494,0.0,1.38766970237,0.0,0.038491676631,0.038491676631,0.038491676631,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342396113067
 02/02  02:00:00,0.576381191208,1.99797989716,0.0,1.69853827218,0.0,0.0471146597828,0.0471146597828,0.0471146597828,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275239364428
 02/02  03:00:00,0.540294461616,2.29856394311,0.0,2.01761261093,0.0,0.0559652574771,0.0559652574771,0.0559652574771,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.257029677548
 02/02  04:00:00,0.540816882226,2.75455605043,0.0,2.46869970169,0.0,0.068477671923,0.068477671923,0.068477671923,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262271421213
 02/02  05:00:00,0.542983167374,2.97141980798,0.0,2.63301618623,0.0,0.0730355411172,0.0730355411172,0.0730355411172,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315709618008
 02/02  06:00:00,0.603424215996,3.34362147909,0.0,2.76832678985,0.0,0.0767888348515,0.0767888348515,0.0767888348515,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549970005005
 02/02  07:00:00,0.804034321195,4.77086423288,0.0,3.75441161908,0.0,0.104141207187,0.104141207187,0.104141207187,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.98719243155
 02/02  08:00:00,1.03901906125,3.82517052896,0.0,2.68684193927,0.0,0.074528579033,0.074528579033,0.074528579033,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10723745382
 02/02  09:00:00,0.951164894291,3.03017047971,0.0,1.92849664207,0.0,0.053493326981,0.053493326981,0.053493326981,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07538807814
 02/02  10:00:00,0.813760252332,2.10487290778,0.0,1.10353473535,0.0,0.0306102396784,0.0306102396784,0.0306102396784,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.978966865501
 02/02  11:00:00,0.815781586774,2.07113879939,0.0,1.18323899926,0.0,0.0328211049495,0.0328211049495,0.0328211049495,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.865002357093
 02/02  12:00:00,0.804031772449,0.956635143016,0.0,0.170390264293,0.0,0.00472634586101,0.00472634586101,0.00472634586101,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.763340420545
 02/02  13:00:00,0.784426167,0.704326820006,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.681808194968
 02/02  14:00:00,0.761732081309,0.655345064375,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.63204775791
 02/02  15:00:00,0.761239994763,0.609460488261,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.584851349123
 02/02  16:00:00,0.808324031055,0.61540242344,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.589425330444
 02/02  17:00:00,0.990473779686,0.677487861643,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.64676151346
 02/02  18:00:00,1.34202834709,0.809346302996,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.772018700557
 02/02  19:00:00,1.61542009794,0.925680833133,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.885154323213
 02/02  20:00:00,1.68585730129,0.947233922827,0.0,0.00163570009498,0.0,4.53716320344e-05,4.53716320344e-05,4.53716320344e-05,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.903766895285
 02/02  21:00:00,1.63018250389,1.38484124385,0.0,0.503899060374,0.0,0.0139773316759,0.0139773316759,0.0139773316759,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.837672750695
 02/02  22:00:00,1.49519605982,1.88881023054,0.0,1.08959054895,0.0,0.0302234508679,0.0302234508679,0.0302234508679,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.756960430116
