Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/02  23:00:00,1.23353922553,2.50348659326,0.0,1.83839876774,0.0,0.0509941600409,0.0509941600409,0.0509941600409,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.628517859062
 02/02  24:00:00,0.991312689289,3.35696550774,0.0,2.83546928804,0.0,0.0786512573891,0.0786512573891,0.0786512573891,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489717599318
 02/03  01:00:00,0.738309379571,4.05724017481,0.0,3.68858945114,0.0,0.10231540844,0.10231540844,0.10231540844,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342364964163
 02/03  02:00:00,0.650737265917,4.6785860336,0.0,4.37916122997,0.0,0.121470734492,0.121470734492,0.121470734492,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275222543076
 02/03  03:00:00,0.623797213241,5.30892334216,0.0,5.02798390769,0.0,0.139468009102,0.139468009102,0.139468009102,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.257017779833
 02/03  04:00:00,0.621283144962,5.65544491779,0.0,5.36960204305,0.0,0.148943934659,0.148943934659,0.148943934659,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262257947205
 02/03  05:00:00,0.626041906201,5.96575608126,0.0,5.62738030532,0.0,0.156094279944,0.156094279944,0.156094279944,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315681772196
 02/03  06:00:00,0.689430895064,6.44417403906,0.0,5.8689675826,0.0,0.162795513919,0.162795513919,0.162795513919,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549881772221
 02/03  07:00:00,0.914715877128,8.7608615202,0.0,7.74461041591,0.0,0.214822763121,0.214822763121,0.214822763121,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.98699092204
 02/03  08:00:00,1.11739955909,6.65064329701,0.0,5.51255003044,0.0,0.152909076866,0.152909076866,0.152909076866,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10700213069
 02/03  09:00:00,1.00655078687,5.02666732802,0.0,3.92522247466,0.0,0.108879219559,0.108879219559,0.108879219559,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07515909385
 02/03  10:00:00,0.856129061592,3.63211211247,0.0,2.6309795775,0.0,0.0729790489386,0.0729790489386,0.0729790489386,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.978761228034
 02/03  11:00:00,0.843185013024,3.05888760366,0.0,2.17116438149,0.0,0.0602245311995,0.0602245311995,0.0602245311995,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.86482577914
 02/03  12:00:00,0.818679414556,1.48455002644,0.0,0.698454795162,0.0,0.0193739879676,0.0193739879676,0.0193739879676,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.763190773105
 02/03  13:00:00,0.784496342567,0.708974492615,0.0,0.00252991079657,0.0,7.01755670822e-05,7.01755670822e-05,7.01755670822e-05,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.68392595678
 02/03  14:00:00,0.761732081309,0.657777536028,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.634480229564
 02/03  15:00:00,0.761239994763,0.611621763087,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.587012623949
 02/03  16:00:00,0.808324031055,0.616981744639,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.591004651643
 02/03  17:00:00,0.990473779686,0.679332730613,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.64860638243
 02/03  18:00:00,1.35368649128,1.23067067451,0.0,0.420289654604,0.0,0.0116581441886,0.0116581441886,0.0116581441886,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.773053417473
 02/03  19:00:00,1.61768844959,1.00783400316,0.0,0.0817767145993,0.0,0.00226835164659,0.00226835164659,0.00226835164659,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.885530778639
 02/03  20:00:00,1.70040259059,1.47164952331,0.0,0.52601029313,0.0,0.0145906609283,0.0145906609283,0.0145906609283,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.903807902733
 02/03  21:00:00,1.64604820904,1.95665555965,0.0,1.07587618033,0.0,0.0298430368246,0.0298430368246,0.0298430368246,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.837509946532
 02/03  22:00:00,1.51445485863,2.58296906757,0.0,1.78389264103,0.0,0.0494822496777,0.0494822496777,0.0494822496777,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.756817175069
 02/03  23:00:00,1.24633161049,2.96455752879,0.0,2.29957912108,0.0,0.0637865450005,0.0637865450005,0.0637865450005,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.628408441253
 02/03  24:00:00,1.00085853758,3.70103196067,0.0,3.17960821914,0.0,0.0881971056766,0.0881971056766,0.0881971056766,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489645121156
 02/04  01:00:00,0.756468686075,4.48775949241,0.0,4.10626464798,0.0,0.113901031868,0.113901031868,0.113901031868,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.355209084923
 02/04  02:00:00,0.668960607576,5.2000466046,0.0,4.89383907999,0.0,0.135747052075,0.135747052075,0.135747052075,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.282005264054
 02/04  03:00:00,0.636871085609,5.69109675635,0.0,5.40517402769,0.0,0.149930643043,0.149930643043,0.149930643043,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.262001074027
 02/04  04:00:00,0.63392273791,6.06724819926,0.0,5.77604965856,0.0,0.160218123435,0.160218123435,0.160218123435,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.267613613175
 02/04  05:00:00,0.638327064579,6.32330751172,0.0,5.97397628448,0.0,0.165708282706,0.165708282706,0.165708282706,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.326637223501
 02/04  06:00:00,0.708925750632,7.03090454248,0.0,6.42408926326,0.0,0.178193676887,0.178193676887,0.178193676887,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.581490594994
 02/04  07:00:00,0.933145700282,9.11471202994,0.0,8.02596490037,0.0,0.222627074057,0.222627074057,0.222627074057,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.05948694732
 02/04  08:00:00,1.15906922995,7.47812161114,0.0,6.25189841595,0.0,0.173417385813,0.173417385813,0.173417385813,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.19513205932
 02/04  09:00:00,1.06249181062,5.96605611263,0.0,4.77255901478,0.0,0.132382942415,0.132382942415,0.132382942415,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.16721133834
 02/04  10:00:00,0.916548723763,4.27166432346,0.0,3.18575663561,0.0,0.0883676526435,0.0883676526435,0.0883676526435,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.06353638091
 02/04  11:00:00,0.908283278483,3.64296232493,0.0,2.6824432769,0.0,0.0744065673689,0.0744065673689,0.0744065673689,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.937621605
 02/04  12:00:00,0.879703664864,1.85269030459,0.0,1.00616916356,0.0,0.0279094787568,0.0279094787568,0.0279094787568,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.82361668285
 02/04  13:00:00,0.837678509328,0.955017782689,0.0,0.196184524326,0.0,0.00544183623629,0.00544183623629,0.00544183623629,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.736314633324
 02/04  14:00:00,0.805320113824,0.703398653797,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.680101347333
 02/04  15:00:00,0.800365566938,0.6515298721,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.626920732962
 02/04  16:00:00,0.84538300391,0.658001814468,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.632024721472
 02/04  17:00:00,1.02639169893,0.72830737775,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.697581029567
 02/04  18:00:00,1.37738027731,0.869484397,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.832156794561
 02/04  19:00:00,1.64973041348,1.00215211443,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.961625604513
 02/04  20:00:00,1.72005668385,1.03115398672,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.98932265927
 02/04  21:00:00,1.65294970103,1.03217977632,0.0,0.0681063604446,0.0,0.0018891584923,0.0018891584923,0.0018891584923,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.920803983092
 02/04  22:00:00,1.51334294226,1.32919344045,0.0,0.460138145728,0.0,0.0127634758334,0.0127634758334,0.0127634758334,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.826796043246
 02/04  23:00:00,1.24348762928,1.89706825414,0.0,1.17704710083,0.0,0.0326493518648,0.0326493518648,0.0326493518648,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.68345118685
 02/04  24:00:00,0.976928021234,2.31257042441,0.0,1.75683603857,0.0,0.0487317439984,0.0487317439984,0.0487317439984,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.523955765466
 02/05  01:00:00,0.707436416597,2.72003494802,0.0,2.33859431638,0.0,0.0648687623886,0.0648687623886,0.0648687623886,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.355154872138
 02/05  02:00:00,0.619326067054,3.41063478334,0.0,3.10445617694,0.0,0.0861125115535,0.0861125115535,0.0861125115535,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.281976345841
 02/05  03:00:00,0.582867826779,3.74419594675,0.0,3.45829374948,0.0,0.0959273842128,0.0959273842128,0.0959273842128,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.261980542641
 02/05  04:00:00,0.58972653497,4.47390081403,0.0,4.18272514926,0.0,0.116021920495,0.116021920495,0.116021920495,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.267590737246
 02/05  05:00:00,0.60534281775,5.13413993792,0.0,4.78485583074,0.0,0.132724035877,0.132724035877,0.132724035877,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.326590103442
 02/05  06:00:00,0.671178668896,5.6699318048,0.0,5.0632630727,0.0,0.140446595151,0.140446595151,0.140446595151,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.581344047869
 02/05  07:00:00,0.900924546634,7.95276741982,0.0,6.86435484317,0.0,0.190405920409,0.190405920409,0.190405920409,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.05915239439
 02/05  08:00:00,1.12595498195,6.28392138379,0.0,5.05809126871,0.0,0.140303137809,0.140303137809,0.140303137809,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.1947389792
 02/05  09:00:00,1.02956477294,4.77861207694,0.0,3.58550101759,0.0,0.0994559047397,0.0994559047397,0.0994559047397,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.16682529984
 02/05  10:00:00,0.901312768755,3.7220420515,0.0,2.63648274054,0.0,0.0731316976357,0.0731316976357,0.0731316976357,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.06318800403
 02/05  11:00:00,0.905616301505,3.54651513759,0.0,2.58629565555,0.0,0.0717395903907,0.0717395903907,0.0717395903907,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.937322039008
 02/05  12:00:00,0.889354316884,2.20035399977,0.0,1.35408639106,0.0,0.0375601307762,0.0375601307762,0.0375601307762,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.823363150528
 02/05  13:00:00,0.852035315028,1.47237907333,0.0,0.713764064548,0.0,0.0197986419365,0.0197986419365,0.0197986419365,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.73609638374
 02/05  14:00:00,0.809444005895,0.854227337591,0.0,0.148671104626,0.0,0.00412389207161,0.00412389207161,0.00412389207161,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.682258926501
 02/05  15:00:00,0.800365566938,0.655422929952,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.630813790813
 02/05  16:00:00,0.84538300391,0.662029946132,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.636052853137
 02/05  17:00:00,1.02918123668,0.834081377782,0.0,0.100566079708,0.0,0.00278953775063,0.00278953775063,0.00278953775063,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.702788949891
 02/05  18:00:00,1.41289519833,2.15163911114,0.0,1.28035420118,0.0,0.0355149210224,0.0355149210224,0.0355149210224,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.833957307527
 02/05  19:00:00,1.67105600302,1.77294647113,0.0,0.768812301191,0.0,0.0213255895382,0.0213255895382,0.0213255895382,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.963607660022
 02/05  20:00:00,1.75688979859,2.36089614343,0.0,1.32787661752,0.0,0.036833114739,0.036833114739,0.036833114739,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.991188198471
 02/05  21:00:00,1.71246174738,3.17756113029,0.0,2.21358483461,0.0,0.0614012048425,0.0614012048425,0.0614012048425,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.920706862902
 02/05  22:00:00,1.57770235608,3.64921596617,0.0,2.78036985403,0.0,0.0771228896565,0.0771228896565,0.0771228896565,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.826586860667
 02/05  23:00:00,1.3095510896,4.27854441939,0.0,3.55871166674,0.0,0.0987128121807,0.0987128121807,0.0987128121807,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.683262786195
 02/05  24:00:00,1.05015347505,4.95230942399,0.0,4.39669879856,0.0,0.121957197818,0.121957197818,0.121957197818,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.523832005043
 02/06  01:00:00,0.774203908324,5.35113296466,0.0,4.98262895242,0.0,0.138209937193,0.138209937193,0.138209937193,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.34221825273
 02/06  02:00:00,0.694383427411,6.25200352205,0.0,5.95265610553,0.0,0.165116895986,0.165116895986,0.165116895986,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275145155957
 02/06  03:00:00,0.660480450133,6.6313414155,0.0,6.35045725455,0.0,0.176151245994,0.176151245994,0.176151245994,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256962506316
 02/06  04:00:00,0.661909508048,7.12001064008,0.0,6.83422967444,0.0,0.189570297745,0.189570297745,0.189570297745,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262196038114
 02/06  05:00:00,0.666930566299,7.43971327524,0.0,7.10146404897,0.0,0.196982940042,0.196982940042,0.196982940042,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315555222534
 02/06  06:00:00,0.739985602246,8.26632915626,0.0,7.69152356376,0.0,0.213350221101,0.213350221101,0.213350221101,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549480908264
 02/06  07:00:00,0.971853800446,10.8198342624,0.0,9.80449899403,0.0,0.271960686439,0.271960686439,0.271960686439,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.986075086115
 02/06  08:00:00,1.17274960626,8.64500718712,0.0,7.50798359457,0.0,0.20825912404,0.20825912404,0.20825912404,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10593245667
 02/06  09:00:00,1.05377055643,6.72795388666,0.0,5.62755007657,0.0,0.15609898912,0.15609898912,0.15609898912,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07411805058
 02/06  10:00:00,0.894017829071,4.99711129023,0.0,3.99691370384,0.0,0.110867816417,0.110867816417,0.110867816417,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.977826279453
 02/06  11:00:00,0.880100765782,4.38894064643,0.0,3.50202019567,0.0,0.097140283957,0.097140283957,0.097140283957,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.864023007733
 02/06  12:00:00,0.847687587303,2.52964805856,0.0,1.74423315466,0.0,0.0483821607142,0.0483821607142,0.0483821607142,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.762510445716
 02/06  13:00:00,0.808206546439,1.56316662118,0.0,0.857310331651,0.0,0.0237803794389,0.0237803794389,0.0237803794389,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.68333766449
 02/06  14:00:00,0.770920330974,0.991019246469,0.0,0.331247084918,0.0,0.00918824966477,0.00918824966477,0.00918824966477,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.636474855086
 02/06  15:00:00,0.762827040448,0.671632079253,0.0,0.0572148424474,0.0,0.00158704568545,0.00158704568545,0.00158704568545,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.589808097667
 02/06  16:00:00,0.811031451582,0.71944936756,0.0,0.0976056583089,0.0,0.00270742052706,0.00270742052706,0.00270742052706,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.595866616255
 02/06  17:00:00,0.995853675179,0.876952710708,0.0,0.193951488513,0.0,0.00537989549327,0.00537989549327,0.00537989549327,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.652274874012
 02/06  18:00:00,1.38140463524,2.22814219904,0.0,1.41772109741,0.0,0.0393762881535,0.0393762881535,0.0393762881535,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.773093499193
 02/06  19:00:00,1.64353116693,1.93843846402,0.0,1.01317898081,0.0,0.0281110689921,0.0281110689921,0.0281110689921,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.884732973286
 02/06  20:00:00,1.71889783895,2.13761112423,0.0,1.19278550367,0.0,0.0330859092901,0.0330859092901,0.0330859092901,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.90299429312
 02/06  21:00:00,1.67736434178,3.08489754961,0.0,2.20485918141,0.0,0.0611591695652,0.0611591695652,0.0611591695652,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.836768935412
 02/06  22:00:00,1.53637226443,3.37246578419,0.0,2.57404060654,0.0,0.0713996554747,0.0713996554747,0.0713996554747,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.756165926175
 02/06  23:00:00,1.27950250206,4.15990944548,0.0,3.49542833462,0.0,0.0969574365666,0.0969574365666,0.0969574365666,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.6279111444
 02/06  24:00:00,1.03375708517,4.8867335942,0.0,4.36563911593,0.0,0.121095653274,0.121095653274,0.121095653274,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489315857891
 02/07  01:00:00,0.783219202069,5.67607821462,0.0,5.30764077532,0.0,0.147225230938,0.147225230938,0.147225230938,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342151679796
 02/07  02:00:00,0.697788756855,6.37473490776,0.0,6.07542219185,0.0,0.16852222543,0.16852222543,0.16852222543,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275110455351
 02/07  03:00:00,0.663614365752,6.74429806084,0.0,6.46343855688,0.0,0.179285161613,0.179285161613,0.179285161613,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256937849327
 02/07  04:00:00,0.66032211261,7.06275555841,0.0,6.77700222299,0.0,0.187982902307,0.187982902307,0.187982902307,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.26216840788
 02/07  05:00:00,0.668959082023,7.51278711028,0.0,7.17459439968,0.0,0.199011455766,0.199011455766,0.199011455766,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315498706866
 02/07  06:00:00,0.733662806615,8.03820608574,0.0,7.46357942886,0.0,0.207027425471,0.207027425471,0.207027425471,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549301972649
 02/07  07:00:00,0.952224474926,10.1117654744,0.0,9.09683898317,0.0,0.252331360918,0.252331360918,0.252331360918,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.985666309003
 02/07  08:00:00,1.15292517765,7.92983604142,0.0,6.79328989027,0.0,0.188434695425,0.188434695425,0.188434695425,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10545501527
 02/07  09:00:00,1.03751123661,6.14132179251,0.0,5.04138268996,0.0,0.139839669298,0.139839669298,0.139839669298,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07365334304
 02/07  10:00:00,0.884225310328,4.64366224214,0.0,3.64388201599,0.0,0.101075297674,0.101075297674,0.101075297674,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.977408919224
 02/07  11:00:00,0.875624436918,4.22720544104,0.0,3.34064333486,0.0,0.0926639550933,0.0926639550933,0.0926639550933,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.863664663153
 02/07  12:00:00,0.851594916151,2.67020811862,0.0,1.88509690326,0.0,0.0522894895625,0.0522894895625,0.0522894895625,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.762206757187
 02/07  13:00:00,0.816402486728,1.85837877923,0.0,1.15278350968,0.0,0.0319763197281,0.0319763197281,0.0319763197281,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.683076644515
 02/07  14:00:00,0.781172969569,1.36040481076,0.0,0.700866628504,0.0,0.0194408882602,0.0194408882602,0.0194408882602,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.636240875795
 02/07  15:00:00,0.774349633027,1.08682647182,0.0,0.472617703886,0.0,0.0131096382641,0.0131096382641,0.0131096382641,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.589599628799
 02/07  16:00:00,0.827428171682,1.31035941603,0.0,0.688726484726,0.0,0.0191041406265,0.0191041406265,0.0191041406265,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.595655838313
 02/07  17:00:00,1.00972019424,1.37661630316,0.0,0.693855625224,0.0,0.0192464145532,0.0192464145532,0.0192464145532,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.652034329754
 02/07  18:00:00,1.38680867379,2.41909950295,0.0,1.60898021637,0.0,0.0447803266973,0.0447803266973,0.0447803266973,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.772791684144
 02/07  19:00:00,1.6439460543,1.95261284858,0.0,1.02770950274,0.0,0.0285259563594,0.0285259563594,0.0285259563594,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.884376835918
 02/07  20:00:00,1.71893039567,2.138421671,0.0,1.19395921136,0.0,0.0331184660123,0.0331184660123,0.0331184660123,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.902631132193
 02/07  21:00:00,1.65639983351,2.32877190047,0.0,1.44906428009,0.0,0.0401946613026,0.0401946613026,0.0401946613026,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.836438187604
 02/07  22:00:00,1.51338771104,2.5435552096,0.0,1.7454207295,0.0,0.0484151020883,0.0484151020883,0.0484151020883,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.755875228619
 02/07  23:00:00,1.24569130094,2.94075431683,0.0,2.27649521711,0.0,0.0631462354473,0.0631462354473,0.0631462354473,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.627689133266
 02/07  24:00:00,1.00031782555,3.68106238519,0.0,3.1601149217,0.0,0.0876563936468,0.0876563936468,0.0876563936468,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489168843107
 02/08  01:00:00,0.746486637067,4.35175114488,0.0,3.98338909274,0.0,0.110492665936,0.110492665936,0.110492665936,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.342076292635
 02/08  02:00:00,0.65413512695,4.8009316518,0.0,4.5016580714,0.0,0.124868595525,0.124868595525,0.124868595525,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275071319846
 02/08  03:00:00,0.628754231081,5.4875218799,0.0,5.20669016507,0.0,0.144425026942,0.144425026942,0.144425026942,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256910060192
 02/08  04:00:00,0.630737665961,5.9961707254,0.0,5.71044851917,0.0,0.158398455657,0.158398455657,0.158398455657,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262137278698
 02/08  05:00:00,0.638967484572,6.4314914907,0.0,6.09336243603,0.0,0.169019858315,0.169019858315,0.169019858315,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315435050939
 02/08  06:00:00,0.700015252361,6.82497121074,0.0,6.25054597113,0.0,0.173379871216,0.173379871216,0.173379871216,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.549100555369
 02/08  07:00:00,0.923043172127,9.05928535028,0.0,8.04481908396,0.0,0.223150058119,0.223150058119,0.223150058119,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.985206084064
 02/08  08:00:00,1.13681632705,7.34855560484,0.0,6.21254709406,0.0,0.172325844825,0.172325844825,0.172325844825,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.1049173749
 02/08  09:00:00,1.0181086231,5.44131172574,0.0,4.34189591077,0.0,0.12043705579,0.12043705579,0.12043705579,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07313005547
 02/08  10:00:00,0.866685849001,4.01087430419,0.0,3.01156403949,0.0,0.0835358363474,0.0835358363474,0.0835358363474,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.976938957768
 02/08  11:00:00,0.859244747257,3.63629505845,0.0,2.75013647553,0.0,0.0762842654318,0.0762842654318,0.0762842654318,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.863261139887
 02/08  12:00:00,0.836101470078,2.11130937299,0.0,1.32654015586,0.0,0.0367960434894,0.0367960434894,0.0367960434894,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.761864758947
 02/08  13:00:00,0.797372111342,1.17201765581,0.0,0.466716347646,0.0,0.012945944342,0.012945944342,0.012945944342,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.682782683127
 02/08  14:00:00,0.763051176788,0.706829612508,0.0,0.0475549259368,0.0,0.00131909547945,0.00131909547945,0.00131909547945,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.635977380107
 02/08  15:00:00,0.761239994763,0.612260932467,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.587651793329
 02/08  16:00:00,0.808324031055,0.619212019499,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.593234926504
 02/08  17:00:00,0.990473779686,0.680675264132,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.649948915949
 02/08  18:00:00,1.36416704635,1.60761693824,0.0,0.798125852112,0.0,0.0221386992581,0.0221386992581,0.0221386992581,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.772163483691
 02/08  19:00:00,1.62652204245,1.32474029446,0.0,0.400238009439,0.0,0.0111019445106,0.0111019445106,0.0111019445106,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.883975775099
 02/08  20:00:00,1.70600046563,1.67187369588,0.0,0.727820197703,0.0,0.0201885359662,0.0201885359662,0.0201885359662,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.902222170726
 02/08  21:00:00,1.65426710135,2.25151194678,0.0,1.37217680566,0.0,0.0380619291419,0.0380619291419,0.0380619291419,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.83606570833
 02/08  22:00:00,1.52380314377,2.91871631205,0.0,2.12090919099,0.0,0.0588305348195,0.0588305348195,0.0588305348195,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.755547869584
 02/08  23:00:00,1.26074486581,3.48320285745,0.0,2.81919373577,0.0,0.0781998003213,0.0781998003213,0.0781998003213,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.627439155224
 02/08  24:00:00,1.0205835972,4.41150149152,0.0,3.8907195556,0.0,0.107922165296,0.107922165296,0.107922165296,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.489003315547
 02/09  01:00:00,0.758487850579,4.78432466042,0.0,4.4160467954,0.0,0.122493879448,0.122493879448,0.122493879448,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.341992105517
 02/09  02:00:00,0.667772790056,5.29254170135,0.0,4.99331168486,0.0,0.138506258631,0.138506258631,0.138506258631,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.275027755937
 02/09  03:00:00,0.644854490612,6.06792404501,0.0,5.78712324326,0.0,0.160525286473,0.160525286473,0.160525286473,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.25687914712
 02/09  04:00:00,0.645412604146,6.52518469275,0.0,6.23949710542,0.0,0.173073393843,0.173073393843,0.173073393843,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262102659801
 02/09  05:00:00,0.657818628895,7.11102638716,0.0,6.7729681098,0.0,0.187871002638,0.187871002638,0.187871002638,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.31536427362
 02/09  06:00:00,0.720637315135,7.56819643648,0.0,6.99399531437,0.0,0.19400193399,0.19400193399,0.19400193399,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.548876437876
 02/09  07:00:00,0.945153111398,9.85586249773,0.0,8.84190810508,0.0,0.24525999739,0.24525999739,0.24525999739,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.9846942104
 02/09  08:00:00,1.15435903068,7.98039272427,0.0,6.84498195955,0.0,0.189868548461,0.189868548461,0.189868548461,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10431962884
 02/09  09:00:00,1.04166506064,6.28996695394,0.0,5.19113287642,0.0,0.143993493327,0.143993493327,0.143993493327,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.07254831801
 02/09  10:00:00,0.886227761619,4.71486052,0.0,3.7160727136,0.0,0.103077748966,0.103077748966,0.103077748966,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.976416499475
 02/09  11:00:00,0.871991397797,4.09537803399,0.0,3.20966804989,0.0,0.0890309159723,0.0890309159723,0.0890309159723,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.86281254107
 02/09  12:00:00,0.838746728788,2.20629382915,0.0,1.4219048084,0.0,0.0394413021999,0.0394413021999,0.0394413021999,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.761484562576
 02/09  13:00:00,0.79917622905,1.23673140982,0.0,0.531756888922,0.0,0.0147500620499,0.0147500620499,0.0147500620499,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.682455895861
 02/09  14:00:00,0.761732081309,0.658423260182,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.635125953718
 02/09  15:00:00,0.761239994763,0.611445815781,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.586836676643
 02/09  16:00:00,0.808324031055,0.617516894992,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.591539801996
 02/09  17:00:00,0.990473779686,0.678989662019,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.648263313836
 02/09  18:00:00,1.36278354963,1.55740799612,0.0,0.74824918673,0.0,0.0207552025426,0.0207552025426,0.0207552025426,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.771831206948
 02/09  19:00:00,1.62698090126,1.3408368142,0.0,0.416780403244,0.0,0.011560803324,0.011560803324,0.011560803324,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.88352990104
 02/09  20:00:00,1.70877274134,1.7713628252,0.0,0.827763960911,0.0,0.02296081168,0.02296081168,0.02296081168,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.901767536845
 02/09  21:00:00,1.65426098685,2.25087745312,0.0,1.37195637058,0.0,0.038055814635,0.038055814635,0.038055814635,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.83565164976
 02/09  22:00:00,1.52182719952,2.84711732424,0.0,2.04967410279,0.0,0.056854590562,0.056854590562,0.056854590562,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.755183969974
 02/09  23:00:00,1.26162227233,3.51455649649,0.0,2.85082526116,0.0,0.0790772068428,0.0790772068428,0.0790772068428,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.627161268877
 02/09  24:00:00,1.01813343478,4.32298628915,0.0,3.80238835136,0.0,0.105472002881,0.105472002881,0.105472002881,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.488819317417
 02/10  01:00:00,0.755529264594,4.67757126292,0.0,4.30938633027,0.0,0.119535293463,0.119535293463,0.119535293463,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.341899173145
 02/10  02:00:00,0.663607035105,5.14231341746,0.0,4.84313137476,0.0,0.13434050368,0.13434050368,0.13434050368,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274979782145
 02/10  03:00:00,0.629767495808,5.5239863107,0.0,5.24321953673,0.0,0.145438291669,0.145438291669,0.145438291669,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.25684511933
 02/10  04:00:00,0.630155348198,5.97510477568,0.0,5.6894552867,0.0,0.157816137895,0.157816137895,0.157816137895,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.262064561454
 02/10  05:00:00,0.640555149625,6.48858003712,0.0,6.15059960741,0.0,0.170607523368,0.170607523368,0.170607523368,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315286425975
 02/10  06:00:00,0.697231995696,6.72416098142,0.0,6.15020633188,0.0,0.170596614552,0.170596614552,0.170596614552,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.548629965308
 02/10  07:00:00,0.864900407587,6.96209617041,0.0,5.94870481132,0.0,0.165007293579,0.165007293579,0.165007293579,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.984131176845
 02/10  08:00:00,1.1184728157,6.68599533533,0.0,5.5512421794,0.0,0.153982333479,0.153982333479,0.153982333479,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10366202005
 02/10  09:00:00,1.03022586935,5.87693080364,0.0,4.77873672854,0.0,0.13255430204,0.13255430204,0.13255430204,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.0719083156
 02/10  10:00:00,0.892602658791,4.9441081891,0.0,3.94589516965,0.0,0.109452646138,0.109452646138,0.109452646138,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.975841712511
 02/10  11:00:00,0.896969581989,4.9953770917,0.0,4.11016063575,0.0,0.114009100164,0.114009100164,0.114009100164,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.862319012915
 02/10  12:00:00,0.870122079667,3.33699346835,0.0,2.55302269221,0.0,0.0708166530783,0.0708166530783,0.0708166530783,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.761066317959
 02/10  13:00:00,0.835724245938,2.55397040734,0.0,1.84935539737,0.0,0.0512980789374,0.0512980789374,0.0512980789374,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.682096384934
 02/10  14:00:00,0.798803851419,1.99513991157,0.0,1.33648042115,0.0,0.0370717701096,0.0370717701096,0.0370717701096,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.635362183961
 02/10  15:00:00,0.789921717065,1.64743532988,0.0,1.03400944136,0.0,0.028681722302,0.028681722302,0.028681722302,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.588816749378
 02/10  16:00:00,0.83469077637,1.57139319966,0.0,0.950551829036,0.0,0.0263667453153,0.0263667453153,0.0263667453153,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.594864277631
 02/10  17:00:00,1.00998852491,1.38475287205,0.0,0.70289553996,0.0,0.0195147452194,0.0195147452194,0.0195147452194,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.651130983909
 02/10  18:00:00,1.37980898153,2.1642707261,0.0,1.35528488321,0.0,0.0377806344432,0.0377806344432,0.0377806344432,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.771658240454
 02/10  19:00:00,1.63829373476,1.74739446168,0.0,0.823828527795,0.0,0.0228736368216,0.0228736368216,0.0228736368216,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.883039423964
 02/10  20:00:00,1.70532276661,1.64648703591,0.0,0.703388360228,0.0,0.0195108369532,0.0195108369532,0.0195108369532,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.901267348235
 02/10  21:00:00,1.64708851428,1.99184592072,0.0,1.11338039408,0.0,0.0308833420683,0.0308833420683,0.0308833420683,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.835196093859
 02/10  22:00:00,1.50662073118,2.29850608101,0.0,1.50146323636,0.0,0.0416481222213,0.0416481222213,0.0416481222213,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.754783593181
 02/10  23:00:00,1.23083482298,2.40432740927,0.0,1.74090191083,0.0,0.0482897574859,0.0482897574859,0.0482897574859,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.626855531978
 02/10  24:00:00,0.969977699671,2.58671359835,0.0,2.06631810303,0.0,0.0573162677709,0.0573162677709,0.0573162677709,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.488616874941
 02/11  01:00:00,0.711194580835,2.85499219876,0.0,2.47408050732,0.0,0.0686269266267,0.0686269266267,0.0686269266267,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.354625931933
 02/11  02:00:00,0.610570367266,3.09470519718,0.0,2.78880301807,0.0,0.0773568117655,0.0773568117655,0.0773568117655,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.281699918558
 02/11  03:00:00,0.570843001241,3.31049087443,0.0,3.02478480584,0.0,0.0839025586751,0.0839025586751,0.0839025586751,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.261784413947
 02/11  04:00:00,0.56192578179,3.47143261449,0.0,3.18047566917,0.0,0.0882211673148,0.0882211673148,0.0882211673148,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.267372017783
 02/11  05:00:00,0.569022304784,3.82429595467,0.0,3.47545910323,0.0,0.0964035229113,0.0964035229113,0.0964035229113,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.326142847703
 02/11  06:00:00,0.631271835401,4.22984557272,0.0,3.6245753198,0.0,0.100539761657,0.100539761657,0.100539761657,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.579945568683
 02/11  07:00:00,0.843204515491,5.86869850425,0.0,4.78348060103,0.0,0.132685889265,0.132685889265,0.132685889265,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.05595772097
 02/11  08:00:00,1.12234390009,6.14998448248,0.0,4.92790756861,0.0,0.136692055951,0.136692055951,0.136692055951,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.19098577799
 02/11  09:00:00,1.03932888043,5.12693365264,0.0,3.93750844668,0.0,0.109220012228,0.109220012228,0.109220012228,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.16313944645
 02/11  10:00:00,0.932059773377,4.8271809339,0.0,3.74494801114,0.0,0.103878702258,0.103878702258,0.103878702258,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.05986161583
 02/11  11:00:00,0.961773180667,5.5681751313,0.0,4.61081645106,0.0,0.127896469553,0.127896469553,0.127896469553,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.934461237206
 02/11  12:00:00,0.95244443431,4.47240484212,0.0,3.62855848827,0.0,0.100650248203,0.100650248203,0.100650248203,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.820941895672
 02/11  13:00:00,0.918088028525,3.85157206446,0.0,3.09504119513,0.0,0.0858513554335,0.0858513554335,0.0858513554335,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.734012244292
 02/11  14:00:00,0.879850429223,3.39059886086,0.0,2.6869045373,0.0,0.0745303153995,0.0745303153995,0.0745303153995,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.680397017099
 02/11  15:00:00,0.873118580199,3.27702637468,0.0,2.62283072846,0.0,0.0727530132604,0.0727530132604,0.0727530132604,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.629586507089
 02/11  16:00:00,0.905260482112,2.82005277183,0.0,2.15865271735,0.0,0.0598774782017,0.0598774782017,0.0598774782017,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.635422961478
 02/11  17:00:00,1.08403235539,2.80964975036,0.0,2.07801269227,0.0,0.0576406564539,0.0576406564539,0.0576406564539,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.700910709912
 02/11  18:00:00,1.45229853878,3.56977896018,0.0,2.70089044446,0.0,0.0749182614756,0.0749182614756,0.0749182614756,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.831560913273
 02/11  19:00:00,1.69840427125,2.75603480382,0.0,1.75474917267,0.0,0.0486738577686,0.0486738577686,0.0486738577686,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.96075912123
 02/11  20:00:00,1.76245797211,2.55870326685,0.0,1.52861574762,0.0,0.0424012882532,0.0424012882532,0.0424012882532,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.988256191776
 02/11  21:00:00,1.69496328316,2.54403489931,0.0,1.58274485142,0.0,0.0439027406204,0.0439027406204,0.0439027406204,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.918020615109
 02/11  22:00:00,1.54947336167,2.62917703222,0.0,1.76268177974,0.0,0.0488938952498,0.0488938952498,0.0488938952498,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.824236001006
 02/11  23:00:00,1.26763876068,2.76575650026,0.0,2.04772347179,0.0,0.0568004832643,0.0568004832643,0.0568004832643,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.681463062007
 02/11  24:00:00,0.994244053412,2.93552752606,0.0,2.38109913443,0.0,0.0660477761761,0.0660477761761,0.0660477761761,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.522649771254
 02/12  01:00:00,0.718259571506,3.10957136414,0.0,2.72878163651,0.0,0.0756919172983,0.0756919172983,0.0756919172983,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.354503968114
 02/12  02:00:00,0.613997926092,3.21820945156,0.0,2.91237049947,0.0,0.0807843705916,0.0807843705916,0.0807843705916,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.281636691534
 02/12  03:00:00,0.571954695632,3.35052394931,0.0,3.06486268136,0.0,0.0850142530659,0.0850142530659,0.0850142530659,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.261739613319
 02/12  04:00:00,0.5617764299,3.46599837365,0.0,3.17509135986,0.0,0.0880718154245,0.0880718154245,0.0880718154245,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.267322086257
 02/12  05:00:00,0.561640532466,3.55807242134,0.0,3.20933762733,0.0,0.0890217505937,0.0890217505937,0.0890217505937,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.326040790274
 02/12  06:00:00,0.618183367083,3.75767201286,0.0,3.15272081709,0.0,0.0874512933387,0.0874512933387,0.0874512933387,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.57962651153
 02/12  07:00:00,0.792401335765,4.03645638257,0.0,2.95196689575,0.0,0.0818827095398,0.0818827095398,0.0818827095398,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.05522930457
 02/12  08:00:00,1.08861638546,4.93321210774,0.0,3.71199144629,0.0,0.10296454132,0.10296454132,0.10296454132,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.19012952557
 02/12  09:00:00,1.01591128912,4.2818613676,0.0,3.09327704913,0.0,0.0858024209232,0.0858024209232,0.0858024209232,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.16229855896
 02/12  10:00:00,0.908661410966,3.98288388581,0.0,2.90140983756,0.0,0.0804803398464,0.0804803398464,0.0804803398464,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.05910274132
 02/12  11:00:00,0.937388289717,4.68841900704,0.0,3.73171277646,0.0,0.103511578602,0.103511578602,0.103511578602,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.933808787551
 02/12  12:00:00,0.934375940806,3.82046231282,0.0,2.97716828661,0.0,0.0825817546989,0.0825817546989,0.0825817546989,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.820389568032
 02/12  13:00:00,0.910423343313,3.57477577937,0.0,2.81872038039,0.0,0.0781866702211,0.0781866702211,0.0781866702211,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.73353677394
 02/12  14:00:00,0.880131226978,3.40029722485,0.0,2.6970276229,0.0,0.0748111131548,0.0748111131548,0.0748111131548,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.679972295485
 02/12  15:00:00,0.873361228099,3.28539518995,0.0,2.63157846742,0.0,0.0729956611605,0.0729956611605,0.0729956611605,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.62920758339
 02/12  16:00:00,0.917889250683,3.27495238866,0.0,2.61393450964,0.0,0.072506246773,0.072506246773,0.072506246773,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.635040786032
 02/12  17:00:00,1.09109326583,3.06376512057,0.0,2.33256672457,0.0,0.0647015668996,0.0647015668996,0.0647015668996,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.700472047813
 02/12  18:00:00,1.438945141,3.08782672919,0.0,2.21948492645,0.0,0.0615648636922,0.0615648636922,0.0615648636922,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.831014200305
 02/12  19:00:00,1.70624559868,3.0380739165,0.0,2.03743814486,0.0,0.0565151852012,0.0565151852012,0.0565151852012,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.960109261715
 02/12  20:00:00,1.77188218511,2.89778823806,0.0,1.86836958532,0.0,0.0518255012577,0.0518255012577,0.0518255012577,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.987587325284
 02/12  21:00:00,1.69930072881,2.69979203025,0.0,1.7391148108,0.0,0.0482401862685,0.0482401862685,0.0482401862685,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.917407786669
 02/12  22:00:00,1.55113666548,2.68860475109,0.0,1.82264581608,0.0,0.0505571990549,0.0505571990549,0.0505571990549,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.823699683538
 02/12  23:00:00,1.26689782085,2.73863417917,0.0,2.02101172941,0.0,0.0560595434366,0.0560595434366,0.0560595434366,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.681052483309
 02/12  24:00:00,0.991882749535,2.85013059672,0.0,2.29597138385,0.0,0.0636864722996,0.0636864722996,0.0636864722996,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.522380592486
 02/13  01:00:00,0.70542494537,2.87092120081,0.0,2.50306735872,0.0,0.069430974239,0.069430974239,0.069430974239,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.341568082582
 02/13  02:00:00,0.603307508512,2.96827512031,0.0,2.66926332209,0.0,0.0740409770865,0.0740409770865,0.0740409770865,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274809537659
 02/13  03:00:00,0.561207398613,3.05219441586,0.0,2.77154830817,0.0,0.0768781944745,0.0768781944745,0.0768781944745,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256724453051
 02/13  04:00:00,0.552040517838,3.15883925218,0.0,2.87332481684,0.0,0.079701307535,0.079701307535,0.079701307535,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.261929507808
 02/13  05:00:00,0.549963159188,3.22235741295,0.0,2.88465300777,0.0,0.0800155329311,0.0800155329311,0.0800155329311,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.315010401442
 02/13  06:00:00,0.605129978048,3.40290279788,0.0,2.82982149536,0.0,0.0784945969035,0.0784945969035,0.0784945969035,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.54775661829
 02/13  07:00:00,0.772614847963,3.63309944017,0.0,2.62170307311,0.0,0.0727217339546,0.0727217339546,0.0727217339546,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.982136184802
 02/13  08:00:00,1.02888120669,3.45378355044,0.0,2.32136049345,0.0,0.0643907244678,0.0643907244678,0.0643907244678,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10133192112
 02/13  09:00:00,0.959966956018,3.34174752731,0.0,2.24582120279,0.0,0.0622953887089,0.0622953887089,0.0622953887089,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.06964056501
 02/13  10:00:00,0.83367139889,2.81753108948,0.0,1.82135472233,0.0,0.0505213862367,0.0505213862367,0.0505213862367,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.973805060213
 02/13  11:00:00,0.834603636972,2.74526351629,0.0,1.86179579599,0.0,0.0516431551469,0.0516431551469,0.0516431551469,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.860570277271
 02/13  12:00:00,0.830885671474,1.9209932405,0.0,1.13850455105,0.0,0.031580244886,0.031580244886,0.031580244886,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.759584231281
 02/13  13:00:00,0.808300892978,1.56405273664,0.0,0.860711634075,0.0,0.0238747259775,0.0238747259775,0.0238747259775,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.680822477528
