Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/13  14:00:00,0.770015918781,0.956159548133,0.0,0.298641973671,0.0,0.00828383747179,0.00828383747179,0.00828383747179,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.634220267997
 02/13  15:00:00,0.761239994763,0.610495650565,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.585886511427
 02/13  16:00:00,0.808324031055,0.617145077084,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.591167984088
 02/13  17:00:00,0.990473779686,0.677161284934,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.646434936751
 02/13  18:00:00,1.34202834709,0.80434587863,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.767018276192
 02/13  19:00:00,1.61542009794,0.918873964663,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.878347454742
 02/13  20:00:00,1.68581192966,0.938879176965,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.897047849519
 02/13  21:00:00,1.61753489078,0.924508236185,0.0,0.0479379008051,0.0,0.0013297185728,0.0013297185728,0.0013297185728,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.833300902596
 02/13  22:00:00,1.48296067355,1.44337789924,0.0,0.647754038181,0.0,0.0179880645918,0.0179880645918,0.0179880645918,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.753364609588
 02/13  23:00:00,1.22168337804,2.07301302447,0.0,1.41067086958,0.0,0.0391383125478,0.0391383125478,0.0391383125478,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.625772188436
 02/13  24:00:00,0.972142131543,2.664026544,0.0,2.14434838894,0.0,0.0594806996435,0.0594806996435,0.0594806996435,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.487899534685
 02/14  01:00:00,0.717946437688,3.32220787238,0.0,2.95448171734,0.0,0.0819524665573,0.0819524665573,0.0819524665573,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.341440395525
 02/14  02:00:00,0.62631592188,3.79768971106,0.0,3.49874337922,0.0,0.0970493904547,0.0970493904547,0.0970493904547,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274744071285
 02/14  03:00:00,0.592637812403,4.185251005,0.0,3.90465127396,0.0,0.108308608264,0.108308608264,0.108308608264,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.25667807641
 02/14  04:00:00,0.58961355845,4.51333913001,0.0,4.22787662248,0.0,0.117274348147,0.117274348147,0.117274348147,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.261877579996
 02/14  05:00:00,0.601598031049,5.08374854584,0.0,4.74615018165,0.0,0.131650404791,0.131650404791,0.131650404791,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.314904360458
 02/14  06:00:00,0.662886315338,5.48475044787,0.0,4.91200461627,0.0,0.136250934193,0.136250934193,0.136250934193,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.547421147368
 02/14  07:00:00,0.835498591441,5.89936521196,0.0,4.8887351495,0.0,0.135605477433,0.135605477433,0.135605477433,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.981369880204
 02/14  08:00:00,1.09168390834,5.71699895098,0.0,4.58547091775,0.0,0.12719342612,0.12719342612,0.12719342612,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.10043689735
 02/14  09:00:00,1.00160047458,4.84181321002,0.0,3.7467579604,0.0,0.103928907275,0.103928907275,0.103928907275,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.06876949011
 02/14  10:00:00,0.854830095537,3.57954434096,0.0,2.58415034074,0.0,0.0716800828841,0.0716800828841,0.0716800828841,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.973022693292
 02/14  11:00:00,0.846269531936,3.16516081077,0.0,2.28236487507,0.0,0.063309050111,0.063309050111,0.063309050111,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.859898492678
 02/14  12:00:00,0.827200762713,1.78757866392,0.0,1.00565930522,0.0,0.0278953361244,0.0278953361244,0.0278953361244,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.759014900523
 02/14  13:00:00,0.793024903395,1.01284622237,0.0,0.309994446002,0.0,0.00859873639421,0.00859873639421,0.00859873639421,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.68033315133
 02/14  14:00:00,0.761732081309,0.655977826047,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.632680519583
 02/14  15:00:00,0.761239994763,0.6103148011,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.585705661962
 02/14  16:00:00,0.808324031055,0.616205791532,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.590228698536
 02/14  17:00:00,0.990473779686,0.679051292661,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.648324944478
 02/14  18:00:00,1.35857029742,1.40330241066,0.0,0.596356545133,0.0,0.0165419503307,0.0165419503307,0.0165419503307,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.769618263085
 02/14  19:00:00,1.61700628613,0.978344212943,0.0,0.05718392869,0.0,0.00158618818863,0.00158618818863,0.00158618818863,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.880633774332
 02/14  20:00:00,1.68959170298,1.07691081556,0.0,0.136265223446,0.0,0.00377977331925,0.00377977331925,0.00377977331925,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.898814264665
 02/14  21:00:00,1.62953542863,1.35680259317,0.0,0.480571244908,0.0,0.0133302564188,0.0133302564188,0.0133302564188,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.832961915479
 02/14  22:00:00,1.48868472607,1.64992870992,0.0,0.85484939541,0.0,0.0237121171127,0.0237121171127,0.0237121171127,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.752820063038
 02/14  23:00:00,1.22174715098,2.07520682959,0.0,1.41328076779,0.0,0.0392020854889,0.0392020854889,0.0392020854889,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.625356095341
 02/14  24:00:00,0.961208020887,2.26956363307,0.0,1.75016098512,0.0,0.0485465889874,0.0485465889874,0.0485465889874,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.487624027567
 02/15  01:00:00,0.698867899843,2.6342681221,0.0,2.26667824264,0.0,0.0628739287116,0.0628739287116,0.0628739287116,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.341304119953
 02/15  02:00:00,0.601795177878,2.91361852114,0.0,2.61474204414,0.0,0.0725286464527,0.0725286464527,0.0725286464527,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274674216442
 02/15  03:00:00,0.56819108999,3.30386871249,0.0,3.02331850324,0.0,0.083861885851,0.083861885851,0.083861885851,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256628554615
 02/15  04:00:00,0.563116463579,3.5580327154,0.0,3.27262554039,0.0,0.0907772532757,0.0907772532757,0.0907772532757,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.261822247475
 02/15  05:00:00,0.567259126987,3.84567812888,0.0,3.50819275942,0.0,0.0973115007297,0.0973115007297,0.0973115007297,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.314791365726
 02/15  06:00:00,0.626185644828,4.16129111127,0.0,3.58890276725,0.0,0.0995502636838,0.0995502636838,0.0995502636838,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.547063659785
 02/15  07:00:00,0.795956428664,4.47300767002,0.0,3.46319420004,0.0,0.0960633146566,0.0960633146566,0.0960633146566,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.98055328773
 02/15  08:00:00,1.05258190233,4.30637240598,0.0,3.1757981314,0.0,0.0880914201055,0.0880914201055,0.0880914201055,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.09948313869
 02/15  09:00:00,0.965806916691,3.55048558744,0.0,2.45635857598,0.0,0.068135349381,0.068135349381,0.068135349381,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.06784125195
 02/15  10:00:00,0.832055549625,2.75766187712,0.0,1.76310147734,0.0,0.0489055369713,0.0489055369713,0.0489055369713,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.972189092855
 02/15  11:00:00,0.830425683955,2.5932559463,0.0,1.71117573141,0.0,0.0474652021298,0.0474652021298,0.0474652021298,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.859182771856
 02/15  12:00:00,0.811084470982,1.20596103655,0.0,0.424648247573,0.0,0.0117790443933,0.0117790443933,0.0117790443933,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.758408330797
 02/15  13:00:00,0.784426167,0.700838311183,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.678319686145
 02/15  14:00:00,0.761732081309,0.651892308264,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.6285950018
 02/15  15:00:00,0.761239994763,0.607435117156,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.582825978018
 02/15  16:00:00,0.808324031055,0.614625068571,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.588647975575
 02/15  17:00:00,0.990473779686,0.675136740932,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.644410392749
 02/15  18:00:00,1.34202834709,0.804517444119,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.76718984168
 02/15  19:00:00,1.61542009794,0.917422636971,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.87689612705
 02/15  20:00:00,1.68581192966,0.936929459201,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.895098131755
 02/15  21:00:00,1.61620517221,0.873535258739,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.830265825955
 02/15  22:00:00,1.46511122947,0.799279972726,0.0,0.00499743087028,0.0,0.000138620518064,0.000138620518064,0.000138620518064,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.752023290383
 02/15  23:00:00,1.19289804733,1.03471914907,0.0,0.373237034245,0.0,0.0103529818402,0.0103529818402,0.0103529818402,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.624912148373
 02/15  24:00:00,0.93655522772,1.38050789454,0.0,0.861399124095,0.0,0.0238937958206,0.0238937958206,0.0238937958206,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.487330150068
 02/16  01:00:00,0.672100573787,1.66913005261,0.0,1.3016850121,0.0,0.0361066026558,0.0361066026558,0.0361066026558,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.341159281002
 02/16  02:00:00,0.574978949104,1.94678825031,0.0,1.64798581376,0.0,0.0457124176793,0.0457124176793,0.0457124176793,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274600175997
 02/16  03:00:00,0.534274006294,2.0810660228,0.0,1.80056819572,0.0,0.0499448021553,0.0499448021553,0.0499448021553,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256576172444
 02/16  04:00:00,0.526595969745,2.24136780476,0.0,1.95601927005,0.0,0.0542567594421,0.0542567594421,0.0542567594421,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.26176360718
 02/16  05:00:00,0.528540055621,2.44969067558,0.0,2.11232521243,0.0,0.0585924293636,0.0585924293636,0.0585924293636,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.314671459418
 02/16  06:00:00,0.585784586672,2.70440653939,0.0,2.13239764058,0.0,0.0591492055274,0.0591492055274,0.0591492055274,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.546684214583
 02/16  07:00:00,0.777763228768,3.81625482312,0.0,2.8073081879,0.0,0.0778701147597,0.0778701147597,0.0778701147597,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.979686452972
 02/16  08:00:00,1.01869744361,3.08378600287,0.0,1.95422399217,0.0,0.0542069613847,0.0542069613847,0.0542069613847,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.09847087482
 02/16  09:00:00,0.936983512656,2.51038322807,0.0,1.41724134339,0.0,0.0393119453461,0.0393119453461,0.0393119453461,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.06685612517
 02/16  10:00:00,0.810367267319,1.97488935684,0.0,0.981213680132,0.0,0.0272172546659,0.0272172546659,0.0272172546659,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.971304369777
 02/16  11:00:00,0.810813314349,1.8854475709,0.0,1.00412700101,0.0,0.0278528325244,0.0278528325244,0.0278528325244,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.85842312686
 02/16  12:00:00,0.805815399098,1.01536106431,0.0,0.234692079037,0.0,0.0065099725091,0.0065099725091,0.0065099725091,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.757764527096
 02/16  13:00:00,0.784990665886,0.722127814612,0.0,0.0203508412674,0.0,0.000564498886077,0.000564498886077,0.000564498886077,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.679258348306
 02/16  14:00:00,0.766313115982,0.821267119053,0.0,0.165151627004,0.0,0.00458103467336,0.00458103467336,0.00458103467336,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.632818185584
 02/16  15:00:00,0.768281765798,0.865023316902,0.0,0.253864034309,0.0,0.0070417710354,0.0070417710354,0.0070417710354,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.586550143455
 02/16  16:00:00,0.814179002399,0.829628163901,0.0,0.211078525356,0.0,0.00585497134358,0.00585497134358,0.00585497134358,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.592572545549
 02/16  17:00:00,0.999869714838,1.01797634707,0.0,0.338734388244,0.0,0.00939593515214,0.00939593515214,0.00939593515214,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.648515610643
 02/16  18:00:00,1.37179248394,1.87873603323,0.0,1.07303174451,0.0,0.0297641368504,0.0297641368504,0.0297641368504,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.768376686284
 02/16  19:00:00,1.63057943436,1.46620556732,0.0,0.546511706001,0.0,0.0151593364231,0.0151593364231,0.0151593364231,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.879167351394
 02/16  20:00:00,1.7000444406,1.45224881772,0.0,0.513098569478,0.0,0.0142325109372,0.0142325109372,0.0142325109372,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.897318920799
 02/16  21:00:00,1.63630973349,1.59966225689,0.0,0.724792812443,0.0,0.0201045612752,0.0201045612752,0.0201045612752,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.83160001166
 02/16  22:00:00,1.49160954255,1.75417481051,0.0,0.96029243081,0.0,0.0266369335979,0.0266369335979,0.0266369335979,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.751623128222
 02/16  23:00:00,1.22213680873,2.08834041786,0.0,1.4273283827,0.0,0.0395917432363,0.0395917432363,0.0395917432363,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.624442068708
 02/16  24:00:00,0.962583432097,2.31854358692,0.0,1.79974615862,0.0,0.0499220001971,0.0499220001971,0.0499220001971,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.487018807921
 02/17  01:00:00,0.695576173456,2.51529936512,0.0,2.14800767865,0.0,0.0595822023253,0.0595822023253,0.0595822023253,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.341005926963
 02/17  02:00:00,0.596597543992,2.72608534871,0.0,2.42736129854,0.0,0.0673310125674,0.0673310125674,0.0673310125674,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274521789624
 02/17  03:00:00,0.556249140543,2.87323966902,0.0,2.59279733906,0.0,0.0719199364043,0.0719199364043,0.0719199364043,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256520675322
 02/17  04:00:00,0.543549780447,2.85251031422,0.0,2.56722386048,0.0,0.0712105701437,0.0712105701437,0.0712105701437,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.261701526209
 02/17  05:00:00,0.546775624879,3.10697734604,0.0,2.76973868931,0.0,0.0768279986217,0.0768279986217,0.0768279986217,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.314544652999
 02/17  06:00:00,0.603590079182,3.34591409827,0.0,2.77430635057,0.0,0.0769546980372,0.0769546980372,0.0769546980372,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.546283063465
 02/17  07:00:00,0.774161844529,3.68550450179,0.0,2.67747409823,0.0,0.0742687305206,0.0742687305206,0.0742687305206,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.978770221303
 02/17  08:00:00,1.05754661748,4.48327358548,0.0,3.35478188577,0.0,0.093056135256,0.093056135256,0.093056135256,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.09740056384
 02/17  09:00:00,0.955931867345,3.19245172567,0.0,2.10035156394,0.0,0.0582603000356,0.0582603000356,0.0582603000356,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.06581440222
 02/17  10:00:00,0.825155420715,2.50708393637,0.0,1.51434380638,0.0,0.0420054080618,0.0420054080618,0.0420054080618,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.970368823062
 02/17  11:00:00,0.824023838754,2.36089906357,0.0,1.48038176758,0.0,0.041063356929,0.041063356929,0.041063356929,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.857619852964
 02/17  12:00:00,0.815652400154,1.3693156218,0.0,0.589327406017,0.0,0.0163469735654,0.0163469735654,0.0163469735654,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.757083757606
 02/17  13:00:00,0.786186611676,0.764657873577,0.0,0.0634660776808,0.0,0.00176044467567,0.00176044467567,0.00176044467567,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.678673170858
 02/17  14:00:00,0.761732081309,0.653515559651,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.630218253186
 02/17  15:00:00,0.761239994763,0.609133778515,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.584524639377
 02/17  16:00:00,0.808324031055,0.617111566778,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.591134473782
 02/17  17:00:00,0.990473779686,0.67798205131,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.647255703127
 02/17  18:00:00,1.36545340831,1.6495271278,0.0,0.84450069653,0.0,0.0234250612159,0.0234250612159,0.0234250612159,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.767698828828
 02/17  19:00:00,1.62658616129,1.32144504313,0.0,0.40254956829,0.0,0.0111660633536,0.0111660633536,0.0111660633536,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.878368964918
 02/17  20:00:00,1.69876331411,1.40524858245,0.0,0.466912469837,0.0,0.0129513844492,0.0129513844492,0.0129513844492,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.896504785164
 02/17  21:00:00,1.63397399755,1.51471477919,0.0,0.640586815885,0.0,0.0177688253401,0.0177688253401,0.0177688253401,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.830858530523
 02/17  22:00:00,1.49365486443,1.8272593911,0.0,1.03402866276,0.0,0.0286822554721,0.0286822554721,0.0286822554721,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.750971476866
 02/17  23:00:00,1.22540591415,2.20569785233,0.0,1.54518343481,0.0,0.0428608486635,0.0428608486635,0.0428608486635,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.623944451063
 02/17  24:00:00,0.970777218963,2.61360963395,0.0,2.09514170323,0.0,0.0581157870629,0.0581157870629,0.0581157870629,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.486689310346
 02/18  01:00:00,0.712173865351,2.88924387135,0.0,2.50938485289,0.0,0.0696062111431,0.0696062111431,0.0696062111431,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.353573258953
 02/18  02:00:00,0.611445244839,3.12570177293,0.0,2.82034337193,0.0,0.0782316893387,0.0782316893387,0.0782316893387,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.281156140445
 02/18  03:00:00,0.577573268217,3.5527397561,0.0,3.26741875659,0.0,0.0906328256512,0.0906328256512,0.0906328256512,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.261399344881
 02/18  04:00:00,0.56603655965,3.61920189222,0.0,3.32867399122,0.0,0.0923319451749,0.0923319451749,0.0923319451749,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.266942973459
 02/18  05:00:00,0.566635333741,3.73736610882,0.0,3.38940602145,0.0,0.0940165518682,0.0940165518682,0.0940165518682,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.325266083631
 02/18  06:00:00,0.627461835848,4.0897499822,0.0,3.48722040548,0.0,0.0967297621035,0.0967297621035,0.0967297621035,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.577204892492
 02/18  07:00:00,0.833942035701,5.52851591765,0.0,4.44955743381,0.0,0.123423409476,0.123423409476,0.123423409476,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.04969830158
 02/18  08:00:00,1.07460322578,4.42152261309,0.0,3.20680074465,0.0,0.0889513816379,0.0889513816379,0.0889513816379,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.18363073256
 02/18  09:00:00,0.987379106273,3.24686082416,0.0,2.06465867885,0.0,0.0572702380717,0.0572702380717,0.0572702380717,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.1559163858
 02/18  10:00:00,0.866108854985,2.44305507043,0.0,1.36734071246,0.0,0.0379277838657,0.0379277838657,0.0379277838657,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.05334305104
 02/18  11:00:00,0.871550583612,2.30993995106,0.0,1.35818691238,0.0,0.0376738724975,0.0376738724975,0.0376738724975,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.928855595652
 02/18  12:00:00,0.859402349176,1.11338484619,0.0,0.274283125711,0.0,0.00760816306804,0.00760816306804,0.00760816306804,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.816197262299
 02/18  13:00:00,0.832236673091,0.750241626875,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.727723001837
 02/18  14:00:00,0.805320113824,0.694818238921,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.671520932456
 02/18  15:00:00,0.800365566938,0.64446702704,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.619857887902
 02/18  16:00:00,0.84538300391,0.650840792163,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.624863699167
 02/18  17:00:00,1.02639169893,0.721840606482,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.691114258299
 02/18  18:00:00,1.37738027731,0.86222312264,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.824895520201
 02/18  19:00:00,1.64973041348,0.993340504149,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.952813994228
 02/18  20:00:00,1.72005668385,1.02187946452,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.980048137073
 02/18  21:00:00,1.65106054254,0.954924330826,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.911654898043
 02/18  22:00:00,1.50901021232,1.16565229462,0.0,0.303938193088,0.0,0.00843074589303,0.00843074589303,0.00843074589303,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.819454850062
 02/18  23:00:00,1.23784804336,1.68823950646,0.0,0.973733470583,0.0,0.0270097659482,0.0270097659482,0.0270097659482,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.67793606942
 02/18  24:00:00,0.966353294838,1.9277177504,0.0,1.37560485523,0.0,0.0381570176023,0.0381570176023,0.0381570176023,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.520334274785
 02/19  01:00:00,0.69617791368,2.31238315413,0.0,1.93271219433,0.0,0.0536102594716,0.0536102594716,0.0536102594716,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.353385200285
 02/19  02:00:00,0.600861684951,2.74405548767,0.0,2.43879373092,0.0,0.0676481294503,0.0676481294503,0.0676481294503,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.281059496195
 02/19  03:00:00,0.565707122749,3.12488305542,0.0,2.83963041396,0.0,0.0787666801825,0.0787666801825,0.0787666801825,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.261330986821
 02/19  04:00:00,0.560608894751,3.42345211701,0.0,3.13300036008,0.0,0.0869042802756,0.0869042802756,0.0869042802756,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.266866829404
 02/19  05:00:00,0.568438007708,3.80219881212,0.0,3.45439451421,0.0,0.0958192258356,0.0958192258356,0.0958192258356,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.325110294176
 02/19  06:00:00,0.638387223164,4.48313586629,0.0,3.88109332273,0.0,0.107655149419,0.107655149419,0.107655149419,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.576717859323
 02/19  07:00:00,0.809082233818,4.63117862801,0.0,3.55333266784,0.0,0.0985636075928,0.0985636075928,0.0985636075928,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.04858577791
 02/19  08:00:00,1.07588445568,4.46640539145,0.0,3.2529905726,0.0,0.090232611543,0.090232611543,0.090232611543,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.18232368297
 02/19  09:00:00,1.00691584662,3.94989946859,0.0,2.76898088655,0.0,0.0768069784189,0.0768069784189,0.0768069784189,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.15463282252
 02/19  10:00:00,0.891198770412,3.34641732656,0.0,2.27186133927,0.0,0.0630176992928,0.0630176992928,0.0630176992928,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.05218468036
 02/19  11:00:00,0.890534046731,2.99331970768,0.0,2.04256283266,0.0,0.0566573356173,0.0566573356173,0.0566573356173,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.92785943199
 02/19  12:00:00,0.871814884897,1.56002807359,0.0,0.721769472319,0.0,0.0200206987896,0.0200206987896,0.0200206987896,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.815354143094
 02/19  13:00:00,0.844605758807,1.19764082441,0.0,0.445919923367,0.0,0.0123690857156,0.0123690857156,0.0123690857156,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.729202276008
 02/19  14:00:00,0.812089884075,0.94345542517,0.0,0.244058089759,0.0,0.00676977025162,0.00676977025162,0.00676977025162,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.676100028946
 02/19  15:00:00,0.806575315723,0.874230815635,0.0,0.223868664655,0.0,0.00620974878459,0.00620974878459,0.00620974878459,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.625753011841
 02/19  16:00:00,0.859308647124,1.15956950578,0.0,0.502035631213,0.0,0.0139256432139,0.0139256432139,0.0139256432139,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.631556781567
 02/19  17:00:00,1.04866568714,1.53020262787,0.0,0.803003175959,0.0,0.0222739882047,0.0222739882047,0.0222739882047,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.696473103724
 02/19  18:00:00,1.42163373071,2.45874628575,0.0,1.5953884551,0.0,0.0442534534045,0.0442534534045,0.0442534534045,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.826030228208
 02/19  19:00:00,1.69120977159,2.49009061642,0.0,1.49537909406,0.0,0.0414793581145,0.0414793581145,0.0414793581145,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.954185012439
 02/19  20:00:00,1.76523729659,2.6521344671,0.0,1.62881362704,0.0,0.045180612733,0.045180612733,0.045180612733,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.981489512614
 02/19  21:00:00,1.70433164916,2.87557580358,0.0,1.92048533979,0.0,0.0532711066238,0.0532711066238,0.0532711066238,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.911821031007
 02/19  22:00:00,1.56176154616,3.06675485388,0.0,2.20568511973,0.0,0.0611820797366,0.0611820797366,0.0611820797366,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.81881048267
 02/19  23:00:00,1.2749799551,3.02626158206,0.0,2.31238206747,0.0,0.0641416776891,0.0641416776891,0.0641416776891,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.677309548138
 02/19  24:00:00,1.00164412574,3.19958169459,0.0,2.64788034696,0.0,0.0734478485034,0.0734478485034,0.0734478485034,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.519922727253
 02/20  01:00:00,0.71754565251,3.30681394298,0.0,2.9400329456,0.0,0.0815516813787,0.0815516813787,0.0815516813787,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.340495237871
 02/20  02:00:00,0.620263506656,3.57901019118,0.0,3.2805467724,0.0,0.0909969752313,0.0909969752313,0.0909969752313,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274261158226
 02/20  03:00:00,0.575350428832,3.56167885179,0.0,3.2814209937,0.0,0.0910212246933,0.0910212246933,0.0910212246933,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256336203458
 02/20  04:00:00,0.5665920012,3.68300283922,0.0,3.39792271315,0.0,0.0942527908969,0.0942527908969,0.0942527908969,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.26149519854
 02/20  05:00:00,0.57527054112,4.1338307626,0.0,3.79701355494,0.0,0.105322914863,0.105322914863,0.105322914863,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.314123203921
 02/20  06:00:00,0.631882240084,4.3645462276,0.0,3.79427165046,0.0,0.105246858939,0.105246858939,0.105246858939,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.544949892909
 02/20  07:00:00,0.799923148241,4.61118422377,0.0,3.60619905344,0.0,0.100030034233,0.100030034233,0.100030034233,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.975724988078
 02/20  08:00:00,1.05433503604,4.36393558801,0.0,3.23900064036,0.0,0.089844553818,0.089844553818,0.089844553818,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.09384381177
 02/20  09:00:00,0.957996190415,3.26341139165,0.0,2.1747728111,0.0,0.0603246231057,0.0603246231057,0.0603246231057,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.06235282104
 02/20  10:00:00,0.821137599881,2.35912799903,0.0,1.3694966932,0.0,0.0379875872275,0.0379875872275,0.0379875872275,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.967259998904
 02/20  11:00:00,0.818006134499,2.14128450728,0.0,1.26343653153,0.0,0.0350456526739,0.0350456526739,0.0350456526739,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.854950532724
 02/20  12:00:00,0.805405283885,0.99763289974,0.0,0.21990694872,0.0,0.00609985729643,0.00609985729643,0.00609985729643,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.754821492843
 02/20  13:00:00,0.784426167,0.697232206134,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.674713581096
 02/20  14:00:00,0.761732081309,0.648750995035,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.625453688571
 02/20  15:00:00,0.761239994763,0.602652576046,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.578043436908
 02/20  16:00:00,0.808324031055,0.609306691239,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.583329598243
 02/20  17:00:00,0.990473779686,0.669664880609,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.638938532426
 02/20  18:00:00,1.34202834709,0.800397053188,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.76306945075
 02/20  19:00:00,1.61542009794,0.914870063076,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.874343553155
 02/20  20:00:00,1.68581192966,0.934935736194,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.893104408748
 02/20  21:00:00,1.62048553789,1.02597582297,0.0,0.154312160115,0.0,0.00428036567868,0.00428036567868,0.00428036567868,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.828394230073
 02/20  22:00:00,1.4790529704,1.2986786404,0.0,0.507613403259,0.0,0.0140803614422,0.0140803614422,0.0140803614422,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.748805985667
 02/20  23:00:00,1.21419168571,1.79975823111,0.0,1.1408974589,0.0,0.0316466202166,0.0316466202166,0.0316466202166,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.622290805759
 02/20  24:00:00,0.963386612284,2.34607471848,0.0,1.82870173834,0.0,0.0507251803844,0.0507251803844,0.0507251803844,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.48559435976
 02/21  01:00:00,0.713228063903,3.15097291563,0.0,2.78437885564,0.0,0.0772340927718,0.0772340927718,0.0772340927718,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.340308300482
 02/21  02:00:00,0.619624995985,3.55589585694,0.0,3.25752772022,0.0,0.0903584645603,0.0903584645603,0.0903584645603,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274165876163
 02/21  03:00:00,0.586841714279,3.97588567391,0.0,3.69569519662,0.0,0.10251251014,0.10251251014,0.10251251014,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256268822656
 02/21  04:00:00,0.587240611342,4.42733385817,0.0,4.14232911989,0.0,0.114901401039,0.114901401039,0.114901401039,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.26141981074
 02/21  05:00:00,0.589641253306,4.6517576456,0.0,4.31509444015,0.0,0.119693627049,0.119693627049,0.119693627049,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.313969201712
 02/21  06:00:00,0.652248422749,5.09828365282,0.0,4.52849621825,0.0,0.125613041605,0.125613041605,0.125613041605,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.544462750339
 02/21  07:00:00,0.865417931085,6.97123458008,0.0,5.96736213521,0.0,0.165524817077,0.165524817077,0.165524817077,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.974612262615
 02/21  08:00:00,1.08595758666,5.50266567612,0.0,4.37903036241,0.0,0.121467104441,0.121467104441,0.121467104441,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.09254417784
 02/21  09:00:00,0.985336548281,4.24779822246,0.0,3.16042450473,0.0,0.0876649809712,0.0876649809712,0.0876649809712,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.06108795823
 02/21  10:00:00,0.838874798982,2.99743869211,0.0,2.00894334638,0.0,0.0557247863283,0.0557247863283,0.0557247863283,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.966124038797
 02/21  11:00:00,0.825781493789,2.42061988682,0.0,1.54374727547,0.0,0.042821011964,0.042821011964,0.042821011964,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.853975168319
 02/21  12:00:00,0.806952822501,1.05259684598,0.0,0.27569751538,0.0,0.00764739591262,0.00764739591262,0.00764739591262,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.753994872422
 02/21  13:00:00,0.784426167,0.69569566509,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.673177040051
 02/21  14:00:00,0.761732081309,0.646835952263,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.623538645798
 02/21  15:00:00,0.761239994763,0.600026826984,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.575417687846
 02/21  16:00:00,0.808324031055,0.606464476038,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.580487383043
 02/21  17:00:00,0.990473779686,0.66559855881,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.634872210627
 02/21  18:00:00,1.34202834709,0.793458997501,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.756131395062
 02/21  19:00:00,1.61542009794,0.907195681707,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.866669171786
 02/21  20:00:00,1.68581192966,0.926719915816,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.88488858837
 02/21  21:00:00,1.61620517221,0.863523263231,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.820253830448
 02/21  22:00:00,1.46497260895,0.785572605933,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.743313354459
 02/21  23:00:00,1.18254506549,0.655387845951,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.618817879495
 02/21  24:00:00,0.916329638181,0.648032684706,0.0,0.132243101982,0.0,0.00366820628099,0.00366820628099,0.00366820628099,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.484010962343
 02/22  01:00:00,0.651075630301,0.910108958882,0.0,0.54371135071,0.0,0.0150816591703,0.0150816591703,0.0150816591703,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.340111848665
 02/22  02:00:00,0.561226276917,1.45045437089,0.0,1.15218598917,0.0,0.0319597454915,0.0319597454915,0.0319597454915,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.274066121165
 02/22  03:00:00,0.528336778763,1.86664431486,0.0,1.58652423915,0.0,0.0440075746241,0.0440075746241,0.0440075746241,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256198421073
 02/22  04:00:00,0.523144582396,2.11651882775,0.0,1.83159274269,0.0,0.050805372093,0.050805372093,0.050805372093,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.261341157527
 02/22  05:00:00,0.532552351123,2.59347565788,0.0,2.25697313096,0.0,0.0626047248659,0.0626047248659,0.0626047248659,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.313808523186
 02/22  06:00:00,0.597588520296,3.12722232838,0.0,2.55794317384,0.0,0.070953139151,0.070953139151,0.070953139151,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.543954470299
 02/22  07:00:00,0.764241673061,3.32255181396,0.0,2.31984038123,0.0,0.0643485590535,0.0643485590535,0.0643485590535,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.973451250474
 02/22  08:00:00,1.02325766943,3.24090471806,0.0,2.1186254358,0.0,0.0587671872044,0.0587671872044,0.0587671872044,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.09118814638
 02/22  09:00:00,0.931998547871,2.32358154109,0.0,1.23752756616,0.0,0.0343269805611,0.0343269805611,0.0343269805611,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.05976821543
 02/22  10:00:00,0.797001719409,1.48668022616,0.0,0.499370135919,0.0,0.0138517067557,0.0138517067557,0.0138517067557,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.96493878331
 02/22  11:00:00,0.784174462597,0.91951289158,0.0,0.0437654185107,0.0,0.00121398077227,0.00121398077227,0.00121398077227,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.85285003004
 02/22  12:00:00,0.799305426588,0.771992805864,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.749088347687
 02/22  13:00:00,0.784426167,0.691080407002,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.668561781963
 02/22  14:00:00,0.761732081309,0.644173159515,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.62087585305
 02/22  15:00:00,0.761239994763,0.598676445262,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.574067306124
 02/22  16:00:00,0.808324031055,0.606017495468,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.580040402472
 02/22  17:00:00,0.990473779686,0.667209948886,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.636483600703
 02/22  18:00:00,1.34202834709,0.795786519326,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.758458916887
 02/22  19:00:00,1.61542009794,0.908906368038,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.868379858117
 02/22  20:00:00,1.68581192966,0.928002106659,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.886170779212
 02/22  21:00:00,1.61620517221,0.865501191613,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.82223175883
 02/22  22:00:00,1.46497260895,0.786398362492,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.744139111019
 02/22  23:00:00,1.18461228568,0.731933347984,0.0,0.0745256915559,0.0,0.00206722018588,0.00206722018588,0.00206722018588,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.620837689972
 02/22  24:00:00,0.931169229974,1.18372803475,0.0,0.667227642279,0.0,0.0185077980747,0.0185077980747,0.0185077980747,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.484721772093
 02/23  01:00:00,0.67440321125,1.75089311871,0.0,1.38469777025,0.0,0.0384092401189,0.0384092401189,0.0384092401189,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.339909588959
 02/23  02:00:00,0.583723177884,2.26139056171,0.0,1.96322542946,0.0,0.0544566464594,0.0544566464594,0.0544566464594,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.2739628717
 02/23  03:00:00,0.547700624449,2.56466020068,0.0,2.28461339328,0.0,0.0633714203104,0.0633714203104,0.0633714203104,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.256125152769
 02/23  04:00:00,0.549007923063,3.0488403583,0.0,2.76399624876,0.0,0.0766687127598,0.0766687127598,0.0766687127598,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.26125918201
 02/23  05:00:00,0.554301138971,3.37737741066,0.0,3.04104222334,0.0,0.0843535127141,0.0843535127141,0.0843535127141,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.313641183588
 02/23  06:00:00,0.616992261253,3.82622049239,0.0,3.25747059888,0.0,0.0903568801083,0.0903568801083,0.0903568801083,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.543425209279
 02/23  07:00:00,0.817348187823,5.23589447986,0.0,4.23439199298,0.0,0.117455073815,0.117455073815,0.117455073815,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.972242304622
 02/23  08:00:00,1.04778791559,4.12383658997,0.0,3.002969335,0.0,0.083297433372,0.083297433372,0.083297433372,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.0897761191
 02/23  09:00:00,0.963755104037,3.46706807415,0.0,2.38238834387,0.0,0.066083536727,0.066083536727,0.066083536727,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.05839397077
 02/23  10:00:00,0.840494877621,3.05342495562,0.0,2.06734906523,0.0,0.0573448649677,0.0573448649677,0.0573448649677,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.963704583455
 02/23  11:00:00,0.842665310526,3.02722369676,0.0,2.15242850208,0.0,0.0597048287007,0.0597048287007,0.0597048287007,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.851897751656
 02/23  12:00:00,0.828340376434,1.82188243763,0.0,1.04674370507,0.0,0.029034949846,0.029034949846,0.029034949846,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.75223427438
 02/23  13:00:00,0.799323351613,1.23408425894,0.0,0.537060828394,0.0,0.0148971846127,0.0148971846127,0.0148971846127,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.674504805512
 02/23  14:00:00,0.770626734575,0.972517028038,0.0,0.320662593329,0.0,0.00889465326583,0.00889465326583,0.00889465326583,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.628557128244
 02/23  15:00:00,0.76494814547,0.741045984475,0.0,0.133683144975,0.0,0.00370815070662,0.00370815070662,0.00370815070662,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.582753700361
 02/23  16:00:00,0.814035876033,0.820629760486,0.0,0.205918653448,0.0,0.00571184497813,0.00571184497813,0.00571184497813,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.588734014042
 02/23  17:00:00,0.992925870021,0.763262053201,0.0,0.0884007079606,0.0,0.00245209033458,0.00245209033458,0.00245209033458,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.644134997058
 02/23  18:00:00,1.36293226756,1.55219900806,0.0,0.75199115113,0.0,0.0209039204698,0.0209039204698,0.0209039204698,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.762880254487
 02/23  19:00:00,1.62337169498,1.1997497795,0.0,0.286541444561,0.0,0.00795159704474,0.00795159704474,0.00795159704474,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.872681825018
 02/23  20:00:00,1.69563634426,1.28671838673,0.0,0.354181570598,0.0,0.00982441460013,0.00982441460013,0.00982441460013,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.890705488686
 02/23  21:00:00,1.63026307136,1.37564979732,0.0,0.506803611635,0.0,0.0140578991536,0.0140578991536,0.0140578991536,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.825576752899
 02/23  22:00:00,1.48700336301,1.58282305402,0.0,0.794234302132,0.0,0.0220307540582,0.0220307540582,0.0220307540582,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.746329500411
 02/23  23:00:00,1.2152159052,1.83479123877,0.0,1.17782176271,0.0,0.0326708397118,0.0326708397118,0.0326708397118,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.620399509605
 02/23  24:00:00,0.954036079892,2.00772491598,0.0,1.49160417239,0.0,0.0413746479923,0.0413746479923,0.0413746479923,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.4843421232
 02/24  01:00:00,0.690575558048,2.33371357674,0.0,1.96772967824,0.0,0.054581586917,0.054581586917,0.054581586917,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.339698138996
 02/24  02:00:00,0.589173920361,2.45778850508,0.0,2.15973103412,0.0,0.0599073889363,0.0599073889363,0.0599073889363,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.273855210405
 02/24  03:00:00,0.547139088647,2.54434002066,0.0,2.26436937462,0.0,0.0628098845079,0.0628098845079,0.0628098845079,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.2560489914
 02/24  04:00:00,0.536407808709,2.59450642069,0.0,2.30974747434,0.0,0.0640685984062,0.0640685984062,0.0640685984062,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.261174018819
 02/24  05:00:00,0.540163486121,2.86752466679,0.0,2.5313633982,0.0,0.0702158598638,0.0702158598638,0.0702158598638,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.313467264858
 02/24  06:00:00,0.597251914325,3.11400776596,0.0,2.5458081372,0.0,0.0706165331809,0.0706165331809,0.0706165331809,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.542874944525
 02/24  07:00:00,0.764848862596,3.3419761955,0.0,2.34173027003,0.0,0.0649557485885,0.0649557485885,0.0649557485885,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.970985743216
 02/24  08:00:00,1.02096585322,3.15540244591,0.0,2.03600279643,0.0,0.0564753709951,0.0564753709951,0.0564753709951,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.0883085136
 02/24  09:00:00,0.937099048001,2.50465792192,0.0,1.42140652695,0.0,0.0394274806916,0.0394274806916,0.0394274806916,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.05696563546
 02/24  10:00:00,0.815055299576,2.13501579302,0.0,1.15022269444,0.0,0.0319052869227,0.0319052869227,0.0319052869227,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.962421791645
 02/24  11:00:00,0.813342686715,1.96900757293,0.0,1.09531381606,0.0,0.03038220489,0.03038220489,0.03038220489,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.850796313845
 02/24  12:00:00,0.81138457538,1.20967261675,0.0,0.435467360092,0.0,0.0120791487912,0.0120791487912,0.0120791487912,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.751300798477
 02/24  13:00:00,0.785866327163,0.748140521787,0.0,0.0519194485523,0.0,0.00144016016284,0.00144016016284,0.00144016016284,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.673702448197
