Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/24  14:00:00,0.772226299869,1.02946398843,0.0,0.378328782237,0.0,0.0104942185602,0.0104942185602,0.0104942185602,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.627837899724
 02/24  15:00:00,0.778942647219,1.24492324063,0.0,0.638201206458,0.0,0.0177026524558,0.0177026524558,0.0177026524558,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.582112895038
 02/24  16:00:00,0.826778857426,1.27938114834,0.0,0.665317950769,0.0,0.0184548263712,0.0184548263712,0.0184548263712,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.588086104576
 02/24  17:00:00,1.01758298088,1.65144016417,0.0,0.977318226956,0.0,0.0271092011977,0.0271092011977,0.0271092011977,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.64339558903
 02/24  18:00:00,1.38684744149,2.41506057955,0.0,1.61578047069,0.0,0.0448190943985,0.0448190943985,0.0448190943985,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.761952506418
 02/24  19:00:00,1.64085363929,1.82902239345,0.0,0.91690874105,0.0,0.0254335413538,0.0254335413538,0.0254335413538,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.871587142481
 02/24  20:00:00,1.70833483064,1.74339728763,0.0,0.811976770998,0.0,0.0225229009812,0.0225229009812,0.0225229009812,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.889589189181
 02/24  21:00:00,1.64415633567,1.87550145567,0.0,1.00767194559,0.0,0.0279511634601,0.0279511634601,0.0279511634601,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.824560077298
 02/24  22:00:00,1.50225105278,2.13162646639,0.0,1.34393124887,0.0,0.0372784438237,0.0372784438237,0.0372784438237,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.745435966049
 02/24  23:00:00,1.22837731055,2.30859299575,0.0,1.65230573024,0.0,0.0458322450617,0.0458322450617,0.0458322450617,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.619717299056
 02/24  24:00:00,0.969429491197,2.56222356291,0.0,2.04655455006,0.0,0.0567680592969,0.0567680592969,0.0567680592969,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.483890392469
 02/25  01:00:00,0.707840900262,2.73152791267,0.0,2.35317642287,0.0,0.065273246054,0.065273246054,0.065273246054,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.352065730299
 02/25  02:00:00,0.608649757847,3.02414672174,0.0,2.71956281516,0.0,0.0754362023471,0.0754362023471,0.0754362023471,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.28038164602
 02/25  03:00:00,0.567672941128,3.19527340203,0.0,2.91050045246,0.0,0.0807324985615,0.0807324985615,0.0807324985615,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.260851294934
 02/25  04:00:00,0.557684787129,3.31750049749,0.0,3.02758288004,0.0,0.0839801726541,0.0839801726541,0.0839801726541,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.266332689913
 02/25  05:00:00,0.558945961921,3.45890854298,0.0,3.11219522581,0.0,0.0863271800485,0.0863271800485,0.0863271800485,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.324019313426
 02/25  06:00:00,0.616926821372,3.70605376156,0.0,3.10742088304,0.0,0.0861947476276,0.0861947476276,0.0861947476276,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.573308194288
 02/25  07:00:00,0.791731281359,3.99786886679,0.0,2.92781065522,0.0,0.0812126551332,0.0812126551332,0.0812126551332,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.04079802932
 02/25  08:00:00,1.06003000896,3.8856839002,0.0,2.68141933208,0.0,0.0743781648227,0.0743781648227,0.0743781648227,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.17317343225
 02/25  09:00:00,0.998730040456,3.64580562361,0.0,2.47387305551,0.0,0.0686211722545,0.0686211722545,0.0686211722545,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.14564680859
 02/25  10:00:00,0.895819258172,3.5048816666,0.0,2.43843529593,0.0,0.0676381870529,0.0676381870529,0.0676381870529,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.04407506374
 02/25  11:00:00,0.917364217962,3.95360450081,0.0,3.00982170482,0.0,0.0834875068476,0.0834875068476,0.0834875068476,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.920885352959
 02/25  12:00:00,0.914694842858,3.09999765446,0.0,2.26764181952,0.0,0.0629006567505,0.0629006567505,0.0629006567505,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.809451376757
 02/25  13:00:00,0.890383838182,2.84291276948,0.0,2.0962729176,0.0,0.0581471650904,0.0581471650904,0.0581471650904,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.724121226833
 02/25  14:00:00,0.84998641124,2.30513010085,0.0,1.61027196182,0.0,0.0446662974168,0.0446662974168,0.0446662974168,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.671560832562
 02/25  15:00:00,0.832608772149,1.80871763827,0.0,1.16240504167,0.0,0.0322432052106,0.0322432052106,0.0322432052106,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.621703457464
 02/25  16:00:00,0.880543843254,1.92103895652,0.0,1.26758914491,0.0,0.0351608393434,0.0351608393434,0.0351608393434,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.627472718617
 02/25  17:00:00,1.05785575906,1.85682770757,0.0,1.13431595543,0.0,0.0314640601285,0.0314640601285,0.0314640601285,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.691785403953
 02/25  18:00:00,1.42543125101,2.58980893101,0.0,1.73229347799,0.0,0.0480509737086,0.0480509737086,0.0480509737086,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.820187850579
 02/25  19:00:00,1.68063079594,2.10176158996,0.0,1.11399472,0.0,0.0309003824596,0.0309003824596,0.0309003824596,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.947240360041
 02/25  20:00:00,1.75071323601,2.12137710379,0.0,1.10520435397,0.0,0.0306565521546,0.0306565521546,0.0306565521546,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.97434142237
 02/25  21:00:00,1.68751462106,2.26275339555,0.0,1.31421192109,0.0,0.0364540785208,0.0364540785208,0.0364540785208,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.905272041678
 02/25  22:00:00,1.54701525129,2.52940250332,0.0,1.67406404209,0.0,0.0464357848683,0.0464357848683,0.0464357848683,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.813079209763
 02/25  23:00:00,1.26526150611,2.67151261014,0.0,1.96202068021,0.0,0.0544232286954,0.0544232286954,0.0544232286954,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.672921963475
 02/25  24:00:00,0.994070376601,2.92365804525,0.0,2.37483788345,0.0,0.0658740993658,0.0658740993658,0.0658740993658,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.517041541418
 02/26  01:00:00,0.721901717652,3.23818547617,0.0,2.86008524031,0.0,0.0793340634439,0.0793340634439,0.0793340634439,0.126998913992,0.0260487306957,0.0928550823819,0.381589927138,0.351814476355
 02/26  02:00:00,0.618343709025,3.37349607697,0.0,3.06904102767,0.0,0.0851301535247,0.0851301535247,0.0851301535247,0.0752586304763,0.0154362798051,0.0760998372053,0.351343808014,0.280252788742
 02/26  03:00:00,0.57964534772,3.62680155332,0.0,3.34211963216,0.0,0.092704905154,0.092704905154,0.092704905154,0.0517403101149,0.0106124467988,0.0622424290361,0.347270256616,0.26076026652
 02/26  04:00:00,0.566302691554,3.62808449243,0.0,3.33826835584,0.0,0.0925980770791,0.0925980770791,0.0925980770791,0.0517403101149,0.0106124467988,0.0538948626218,0.34238199494,0.266231209055
 02/26  05:00:00,0.567549191917,3.76885766355,0.0,3.42235167139,0.0,0.0949304100448,0.0949304100448,0.0949304100448,0.0517403101149,0.0106124467988,0.0657425557055,0.329448469253,0.323811988417
 02/26  06:00:00,0.621503580933,3.87040331533,0.0,3.27241838727,0.0,0.0907715071886,0.0907715071886,0.0907715071886,0.0564439728572,0.0115772153096,0.0799978719753,0.367638013603,0.572660243822
 02/26  07:00:00,0.797108752736,4.19025303753,0.0,3.12167475154,0.0,0.0865901265107,0.0865901265107,0.0865901265107,0.108184289622,0.0221896675641,0.14030009709,0.424769571949,1.03931810373
 02/26  08:00:00,1.06109103693,3.92219634699,0.0,2.71967062413,0.0,0.0754391927907,0.0754391927907,0.0754391927907,0.216368579244,0.0443793214888,0.228479448591,0.451349494816,1.17143458698
 02/26  09:00:00,0.987930961233,3.25477862503,0.0,2.08455369187,0.0,0.0578220930315,0.0578220930315,0.0578220930315,0.192850232283,0.039555478935,0.301038229845,0.381589927138,1.14393917365
 02/26  10:00:00,0.87056983319,2.59306944798,0.0,1.52816416416,0.0,0.0423887620703,0.0423887620703,0.0423887620703,0.0940732548464,0.019295356576,0.37497357455,0.324763885147,1.04253397688
 02/26  11:00:00,0.874648914883,2.4123428409,0.0,1.46988535758,0.0,0.0407722037685,0.0407722037685,0.0407722037685,0.0752586304763,0.0154362798051,0.395705006816,0.332401794016,0.919560040288
 02/26  12:00:00,0.873630984628,1.61847610953,0.0,0.787241979474,0.0,0.0218367985209,0.0218367985209,0.0218367985209,0.0752586304763,0.0154362798051,0.413520643025,0.332503632801,0.808329671876
 02/26  13:00:00,0.842621328667,1.12005319988,0.0,0.374378909219,0.0,0.0103846555751,0.0103846555751,0.0103846555751,0.0752586304763,0.0154362798051,0.39956426318,0.32690249963,0.723155665627
 02/26  14:00:00,0.80681229666,0.747790470986,0.0,0.0537949264384,0.0,0.00149218283668,0.00149218283668,0.00149218283668,0.0752586304763,0.0154362798051,0.361343598785,0.338206604758,0.670698238083
 02/26  15:00:00,0.800775755754,0.660330831566,0.0,0.0147877838132,0.0,0.000410188816296,0.000410188816296,0.000410188816296,0.0799622865688,0.0164010592274,0.331676763602,0.35725045754,0.620933908615
 02/26  16:00:00,0.853358546554,0.940201293857,0.0,0.287527586621,0.0,0.00797554264374,0.00797554264374,0.00797554264374,0.0940732548464,0.019295356576,0.339830371887,0.377109020601,0.62669661424
 02/26  17:00:00,1.04020264531,1.21952161444,0.0,0.497900676779,0.0,0.0138109463745,0.0138109463745,0.0138109463745,0.14581360486,0.0299078074666,0.389541408607,0.446053878,0.690894589475
 02/26  18:00:00,1.40975972072,2.02372181539,0.0,1.16731658732,0.0,0.032379443414,0.032379443414,0.032379443414,0.282219831037,0.0578860697281,0.48031520192,0.541884174621,0.819077625627
 02/26  19:00:00,1.66935801923,1.69404517904,0.0,0.707598011156,0.0,0.0196276057506,0.0196276057506,0.0196276057506,0.484477442003,0.0993710938683,0.432484217059,0.588322660549,0.945920657966
 02/26  20:00:00,1.74087442115,1.76531802956,0.0,0.750503637458,0.0,0.0208177373002,0.0208177373002,0.0208177373002,0.62088366818,0.12734935613,0.349483984996,0.607264674547,0.972983064651
 02/26  21:00:00,1.67682789911,1.87624010327,0.0,0.928943167819,0.0,0.0257673565713,0.0257673565713,0.0257673565713,0.57855069685,0.118666450444,0.310626769787,0.628141625458,0.904027502663
 02/26  22:00:00,1.53307731779,2.02583465375,0.0,1.17158533177,0.0,0.0324978513683,0.0324978513683,0.0324978513683,0.479773785911,0.0984063280854,0.293847511999,0.613476840427,0.811990070509
 02/26  23:00:00,1.25585573206,2.33158968875,0.0,1.6229315881,0.0,0.0450174546411,0.0450174546411,0.0450174546411,0.357478528011,0.0733223495332,0.234076814023,0.530885585848,0.672088134198
 02/26  24:00:00,0.986950645066,2.66643582271,0.0,2.11816328246,0.0,0.0587543678303,0.0587543678303,0.0587543678303,0.249294238389,0.0511326956085,0.151364647498,0.46132969574,0.516493919873
 02/27  01:00:00,0.705706299505,2.87851149704,0.0,2.51321050247,0.0,0.0697123283743,0.0697123283743,0.0697123283743,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.339015235064
 02/27  02:00:00,0.605171992913,3.03419038542,0.0,2.73648015288,0.0,0.0759054614883,0.0759054614883,0.0759054614883,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.273507971987
 02/27  03:00:00,0.568415819957,3.31114532425,0.0,3.03142027989,0.0,0.0840866158185,0.0840866158185,0.0840866158185,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.255803389719
 02/27  04:00:00,0.561398770411,3.49518508005,0.0,3.21070070428,0.0,0.0890595601077,0.0890595601077,0.0890595601077,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.260899448241
 02/27  05:00:00,0.561899255798,3.65056367229,0.0,3.31496317036,0.0,0.0919516295405,0.0919516295405,0.0919516295405,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.312906498195
 02/27  06:00:00,0.619396914666,3.9105872505,0.0,3.34416115066,0.0,0.0927615335214,0.0927615335214,0.0927615335214,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.541101415605
 02/27  07:00:00,0.786793851002,4.12906722097,0.0,3.13287262065,0.0,0.0869007369939,0.0869007369939,0.0869007369939,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.966934418069
 02/27  08:00:00,1.04444728204,3.9972034056,0.0,2.88253561066,0.0,0.0799567998157,0.0799567998157,0.0799567998157,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.08357665907
 02/27  09:00:00,0.968910232552,3.64688287577,0.0,2.56823672145,0.0,0.0712386652421,0.0712386652421,0.0712386652421,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.05236039482
 02/27  10:00:00,0.835847933069,2.880478493,0.0,1.89982131047,0.0,0.052697920416,0.052697920416,0.052697920416,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.958285875605
 02/27  11:00:00,0.836363691038,2.79539035978,0.0,1.92524779175,0.0,0.0534032092132,0.0534032092132,0.0534032092132,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.847245125001
 02/27  12:00:00,0.825942737554,1.73150166871,0.0,0.960306035351,0.0,0.0266373109656,0.0266373109656,0.0266373109656,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.748291175177
 02/27  13:00:00,0.801162058888,1.29698249037,0.0,0.603348363773,0.0,0.0167358918873,0.0167358918873,0.0167358918873,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.67111550156
 02/27  14:00:00,0.774118214626,1.09535077939,0.0,0.446534509212,0.0,0.0123861333167,0.0123861333167,0.0123861333167,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.625518963709
 02/27  15:00:00,0.775967961889,1.13561629003,0.0,0.53096034124,0.0,0.0147279671264,0.0147279671264,0.0147279671264,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.58004680965
 02/27  16:00:00,0.827117506096,1.28950083609,0.0,0.677526629098,0.0,0.0187934750406,0.0187934750406,0.0187934750406,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.585997113997
 02/27  17:00:00,1.01012084891,1.38003762901,0.0,0.708299692159,0.0,0.0196470692282,0.0196470692282,0.0196470692282,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.641011588666
 02/27  18:00:00,1.38670041998,2.40676903669,0.0,1.61048017441,0.0,0.0446720728919,0.0446720728919,0.0446720728919,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.758961259839
 02/27  19:00:00,1.64233676044,1.87896112954,0.0,0.970376982861,0.0,0.0269166624958,0.0269166624958,0.0269166624958,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.868057636763
 02/27  20:00:00,1.71674285378,2.04291720298,0.0,1.11509578227,0.0,0.0309309241173,0.0309309241173,0.0309309241173,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.885990093257
 02/27  21:00:00,1.65222571104,2.16313387434,0.0,1.2985823111,0.0,0.03602053883,0.03602053883,0.03602053883,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.821282130455
 02/27  22:00:00,1.50940869863,2.38678706114,0.0,1.60197270496,0.0,0.0444360896729,0.0444360896729,0.0444360896729,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.742555104705
 02/27  23:00:00,1.23654254275,2.60075916323,0.0,1.94667184576,0.0,0.0539974772567,0.0539974772567,0.0539974772567,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.617517351017
 02/27  24:00:00,0.977482350835,2.85108176258,0.0,2.33686950423,0.0,0.0648209189349,0.0648209189349,0.0648209189349,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.482433637962
 02/28  01:00:00,0.713814668463,3.17058414791,0.0,2.80552663218,0.0,0.0778206973322,0.0778206973322,0.0778206973322,0.126998913992,0.0260487306957,0.0862813993051,0.381589927138,0.338771756231
 02/28  02:00:00,0.614298966894,3.36310469514,0.0,3.06551817812,0.0,0.0850324354686,0.0850324354686,0.0850324354686,0.0752586304763,0.0154362798051,0.07215281313,0.351343808014,0.273384256467
 02/28  03:00:00,0.574682408707,3.53697564352,0.0,3.25733809137,0.0,0.0903532045677,0.0903532045677,0.0903532045677,0.0517403101149,0.0106124467988,0.0596311906089,0.347270256616,0.255715897517
 02/28  04:00:00,0.563262803429,3.56228777971,0.0,3.27790126214,0.0,0.0909235931253,0.0909235931253,0.0909235931253,0.0517403101149,0.0106124467988,0.0525294584498,0.34238199494,0.260801590038
 02/28  05:00:00,0.563992329648,3.72582167033,0.0,3.39042091659,0.0,0.0940447033912,0.0940447033912,0.0940447033912,0.0517403101149,0.0106124467988,0.06307140009,0.329448469253,0.312706750003
 02/28  06:00:00,0.622726793091,4.03000146746,0.0,3.46420714001,0.0,0.0960914119463,0.0960914119463,0.0960914119463,0.0564439728572,0.0115772153096,0.0759011793751,0.367638013603,0.540469643223
 02/28  07:00:00,0.825297063712,5.51570978663,0.0,4.52095821208,0.0,0.125403949704,0.125403949704,0.125403949704,0.108184289622,0.0221896675641,0.129674584873,0.424769571949,0.965491392297
 02/28  08:00:00,1.05221293647,4.27547887064,0.0,3.16249648336,0.0,0.0877224542526,0.0877224542526,0.0877224542526,0.216368579244,0.0443793214888,0.207318086672,0.451349494816,1.08189125141
 02/28  09:00:00,0.957864236058,3.24702154438,0.0,2.17001570309,0.0,0.0601926687488,0.0601926687488,0.0601926687488,0.192850232283,0.039555478935,0.268600928953,0.381589927138,1.05072008178
 02/28  10:00:00,0.822244896046,2.3886000468,0.0,1.40941600757,0.0,0.0390948833927,0.0390948833927,0.0390948833927,0.0940732548464,0.019295356576,0.329942516084,0.324763885147,0.956812732299
 02/28  11:00:00,0.835648064129,2.76832630375,0.0,1.89944860951,0.0,0.0526875823041,0.0526875823041,0.0526875823041,0.0752586304763,0.0154362798051,0.344788777527,0.332401794016,0.845980251204
 02/28  12:00:00,0.819697996833,1.50529951691,0.0,0.735175870708,0.0,0.0203925702448,0.0203925702448,0.0203925702448,0.0752586304763,0.0154362798051,0.361031883506,0.332503632801,0.747219188028
 02/28  13:00:00,0.790700171524,0.918897852202,0.0,0.22618515876,0.0,0.00627400452345,0.00627400452345,0.00627400452345,0.0752586304763,0.0154362798051,0.351753757089,0.32690249963,0.670194068403
 02/28  14:00:00,0.761732081309,0.646538243662,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.338206604758,0.623240937197
 02/28  15:00:00,0.761239994763,0.601669154762,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.35725045754,0.577060015623
 02/28  16:00:00,0.808324031055,0.60867938878,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.377109020601,0.582702295784
 02/28  17:00:00,0.990473779686,0.669845531922,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.446053878,0.63911918374
 02/28  18:00:00,1.36714823803,1.70082264204,0.0,0.905601278793,0.0,0.0251198909368,0.0251198909368,0.0251198909368,0.282219831037,0.0578860697281,0.444963271704,0.541884174621,0.757893760805
 02/28  19:00:00,1.62796037897,1.35941869852,0.0,0.452091713365,0.0,0.0125402810256,0.0125402810256,0.0125402810256,0.484477442003,0.0993710938683,0.398173901519,0.588322660549,0.866800475238
 02/28  20:00:00,1.70083204301,1.46803202344,0.0,0.541492552287,0.0,0.0150201133491,0.0150201133491,0.0150201133491,0.62088366818,0.12734935613,0.315239230802,0.607264674547,0.884708143703
 02/28  21:00:00,1.63932282422,1.69680224758,0.0,0.833418237214,0.0,0.0231176520107,0.0231176520107,0.0231176520107,0.57855069685,0.118666450444,0.275771399459,0.628141625458,0.820114577584
 02/28  22:00:00,1.49871743224,2.00032835482,0.0,1.21654011951,0.0,0.0337448232881,0.0337448232881,0.0337448232881,0.479773785911,0.0984063280854,0.258240654531,0.613476840427,0.741528983838
 02/28  23:00:00,1.22890138804,2.32450306245,0.0,1.6711993329,0.0,0.0463563225441,0.0463563225441,0.0463563225441,0.357478528011,0.0733223495332,0.205783602099,0.530885585848,0.616733763093
 02/28  24:00:00,0.971782160128,2.64506445126,0.0,2.13137100084,0.0,0.0591207282286,0.0591207282286,0.0591207282286,0.249294238389,0.0511326956085,0.135829802162,0.46132969574,0.481914830037
 03/01  01:00:00,0.668273133713,2.84254930032,0.0,2.48109388898,0.0,0.0688214663061,0.0688214663061,0.0688214663061,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.338520463554
 03/01  02:00:00,0.574418680931,3.10583915826,0.0,2.81146549681,0.0,0.0779854316755,0.0779854316755,0.0779854316755,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.273256615847
 03/01  03:00:00,0.536139517031,3.31421646333,0.0,3.03771861771,0.0,0.0842613213571,0.0842613213571,0.0842613213571,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.25562563533
 03/01  04:00:00,0.529573235261,3.50541117611,0.0,3.22413209143,0.0,0.0894321247101,0.0894321247101,0.0894321247101,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.260700676762
 03/01  05:00:00,0.536004570985,3.84037606083,0.0,3.50807431212,0.0,0.0973082151963,0.0973082151963,0.0973082151963,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.312500692906
 03/01  06:00:00,0.586809419483,4.08374219535,0.0,3.52182785905,0.0,0.0976897159812,0.0976897159812,0.0976897159812,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.539817949461
 03/01  07:00:00,0.72352800639,4.38167148972,0.0,3.39213849278,0.0,0.0940923461314,0.0940923461314,0.0940923461314,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.96400279485
 03/01  08:00:00,0.925550954256,4.20189219212,0.0,3.09461183849,0.0,0.0858394457861,0.0858394457861,0.0858394457861,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.08015260114
 03/01  09:00:00,0.840660685114,3.56151820357,0.0,2.48955529862,0.0,0.0690561719015,0.0690561719015,0.0690561719015,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.04902795717
 03/01  10:00:00,0.758023485526,2.6537950531,0.0,1.67898253582,0.0,0.0465722158,0.0465722158,0.0465722158,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.955293022082
 03/01  11:00:00,0.772149356142,2.7821100001,0.0,1.91745607539,0.0,0.0531870798086,0.0531870798086,0.0531870798086,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.844675363305
 03/01  12:00:00,0.75231890565,1.41694706534,0.0,0.650849089874,0.0,0.0180534839524,0.0180534839524,0.0180534839524,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.746113293184
 03/01  13:00:00,0.72176575094,0.762640512627,0.0,0.0737489547684,0.0,0.00204567478411,0.00204567478411,0.00204567478411,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.669243524126
 03/01  14:00:00,0.697128938459,0.642256650753,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.621929199031
 03/01  15:00:00,0.68866579969,0.596994086723,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.575522029921
 03/01  16:00:00,0.724116033219,0.603297060652,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.580631431707
 03/01  17:00:00,0.869013369293,0.661931514933,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.635122048344
 03/01  18:00:00,1.14773880516,0.814597408655,0.0,0.0265720866169,0.0,0.000737066006212,0.000737066006212,0.000737066006212,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.755456104751
 03/01  19:00:00,1.38182860661,0.899838216703,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.864477876867
 03/01  20:00:00,1.5037721109,0.919136827607,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.882638003573
 03/01  21:00:00,1.54160252357,1.14819392123,0.0,0.29153096733,0.0,0.00808658984425,0.00808658984425,0.00808658984425,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.818909348892
 03/01  22:00:00,1.41498144835,1.52023970122,0.0,0.742897062974,0.0,0.020606743427,0.020606743427,0.020606743427,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.740470440362
 03/01  23:00:00,1.16418344263,1.98957141087,0.0,1.34173782907,0.0,0.0372176019637,0.0372176019637,0.0372176019637,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.615925419857
 03/01  24:00:00,0.917550125289,2.33540856374,0.0,1.82630141595,0.0,0.0506585993867,0.0506585993867,0.0506585993867,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.481379548779
 03/02  01:00:00,0.670170818978,2.91070402697,0.0,2.5495076495,0.0,0.0707191515711,0.0707191515711,0.0707191515711,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.338261429691
 03/02  02:00:00,0.582515271976,3.39759917475,0.0,3.10335701908,0.0,0.086082022721,0.086082022721,0.086082022721,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.27312511007
 03/02  03:00:00,0.548019043298,3.7423942256,0.0,3.46598935369,0.0,0.0961408476244,0.0961408476244,0.0961408476244,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.255532661623
 03/02  04:00:00,0.546680566306,4.12204640795,0.0,3.84087126877,0.0,0.106539455755,0.106539455755,0.106539455755,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.260596731264
 03/02  05:00:00,0.553623069772,4.47533113175,0.0,4.14324168097,0.0,0.114926713984,0.114926713984,0.114926713984,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.31228839497
 03/02  06:00:00,0.606254796529,4.78409917229,0.0,4.22285631351,0.0,0.117135093028,0.117135093028,0.117135093028,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.539146471932
 03/02  07:00:00,0.770537330333,6.07487848905,0.0,5.08687928544,0.0,0.141101670074,0.141101670074,0.141101670074,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.962469001526
 03/02  08:00:00,0.946402501794,4.95182334151,0.0,3.84633437435,0.0,0.106690993324,0.106690993324,0.106690993324,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.07836121466
 03/02  09:00:00,0.858471527942,4.20187633042,0.0,3.13165689381,0.0,0.0868670147295,0.0868670147295,0.0868670147295,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.04728448883
 03/02  10:00:00,0.782594488574,3.5380425116,0.0,2.56479576795,0.0,0.0711432188479,0.0711432188479,0.0711432188479,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.953727248453
 03/02  11:00:00,0.780620442978,3.08615814666,0.0,2.22284860637,0.0,0.0616581666442,0.0616581666442,0.0616581666442,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.843330978888
 03/02  12:00:00,0.768245221778,1.98996991483,0.0,1.22501130614,0.0,0.0339798000811,0.0339798000811,0.0339798000811,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.744973926406
 03/02  13:00:00,0.743001455219,1.52723298884,0.0,0.839320787847,0.0,0.0232813790632,0.0232813790632,0.0232813790632,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.668264167257
 03/02  14:00:00,0.724435073701,1.62770841341,0.0,0.984417928256,0.0,0.027306135242,0.027306135242,0.027306135242,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.622963033431
 03/02  15:00:00,0.702758488983,1.10729946797,0.0,0.508057836628,0.0,0.0140926892934,0.0140926892934,0.0140926892934,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.577769574539
 03/02  16:00:00,0.746984294014,1.43078765762,0.0,0.824427393876,0.0,0.0228682607947,0.0228682607947,0.0228682607947,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.583694634798
 03/02  17:00:00,0.890579578125,1.44268031205,0.0,0.777486906527,0.0,0.0215662088318,0.0215662088318,0.0215662088318,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.638383938932
 03/02  18:00:00,1.19180176794,2.40332666517,0.0,1.61509313309,0.0,0.0448000287833,0.0448000287833,0.0448000287833,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.75566431479
 03/02  19:00:00,1.41048776941,1.93272387091,0.0,1.03319614517,0.0,0.0286591628024,0.0286591628024,0.0286591628024,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.864167385905
 03/02  20:00:00,1.53202379961,1.9370281977,0.0,1.01850623006,0.0,0.0282516887032,0.0282516887032,0.0282516887032,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.882023143605
 03/02  21:00:00,1.57015720659,2.17638327863,0.0,1.32096049499,0.0,0.0366412728683,0.0366412728683,0.0366412728683,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.817669178636
 03/02  22:00:00,1.4350272359,2.24182302121,0.0,1.46557101457,0.0,0.040652530985,0.040652530985,0.040652530985,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.739379808756
 03/02  23:00:00,1.1757281469,2.40493856982,0.0,1.7579378429,0.0,0.0487623062396,0.0487623062396,0.0487623062396,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.615092564968
 03/02  24:00:00,0.926551400471,2.65936346821,0.0,2.15080785334,0.0,0.0596598745686,0.0596598745686,0.0596598745686,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.480828015861
 03/03  01:00:00,0.669605042266,2.89004042505,0.0,2.5291107411,0.0,0.0701533748585,0.0701533748585,0.0701533748585,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.337994736165
 03/03  02:00:00,0.579171147368,3.27690419556,0.0,2.98279743825,0.0,0.0827378981126,0.0827378981126,0.0827378981126,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.272989711711
 03/03  03:00:00,0.54035838882,3.46612297063,0.0,3.18981385159,0.0,0.0884801931457,0.0884801931457,0.0884801931457,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.255436908754
 03/03  04:00:00,0.534318803578,3.67628343144,0.0,3.39521534762,0.0,0.0941776930273,0.0941776930273,0.0941776930273,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.260489675903
 03/03  05:00:00,0.53659245837,3.86113927699,0.0,3.52926833598,0.0,0.0978961025814,0.0978961025814,0.0978961025814,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.312069885211
 03/03  06:00:00,0.594346953384,4.35411653498,0.0,3.79356472116,0.0,0.105227249883,0.105227249883,0.105227249883,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.538455426972
 03/03  07:00:00,0.76289396557,5.79774790565,0.0,4.81132709768,0.0,0.133458305311,0.133458305311,0.133458305311,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.960890605875
 03/03  08:00:00,0.937899636502,4.64344159285,0.0,3.53979619305,0.0,0.098188128032,0.098188128032,0.098188128032,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.07651764731
 03/03  09:00:00,0.846687853607,3.77526692479,0.0,2.70684173142,0.0,0.0750833403937,0.0750833403937,0.0750833403937,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.04549024558
 03/03  10:00:00,0.765932508126,2.93574735057,0.0,1.9641119975,0.0,0.0544812383995,0.0544812383995,0.0544812383995,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.952115857878
 03/03  11:00:00,0.771902218017,2.77047240396,0.0,1.90854645859,0.0,0.0529399416832,0.0529399416832,0.0529399416832,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.84194738397
 03/03  12:00:00,0.755324737359,1.5229988288,0.0,0.75921281832,0.0,0.021059315662,0.021059315662,0.021059315662,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.743801328194
 03/03  13:00:00,0.726293663548,0.923889761179,0.0,0.236985469543,0.0,0.00657358739208,0.00657358739208,0.00657358739208,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.667256257903
 03/03  14:00:00,0.697128938459,0.641003317362,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.620675865641
 03/03  15:00:00,0.68866579969,0.596491311639,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.575019254837
 03/03  16:00:00,0.724116033219,0.602697406943,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.580031777998
 03/03  17:00:00,0.869013369293,0.661461329439,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.634651862851
 03/03  18:00:00,1.15542150394,1.08933883712,0.0,0.302812768945,0.0,0.00841976478223,0.00841976478223,0.00841976478223,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.75395685089
 03/03  19:00:00,1.38182860661,0.896981387094,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.861621047258
 03/03  20:00:00,1.5037721109,0.916083648625,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.879584824592
 03/03  21:00:00,1.53680825936,0.972587768166,0.0,0.118692167641,0.0,0.00329232563604,0.00329232563604,0.00329232563604,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.816141995521
 03/03  22:00:00,1.40676001162,1.22161955168,0.0,0.446504708714,0.0,0.0123853066999,0.0123853066999,0.0123853066999,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.738242645078
 03/03  23:00:00,1.15259550957,1.57012293775,0.0,0.923979367339,0.0,0.025629668905,0.025629668905,0.025629668905,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.614235408464
 03/03  24:00:00,0.905558591136,1.90198075236,0.0,1.39399266547,0.0,0.0386670652342,0.0386670652342,0.0386670652342,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.480260487885
 03/04  01:00:00,0.655533806803,2.15789803088,0.0,1.7848374209,0.0,0.0495084563185,0.0495084563185,0.0495084563185,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.350125662187
 03/04  02:00:00,0.55979641557,2.44252577698,0.0,2.14202101945,0.0,0.0594161422393,0.0594161422393,0.0594161422393,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.279387711936
 03/04  03:00:00,0.517990471236,2.5703069824,0.0,2.28928623053,0.0,0.063501037135,0.063501037135,0.063501037135,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.260148541579
 03/04  04:00:00,0.510149186911,2.76077661025,0.0,2.47464815314,0.0,0.0686426721886,0.0686426721886,0.0686426721886,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.265550049195
 03/04  05:00:00,0.512920510786,2.92179050218,0.0,2.57956883269,0.0,0.0715529993812,0.0715529993812,0.0715529993812,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.322420613694
 03/04  06:00:00,0.565936987003,3.21207020576,0.0,2.62166186471,0.0,0.0727205909013,0.0727205909013,0.0727205909013,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.568311954205
 03/04  07:00:00,0.736924358492,4.54694706254,0.0,3.49203049267,0.0,0.0968631860159,0.0968631860159,0.0968631860159,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,1.02938636779
 03/04  08:00:00,0.929300610568,3.65379283176,0.0,2.46689960424,0.0,0.0684277401785,0.0684277401785,0.0684277401785,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.15976547503
 03/04  09:00:00,0.861115399488,3.21298362803,0.0,2.05756912075,0.0,0.0570735853831,0.0570735853831,0.0570735853831,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.13247955949
 03/04  10:00:00,0.803887579862,2.76072597218,0.0,1.70901444764,0.0,0.0474052516704,0.0474052516704,0.0474052516704,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.03219202934
 03/04  11:00:00,0.819095979354,2.704991919,0.0,1.77434716026,0.0,0.049217473731,0.049217473731,0.049217473731,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.910666197339
 03/04  12:00:00,0.819604022899,2.00506175239,0.0,1.18427499192,0.0,0.032849841683,0.032849841683,0.032849841683,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.80080207818
 03/04  13:00:00,0.793697619779,1.67967611907,0.0,0.943352131246,0.0,0.0261670375328,0.0261670375328,0.0261670375328,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.716675954095
 03/04  14:00:00,0.767709106101,1.65833484098,0.0,0.973097858989,0.0,0.0269921351273,0.0269921351273,0.0269921351273,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.664909530272
 03/04  15:00:00,0.75595156151,1.65244926192,0.0,1.01520758261,0.0,0.0281601896449,0.0281601896449,0.0281601896449,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.615769622507
 03/04  16:00:00,0.788522817379,1.63007435282,0.0,0.985920398771,0.0,0.0273478113045,0.0273478113045,0.0273478113045,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.621488325102
 03/04  17:00:00,0.932325470881,1.69931809948,0.0,0.987592128529,0.0,0.0273941823401,0.0273941823401,0.0273941823401,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.684916504361
 03/04  18:00:00,1.22695101858,2.45198254493,0.0,1.60778629863,0.0,0.0445973492056,0.0445973492056,0.0445973492056,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.811627029009
 03/04  19:00:00,1.44631873223,2.06044196389,0.0,1.08801724777,0.0,0.0301798100791,0.0301798100791,0.0301798100791,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.93706437628
 03/04  20:00:00,1.56343843392,1.91684327692,0.0,0.916477117624,0.0,0.0254215688294,0.0254215688294,0.0254215688294,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.963867335267
 03/04  21:00:00,1.59422659489,1.86554269892,0.0,0.932113300482,0.0,0.0258552908407,0.0258552908407,0.0258552908407,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.895675793432
 03/04  22:00:00,1.45892235799,1.88490268159,0.0,1.04334933528,0.0,0.0289407956072,0.0289407956072,0.0289407956072,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.804681148433
 03/04  23:00:00,1.19065956444,1.97463059434,0.0,1.27622961754,0.0,0.0354005118518,0.0354005118518,0.0354005118518,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.666492814857
 03/04  24:00:00,0.927248140904,2.15642424235,0.0,1.6158769172,0.0,0.0448217696661,0.0448217696661,0.0448217696661,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.512819726146
 03/05  01:00:00,0.661200258126,2.36186918826,0.0,1.9891195803,0.0,0.0551749076415,0.0551749076415,0.0551749076415,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.349814660175
 03/05  02:00:00,0.560561891172,2.46996295295,0.0,2.16961730503,0.0,0.0601816178414,0.0601816178414,0.0601816178414,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.279228602326
 03/05  03:00:00,0.521120918222,2.68305074767,0.0,2.4021424846,0.0,0.0666314841209,0.0666314841209,0.0666314841209,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.26003605279
 03/05  04:00:00,0.509862191683,2.750304851,0.0,2.46430164142,0.0,0.0683556769602,0.0683556769602,0.0683556769602,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.26542480166
 03/05  05:00:00,0.517663677254,3.09253134416,0.0,2.75056549944,0.0,0.0762961658498,0.0762961658498,0.0762961658498,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.322164788921
 03/05  06:00:00,0.570075944448,3.3604849586,0.0,2.77087609356,0.0,0.0768595483461,0.0768595483461,0.0768595483461,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.567512478197
 03/05  07:00:00,0.741989801445,4.72773640856,0.0,3.67464560145,0.0,0.101928628969,0.101928628969,0.101928628969,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,1.02756060502
 03/05  08:00:00,0.930455899655,3.69329693267,0.0,2.50854911926,0.0,0.0695830292658,0.0695830292658,0.0695830292658,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.15762006092
 03/05  09:00:00,0.856877459504,3.05809398766,0.0,1.90478645627,0.0,0.0528356453992,0.0528356453992,0.0528356453992,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.13037258361
 03/05  10:00:00,0.800584514968,2.63974516973,0.0,1.58993511724,0.0,0.0441021867759,0.0441021867759,0.0441021867759,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.03029055729
 03/05  11:00:00,0.816823886239,2.62144510934,0.0,1.69243556138,0.0,0.0469453806162,0.0469453806162,0.0469453806162,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.909030986553
 03/05  12:00:00,0.824232061434,2.17052389665,0.0,1.35112116278,0.0,0.0374778802176,0.0374778802176,0.0374778802176,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.79941805158
 03/05  13:00:00,0.802232613297,1.98618112812,0.0,1.25104857244,0.0,0.0347020310508,0.0347020310508,0.0347020310508,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.715484521947
 03/05  14:00:00,0.777405655469,2.00684239382,0.0,1.32266973928,0.0,0.0366886844954,0.0366886844954,0.0366886844954,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.663845202813
 03/05  15:00:00,0.764701846295,1.96695770153,0.0,1.33066552435,0.0,0.0369104744305,0.0369104744305,0.0369104744305,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.614820120375
 03/05  16:00:00,0.795717419829,1.88849054485,0.0,1.2452941833,0.0,0.0345424137547,0.0345424137547,0.0345424137547,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.620530732603
 03/05  17:00:00,0.938149869257,1.90819530711,0.0,1.19756846287,0.0,0.0332185807166,0.0332185807166,0.0332185807166,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.683817377655
 03/05  18:00:00,1.23085558514,2.5913768471,0.0,1.74855046344,0.0,0.0485019157632,0.0485019157632,0.0485019157632,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.810257166377
 03/05  19:00:00,1.44882268471,2.14908405261,0.0,1.17828764662,0.0,0.0326837625658,0.0326837625658,0.0326837625658,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.935436066149
 03/05  20:00:00,1.5676593663,2.0673367857,0.0,1.06864663821,0.0,0.0296425012093,0.0296425012093,0.0296425012093,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.962191323461
 03/05  21:00:00,1.60087229388,2.10359230962,0.0,1.17169847678,0.0,0.0325009898249,0.0325009898249,0.0325009898249,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.894140227841
 03/05  22:00:00,1.46677059301,2.16649685721,0.0,1.32628733387,0.0,0.0367890306229,0.0367890306229,0.0367890306229,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.803337325456
 03/05  23:00:00,1.19946940187,2.29120671809,0.0,1.59383450134,0.0,0.0442103492814,0.0442103492814,0.0442103492814,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.665464054803
 03/05  24:00:00,0.936716244509,2.49708472994,0.0,1.95721306208,0.0,0.0542898732708,0.0542898732708,0.0542898732708,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.512144068859
 03/06  01:00:00,0.663030492963,2.65217505977,0.0,2.29209059357,0.0,0.063578825556,0.063578825556,0.063578825556,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.337149518416
 03/06  02:00:00,0.566179490911,2.80811106344,0.0,2.51443311572,0.0,0.0697462416561,0.0697462416561,0.0697462416561,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.272560902119
 03/06  03:00:00,0.525151929167,2.91760924746,0.0,2.64160329837,0.0,0.0732737334934,0.0732737334934,0.0732737334934,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.255133738801
 03/06  04:00:00,0.515800851196,3.0083508182,0.0,2.72762163077,0.0,0.0756597406457,0.0756597406457,0.0756597406457,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.260150779514
 03/06  05:00:00,0.515475329584,3.09915025413,0.0,2.76797128729,0.0,0.0767789737948,0.0767789737948,0.0767789737948,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.311377911043
 03/06  06:00:00,0.565617587882,3.31620104185,0.0,2.75783768703,0.0,0.0764978843803,0.0764978843803,0.0764978843803,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.536266967971
 03/06  07:00:00,0.701267948431,3.5710596033,0.0,2.58963751838,0.0,0.0718322881726,0.0718322881726,0.0718322881726,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.955891882834
 03/06  08:00:00,0.906796517312,3.51629960277,0.0,2.41849257819,0.0,0.0670850088425,0.0670850088425,0.0670850088425,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.07067927209
 03/06  09:00:00,0.834305206878,3.32317597916,0.0,2.26043291776,0.0,0.0627006936649,0.0627006936649,0.0627006936649,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.03980811362
 03/06  10:00:00,0.765614339431,2.91917389558,0.0,1.95264164607,0.0,0.0541630697048,0.0541630697048,0.0541630697048,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.947012754315
 03/06  11:00:00,0.780266675856,3.06763916736,0.0,2.21009489026,0.0,0.0613043995226,0.0613043995226,0.0613043995226,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.837565715696
 03/06  12:00:00,0.773115809613,2.16067420079,0.0,1.40060166133,0.0,0.0388503879163,0.0388503879163,0.0388503879163,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.740087857175
 03/06  13:00:00,0.74533729247,1.60724282839,0.0,0.92353043697,0.0,0.0256172163145,0.0256172163145,0.0256172163145,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.664064357685
 03/06  14:00:00,0.721106268078,1.50393641831,0.0,0.864410614655,0.0,0.0239773296187,0.0239773296187,0.0239773296187,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.619198351929
 03/06  15:00:00,0.706247950609,1.22974442359,0.0,0.633856985937,0.0,0.0175821509191,0.0175821509191,0.0175821509191,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.574415380855
 03/06  16:00:00,0.744679780052,1.34431586833,0.0,0.741346985754,0.0,0.0205637468327,0.0205637468327,0.0205637468327,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.580303253633
 03/06  17:00:00,0.888413932846,1.36073597691,0.0,0.699412875896,0.0,0.0194005635524,0.0194005635524,0.0194005635524,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.63451363443
 03/06  18:00:00,1.18561273851,2.17534878663,0.0,1.39197142512,0.0,0.0386109993494,0.0386109993494,0.0386109993494,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.750808144224
 03/06  19:00:00,1.40625718396,1.7744763279,0.0,0.880678620184,0.0,0.0244285773524,0.0244285773524,0.0244285773524,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.858437367884
 03/06  20:00:00,1.52847273236,1.80316505997,0.0,0.890486126695,0.0,0.0247006214624,0.0247006214624,0.0247006214624,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.876180109237
 03/06  21:00:00,1.56049069637,1.82257272795,0.0,0.972471560992,0.0,0.0269747626503,0.0269747626503,0.0269747626503,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.812347561955
 03/06  22:00:00,1.42816142051,1.98962541675,0.0,1.21805038568,0.0,0.0337867155892,0.0337867155892,0.0337867155892,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.734702833187
 03/06  23:00:00,1.16821329607,2.13044792876,0.0,1.48701873194,0.0,0.0412474554113,0.0412474554113,0.0412474554113,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.61152103487
 03/06  24:00:00,0.91705532046,2.31465386527,0.0,1.80846312651,0.0,0.0501637945583,0.0501637945583,0.0501637945583,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.478463139759
 03/07  01:00:00,0.658609531132,2.49249773799,0.0,2.13270977865,0.0,0.0591578637246,0.0591578637246,0.0591578637246,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.336853011553
 03/07  02:00:00,0.56277817517,2.68533931997,0.0,2.39181172803,0.0,0.0663449259145,0.0663449259145,0.0663449259145,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.272410546332
