Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/07  03:00:00,0.523731653718,2.86630037359,0.0,2.59040071686,0.0,0.0718534580439,0.0718534580439,0.0718534580439,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.255027446433
 03/07  04:00:00,0.51553358987,2.99859691905,0.0,2.71798654918,0.0,0.0753924793195,0.0753924793195,0.0753924793195,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.260031961959
 03/07  05:00:00,0.515972867289,3.11684447695,0.0,2.78590810013,0.0,0.0772765115004,0.0772765115004,0.0772765115004,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.311135321011
 03/07  06:00:00,0.566902719047,3.36176430685,0.0,2.80416815996,0.0,0.0777830155458,0.0777830155458,0.0777830155458,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.535499760047
 03/07  07:00:00,0.701460880708,3.57626263881,0.0,2.59659295132,0.0,0.0720252204496,0.0720252204496,0.0720252204496,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.954139485405
 03/07  08:00:00,0.902045902491,3.34298766082,0.0,2.24722738967,0.0,0.0623343940216,0.0623343940216,0.0623343940216,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.06863251866
 03/07  09:00:00,0.818601656158,2.75505271152,0.0,1.69430165352,0.0,0.046997142945,0.046997142945,0.046997142945,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.03781611021
 03/07  10:00:00,0.739560735056,1.97812217246,0.0,1.01337891206,0.0,0.0281094653294,0.0281094653294,0.0281094653294,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.945223765209
 03/07  11:00:00,0.743738780107,1.7492299817,0.0,0.893221772256,0.0,0.0247765037737,0.0247765037737,0.0247765037737,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.836029648038
 03/07  12:00:00,0.73503008586,0.786337749256,0.0,0.0275670322596,0.0,0.000764664162948,0.000764664162948,0.000764664162948,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.738786034711
 03/07  13:00:00,0.719720076156,0.679567043095,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.659919009362
 03/07  14:00:00,0.697128938459,0.632557239607,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.612229787886
 03/07  15:00:00,0.68866579969,0.587861755241,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.566389698439
 03/07  16:00:00,0.724116033219,0.593314837522,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.570649208577
 03/07  17:00:00,0.869013369293,0.650991774975,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.624182308386
 03/07  18:00:00,1.14700173916,0.775314371153,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.742745153866
 03/07  19:00:00,1.38182860661,0.885251295845,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.849890956009
 03/07  20:00:00,1.5037721109,0.903915401746,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.867416577712
 03/07  21:00:00,1.53351593372,0.843142443078,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.805388838074
 03/07  22:00:00,1.39437470492,0.767198230039,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.730326032156
 03/07  23:00:00,1.12696584066,0.640912871313,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.609004709366
 03/07  24:00:00,0.884902005794,1.15469655227,0.0,0.649284723689,0.0,0.0180104798915,0.0180104798915,0.0180104798915,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.477684229576
 03/08  01:00:00,0.634149373158,1.61037672133,0.0,1.25089264035,0.0,0.034697705751,0.034697705751,0.034697705751,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.33654913319
 03/08  02:00:00,0.549341131226,2.20076426791,0.0,1.90739066867,0.0,0.0529078819708,0.0529078819708,0.0529078819708,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.272256553634
 03/08  03:00:00,0.515400474737,2.56584282507,0.0,2.29005202676,0.0,0.0635222790635,0.0635222790635,0.0635222790635,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254918588029
 03/08  04:00:00,0.515869669144,3.01059128422,0.0,2.73010259783,0.0,0.0757285585938,0.0757285585938,0.0757285585938,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.259910278474
 03/08  05:00:00,0.519667903462,3.24980639,0.0,2.9191184509,0.0,0.0809715476728,0.0809715476728,0.0809715476728,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.310886883296
 03/08  06:00:00,0.580136742127,3.8380805333,0.0,3.28127008107,0.0,0.0910170386251,0.0910170386251,0.0910170386251,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.534714065382
 03/08  07:00:00,0.718000691214,4.17074741948,0.0,3.19287235327,0.0,0.0885650309552,0.0885650309552,0.0885650309552,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.952344864122
 03/08  08:00:00,0.913704911772,3.76121243323,0.0,2.66754823183,0.0,0.0739934033017,0.0739934033017,0.0739934033017,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.06653644891
 03/08  09:00:00,0.826258293878,3.02904342348,0.0,1.97033234679,0.0,0.0546537806646,0.0546537806646,0.0546537806646,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.0357761289
 03/08  10:00:00,0.744053070011,2.13824398949,0.0,1.17533281109,0.0,0.0326018002849,0.0326018002849,0.0326018002849,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.943391683211
 03/08  11:00:00,0.737003945986,1.50485830823,0.0,0.650423170637,0.0,0.0180416696529,0.0180416696529,0.0180416696529,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.834456576191
 03/08  12:00:00,0.734265421697,0.756134581704,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.736149899418
 03/08  13:00:00,0.719720076156,0.678148330032,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.6585002963
 03/08  14:00:00,0.697128938459,0.63265808437,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.612330632648
 03/08  15:00:00,0.68866579969,0.587912644801,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.566440587999
 03/08  16:00:00,0.724116033219,0.595086647571,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.572421018627
 03/08  17:00:00,0.869013369293,0.654259986806,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.627450520217
 03/08  18:00:00,1.14700173916,0.778706207572,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.746136990285
 03/08  19:00:00,1.38182860661,0.887335715983,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.851975376147
 03/08  20:00:00,1.5037721109,0.905063325996,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.868564501962
 03/08  21:00:00,1.53351593372,0.844038729422,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.806285124418
 03/08  22:00:00,1.39437470492,0.767155897012,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.730283699129
 03/08  23:00:00,1.13391260731,0.891939168661,0.0,0.250439015811,0.0,0.00694676665196,0.00694676665196,0.00694676665196,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.609591990903
 03/08  24:00:00,0.886826275215,1.22358571431,0.0,0.718670893746,0.0,0.0199347493131,0.0199347493131,0.0199347493131,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.47718722156
 03/09  01:00:00,0.63320114429,1.57588115971,0.0,1.21670788699,0.0,0.0337494768824,0.0337494768824,0.0337494768824,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.336238324925
 03/09  02:00:00,0.539413450124,1.84270223545,0.0,1.5494862206,0.0,0.0429802008687,0.0429802008687,0.0429802008687,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.272098969257
 03/09  03:00:00,0.50168791616,2.07137775054,0.0,1.79569834447,0.0,0.049809720486,0.049809720486,0.049809720486,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254807195787
 03/09  04:00:00,0.495475391551,2.27522934824,0.0,1.99486517522,0.0,0.0553342810006,0.0553342810006,0.0553342810006,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.2597857651
 03/09  05:00:00,0.49734269723,2.44470253278,0.0,2.1142688055,0.0,0.0586463414408,0.0586463414408,0.0586463414408,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.310632671481
 03/09  06:00:00,0.549274751521,2.72466593555,0.0,2.16865943204,0.0,0.0601550480192,0.0601550480192,0.0601550480192,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.53391011666
 03/09  07:00:00,0.684923033895,2.9764230953,0.0,2.00038434276,0.0,0.0554873736363,0.0554873736363,0.0554873736363,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.950508550447
 03/09  08:00:00,0.889270478319,2.87817792849,0.0,1.78665849242,0.0,0.0495589698491,0.0495589698491,0.0495589698491,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.06439168357
 03/09  09:00:00,0.810457602028,2.45732274685,0.0,1.40069903188,0.0,0.0388530888153,0.0388530888153,0.0388530888153,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.03368876718
 03/09  10:00:00,0.741897955463,2.05867495293,0.0,1.09763842555,0.0,0.0304466857364,0.0304466857364,0.0304466857364,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.941517032185
 03/09  11:00:00,0.752510965006,2.06229475746,0.0,1.20946923853,0.0,0.0335486886722,0.0335486886722,0.0335486886722,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.832846957525
 03/09  12:00:00,0.750980083215,1.35865635272,0.0,0.602582984276,0.0,0.0167146615181,0.0167146615181,0.0167146615181,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.736088686154
 03/09  13:00:00,0.72630956033,0.917833463271,0.0,0.23755856704,0.0,0.00658948417465,0.00658948417465,0.00658948417465,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.660626862499
 03/09  14:00:00,0.698062935114,0.670116115838,0.0,0.0336716654941,0.0,0.000933996654686,0.000933996654686,0.000933996654686,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.616116998622
 03/09  15:00:00,0.694961996421,0.820127280722,0.0,0.226985213663,0.0,0.00629619673139,0.00629619673139,0.00629619673139,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.571670010257
 03/09  16:00:00,0.742658336753,1.26866468027,0.0,0.668471604221,0.0,0.0185423035343,0.0185423035343,0.0185423035343,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.577527447101
 03/09  17:00:00,0.89001219771,1.41518748394,0.0,0.7570321828,0.0,0.020998828417,0.020998828417,0.020998828417,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.631345834549
 03/09  18:00:00,1.19702567229,2.58282364924,0.0,1.80342095965,0.0,0.0500239331375,0.0500239331375,0.0500239331375,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.746833472303
 03/09  19:00:00,1.41608474106,2.12408128142,0.0,1.23497348154,0.0,0.0342561344519,0.0342561344519,0.0342561344519,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.853747460045
 03/09  20:00:00,1.53849518686,2.15970378499,0.0,1.251807266,0.0,0.0347230759631,0.0347230759631,0.0347230759631,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.871397694956
 03/09  21:00:00,1.5775833731,2.43442793168,0.0,1.58868243308,0.0,0.0440674393763,0.0440674393763,0.0440674393763,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.807991893591
 03/09  22:00:00,1.44776762944,2.69262399713,0.0,1.92487701679,0.0,0.0533929245252,0.0533929245252,0.0533929245252,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.730874782464
 03/09  23:00:00,1.18993320878,2.91055278242,0.0,2.27004684197,0.0,0.06296736812,0.06296736812,0.06296736812,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.608597778509
 03/09  24:00:00,0.939454779038,3.12024483712,0.0,2.61598965532,0.0,0.0725632531361,0.0725632531361,0.0725632531361,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.476527582799
 03/10  01:00:00,0.689915064314,3.62016600068,0.0,3.26131065332,0.0,0.0904633969064,0.0904633969064,0.0904633969064,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.335920399582
 03/10  02:00:00,0.594884173684,3.84232519812,0.0,3.54927030876,0.0,0.0984509244291,0.0984509244291,0.0984509244291,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.271937843764
 03/10  03:00:00,0.555747623144,4.02017915743,0.0,3.74461364426,0.0,0.10386942747,0.10386942747,0.10386942747,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254693302877
 03/10  04:00:00,0.546375810174,4.11012132248,0.0,3.82988445584,0.0,0.106234699624,0.106234699624,0.106234699624,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.259658458725
 03/10  05:00:00,0.549927942095,4.34020184802,0.0,4.01002803136,0.0,0.111231586306,0.111231586306,0.111231586306,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.310372760859
 03/10  06:00:00,0.596889765809,4.44042060479,0.0,3.88523606597,0.0,0.107770062307,0.107770062307,0.107770062307,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.533088151972
 03/10  07:00:00,0.732097869947,4.6752533297,0.0,3.70109203942,0.0,0.102662209688,0.102662209688,0.102662209688,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.948631088185
 03/10  08:00:00,0.928805725332,4.30127673088,0.0,3.21195012058,0.0,0.0890942168621,0.0890942168621,0.0890942168621,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.06219885781
 03/10  09:00:00,0.843569756622,3.64892028696,0.0,2.59443070927,0.0,0.0719652434093,0.0719652434093,0.0719652434093,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.03155462989
 03/10  10:00:00,0.76712723297,2.96630309782,0.0,2.00718321741,0.0,0.0556759632439,0.0556759632439,0.0556759632439,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.939600385215
 03/10  11:00:00,0.776176540296,2.91382058567,0.0,2.06264074711,0.0,0.0572142639622,0.0572142639622,0.0572142639622,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.831201277152
 03/10  12:00:00,0.762730221345,1.78086779941,0.0,1.02618912743,0.0,0.0284647996478,0.0284647996478,0.0284647996478,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.734693989693
 03/10  13:00:00,0.731536677115,1.10507827155,0.0,0.426002205462,0.0,0.0118166009597,0.0118166009597,0.0118166009597,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.659428032353
 03/10  14:00:00,0.698701397107,0.692058777621,0.0,0.0566889627622,0.0,0.00157245864737,0.00157245864737,0.00157245864737,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.615042363137
 03/10  15:00:00,0.68866579969,0.591981138936,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.570509082134
 03/10  16:00:00,0.724655888485,0.618507567271,0.0,0.0194624101093,0.0,0.000539855266067,0.000539855266067,0.000539855266067,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.576379528217
 03/10  17:00:00,0.870868089308,0.723904783597,0.0,0.0668648132791,0.0,0.00185472001466,0.00185472001466,0.00185472001466,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.63023050373
 03/10  18:00:00,1.17951195029,1.95004740695,0.0,1.17203091576,0.0,0.0325102111358,0.0325102111358,0.0325102111358,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.745447273906
 03/10  19:00:00,1.40384074412,1.68103531718,0.0,0.793563153898,0.0,0.0220121375093,0.0220121375093,0.0220121375093,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.852111823443
 03/10  20:00:00,1.52760995243,1.76561053215,0.0,0.859381906931,0.0,0.0238378415322,0.0238378415322,0.0238378415322,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.86972980119
 03/10  21:00:00,1.56085668423,1.82989228678,0.0,0.985665848813,0.0,0.027340750507,0.027340750507,0.027340750507,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.806472832959
 03/10  22:00:00,1.42921650419,2.02249930902,0.0,1.25608737919,0.0,0.0348417992678,0.0348417992678,0.0348417992678,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.729539731947
 03/10  23:00:00,1.17398847523,2.33470709889,0.0,1.69522065615,0.0,0.0470226345672,0.0470226345672,0.0470226345672,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.60757828079
 03/10  24:00:00,0.925716882298,2.62430262773,0.0,2.12072250282,0.0,0.0588253563964,0.0588253563964,0.0588253563964,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.47585252591
 03/11  01:00:00,0.678865646849,2.99669333288,0.0,2.62597738587,0.0,0.0728402963647,0.0728402963647,0.0728402963647,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.347780999222
 03/11  02:00:00,0.58110767921,3.20962263624,0.0,2.91031685533,0.0,0.0807274058789,0.0807274058789,0.0807274058789,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.278188735301
 03/11  03:00:00,0.543535685098,3.49039405244,0.0,3.21022089534,0.0,0.0890462509965,0.0890462509965,0.0890462509965,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.259300946808
 03/11  04:00:00,0.534785970648,3.64801762879,0.0,3.3628328556,0.0,0.0932794559258,0.0932794559258,0.0932794559258,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.264606365275
 03/11  05:00:00,0.536505956135,3.77014577697,0.0,3.42985156375,0.0,0.0951384447311,0.0951384447311,0.0951384447311,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.320493157422
 03/11  06:00:00,0.588899960835,4.033888749,0.0,3.44950377371,0.0,0.095683564733,0.095683564733,0.095683564733,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.562288588452
 03/11  07:00:00,0.728741382205,4.23818418222,0.0,3.19702468198,0.0,0.0886802097285,0.0886802097285,0.0886802097285,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,1.01562929815
 03/11  08:00:00,0.939532831394,4.00651213451,0.0,2.83578306349,0.0,0.0786599610044,0.0786599610044,0.0786599610044,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.14360131852
 03/11  09:00:00,0.872978485193,3.62478758851,0.0,2.48524715534,0.0,0.0689366710881,0.0689366710881,0.0689366710881,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.11660548539
 03/11  10:00:00,0.81114321085,3.00797408135,0.0,1.97058838193,0.0,0.0546608826584,0.0546608826584,0.0546608826584,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.01786620423
 03/11  11:00:00,0.822819071158,2.82689384759,0.0,1.90856894918,0.0,0.0529405655353,0.0529405655353,0.0529405655353,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.898346337004
 03/11  12:00:00,0.820176289848,2.01526528401,0.0,1.2049058809,0.0,0.0334221086323,0.0334221086323,0.0334221086323,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.790374720817
 03/11  13:00:00,0.790229747246,1.54567945857,0.0,0.818331293804,0.0,0.0226991649989,0.0226991649989,0.0226991649989,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.707700131031
 03/11  14:00:00,0.756847815686,1.25875406169,0.0,0.581535709538,0.0,0.0161308447123,0.0161308447123,0.0161308447123,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.656890900434
 03/11  15:00:00,0.745896918045,1.2828140042,0.0,0.65272599372,0.0,0.01810554618,0.01810554618,0.01810554618,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.608615953681
 03/11  16:00:00,0.785491760359,1.51358659993,0.0,0.876647268561,0.0,0.0243167542847,0.0243167542847,0.0243167542847,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.614273702429
 03/11  17:00:00,0.930100155161,1.6108119204,0.0,0.907366909115,0.0,0.0251688666198,0.0251688666198,0.0251688666198,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.676635544699
 03/11  18:00:00,1.23065808878,2.57530601304,0.0,1.74143049016,0.0,0.0483044194075,0.0483044194075,0.0483044194075,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.801306305593
 03/11  19:00:00,1.44978480938,2.17313018068,0.0,1.21297335961,0.0,0.0336458872312,0.0336458872312,0.0336458872312,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.924796481237
 03/11  20:00:00,1.57063070568,2.16350574079,0.0,1.17576687803,0.0,0.0326138405884,0.0326138405884,0.0326138405884,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.951240038728
 03/11  21:00:00,1.60292201357,2.16745366887,0.0,1.24559325533,0.0,0.0345507095211,0.0345507095211,0.0345507095211,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.884106808542
 03/11  22:00:00,1.46954067515,2.25758088187,0.0,1.42615201612,0.0,0.039559112761,0.039559112761,0.039559112761,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.794556667869
 03/11  23:00:00,1.20480258121,2.47675195619,0.0,1.78610181836,0.0,0.0495435286255,0.0495435286255,0.0495435286255,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.658741975885
 03/11  24:00:00,0.945003055911,2.79141986293,0.0,2.25596224941,0.0,0.0625766846734,0.0625766846734,0.0625766846734,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.507730014512
 03/12  01:00:00,0.67842969357,2.98061064027,0.0,2.61026076321,0.0,0.0724043430856,0.0724043430856,0.0724043430856,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.347414929279
 03/12  02:00:00,0.580449750667,3.18571650495,0.0,2.88659776631,0.0,0.0800694773365,0.0800694773365,0.0800694773365,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.278001693038
 03/12  03:00:00,0.544225078163,3.51511526594,0.0,3.23507431702,0.0,0.0897356440623,0.0897356440623,0.0897356440623,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.259168738629
 03/12  04:00:00,0.538107940469,3.76763131632,0.0,3.48259373059,0.0,0.096601425747,0.096601425747,0.096601425747,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.264459177812
 03/12  05:00:00,0.541244910499,3.94068997696,0.0,3.60069637924,0.0,0.0998773990951,0.0998773990951,0.0998773990951,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.320192541921
 03/12  06:00:00,0.59695380306,4.32329971275,0.0,3.73985415128,0.0,0.103737406958,0.103737406958,0.103737406958,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.561349174627
 03/12  07:00:00,0.771117151054,5.76373435406,0.0,4.72472042543,0.0,0.131055978578,0.131055978578,0.131055978578,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,1.01348372654
 03/12  08:00:00,0.956444986457,4.61369400719,0.0,3.44548591973,0.0,0.0955721160679,0.0955721160679,0.0955721160679,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.14108033497
 03/12  09:00:00,0.872494352979,3.60485830546,0.0,2.46779362605,0.0,0.0684525388742,0.0684525388742,0.0684525388742,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.11412973161
 03/12  10:00:00,0.804160804328,2.75401592321,0.0,1.71886450734,0.0,0.0476784761359,0.0476784761359,0.0476784761359,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.01563192067
 03/12  11:00:00,0.814516030355,2.52563814506,0.0,1.60923467308,0.0,0.0446375247321,0.0446375247321,0.0446375247321,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.896424910571
 03/12  12:00:00,0.805638983696,1.48955226391,0.0,0.68081908949,0.0,0.0188848024801,0.0188848024801,0.0188848024801,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.788748492132
 03/12  13:00:00,0.772895139254,0.919346808794,0.0,0.193398518271,0.0,0.00536455700767,0.00536455700767,0.00536455700767,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.706300256791
 03/12  14:00:00,0.740716970974,0.674935371883,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.654607920162
 03/12  15:00:00,0.727791371865,0.627100388797,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.605628331995
 03/12  16:00:00,0.761175006074,0.632455984877,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.609790355933
 03/12  17:00:00,0.904931288541,0.69868442657,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.671874959982
 03/12  18:00:00,1.18235366937,0.830848293825,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.798279076538
 03/12  19:00:00,1.41613892215,0.955884901636,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.920524561799
 03/12  20:00:00,1.5380168651,0.984279151325,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.947780327292
 03/12  21:00:00,1.57426068872,1.13236898156,0.0,0.212319165621,0.0,0.00588938466529,0.00588938466529,0.00588938466529,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.882296210936
 03/12  22:00:00,1.44822112154,1.48740715422,0.0,0.657557317258,0.0,0.0182395591537,0.0182395591537,0.0182395591537,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.792977639075
 03/12  23:00:00,1.19067875257,1.96636271441,0.0,1.27692137188,0.0,0.0354196999802,0.0354196999802,0.0354196999802,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.657533180588
 03/12  24:00:00,0.933031956179,2.35905400524,0.0,1.82439018355,0.0,0.0506055849413,0.0506055849413,0.0506055849413,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.506936222682
 03/13  01:00:00,0.668083140654,2.83210447408,0.0,2.47424441826,0.0,0.0686314732468,0.0686314732468,0.0686314732468,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.334925108036
 03/13  02:00:00,0.576100360376,3.16464273266,0.0,2.87209199634,0.0,0.0796671111207,0.0796671111207,0.0796671111207,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.271433690718
 03/13  03:00:00,0.54629143931,3.67891642489,0.0,3.40370722098,0.0,0.0944132436361,0.0944132436361,0.0944132436361,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254336993619
 03/13  04:00:00,0.541860224006,3.94693090592,0.0,3.66709232355,0.0,0.101719113455,0.101719113455,0.101719113455,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.259260174456
 03/13  05:00:00,0.548836445562,4.30003905127,0.0,3.9706783121,0.0,0.110140089774,0.110140089774,0.110140089774,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.309559683368
 03/13  06:00:00,0.606203152056,4.77360761739,0.0,4.22099447019,0.0,0.117083448554,0.117083448554,0.117083448554,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.530516760347
 03/13  07:00:00,0.774195880307,6.18706197283,0.0,5.21877426633,0.0,0.144760220048,0.144760220048,0.144760220048,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.942757504415
 03/13  08:00:00,0.94541138597,4.89306983166,0.0,3.81060349637,0.0,0.1056998775,0.1056998775,0.1056998775,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.05533858279
 03/13  09:00:00,0.844988889118,3.69340492319,0.0,2.64559208596,0.0,0.0733843759046,0.0733843759046,0.0733843759046,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.02487788944
 03/13  10:00:00,0.757267664106,2.60485784561,0.0,1.65173429472,0.0,0.0458163943799,0.0458163943799,0.0458163943799,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.933604055687
 03/13  11:00:00,0.749837387664,1.9591148933,0.0,1.1130836664,0.0,0.0308751113302,0.0308751113302,0.0308751113302,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.8260526655
 03/13  12:00:00,0.738888041912,0.916966047956,0.0,0.166650834144,0.0,0.00462262021518,0.00462262021518,0.00462262021518,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.730330531526
 03/13  13:00:00,0.719720076156,0.673015780614,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.653367746881
 03/13  14:00:00,0.697128938459,0.626482776944,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.606155325223
 03/13  15:00:00,0.68866579969,0.58250935573,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.561037298928
 03/13  16:00:00,0.724116033219,0.589655002567,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.566989373623
 03/13  17:00:00,0.869013369293,0.647121120685,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.620311654097
 03/13  18:00:00,1.14700173916,0.770597861975,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.738028644687
 03/13  19:00:00,1.38182860661,0.877745596603,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.842385256767
 03/13  20:00:00,1.5037721109,0.896349497103,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.859850673069
 03/13  21:00:00,1.53351593372,0.83582419926,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.798070594256
 03/13  22:00:00,1.39437470492,0.760297937725,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.723425739842
 03/13  23:00:00,1.13011578162,0.749133617743,0.0,0.113559034563,0.0,0.00314994096179,0.00314994096179,0.00314994096179,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.603666421233
 03/13  24:00:00,0.886308492694,1.20143664407,0.0,0.700004231739,0.0,0.0194169667914,0.0194169667914,0.0194169667914,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.473704813324
 03/14  01:00:00,0.633882725396,1.59879444334,0.0,1.24127967845,0.0,0.0344310579887,0.0344310579887,0.0344310579887,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.334579817109
 03/14  02:00:00,0.54254540076,1.95477259184,0.0,1.66239668299,0.0,0.0461121515046,0.0461121515046,0.0461121515046,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.271258863246
 03/14  03:00:00,0.507106839837,2.26614246345,0.0,1.9910568444,0.0,0.0552286441633,0.0552286441633,0.0552286441633,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.254213408765
 03/14  04:00:00,0.499935396101,2.43535405774,0.0,2.15565352553,0.0,0.0597942855503,0.0597942855503,0.0597942855503,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.2591221243
 03/14  05:00:00,0.503762287564,2.6747812568,0.0,2.34570250202,0.0,0.0650659317748,0.0650659317748,0.0650659317748,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.309277698973
 03/14  06:00:00,0.555417250225,2.94182512074,0.0,2.39010365312,0.0,0.066297546724,0.066297546724,0.066297546724,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.529625080772
 03/14  07:00:00,0.70664794132,3.74984377264,0.0,2.78359251811,0.0,0.0772122810611,0.0772122810611,0.0772122810611,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.940721052449
 03/14  08:00:00,0.891606697106,2.95096979634,0.0,1.87088189634,0.0,0.0518951886357,0.0518951886357,0.0518951886357,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.05296014751
 03/14  09:00:00,0.802018544103,2.14195923764,0.0,1.09646118036,0.0,0.0304140308899,0.0304140308899,0.0304140308899,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.02256310949
 03/14  10:00:00,0.721408108911,1.31000029141,0.0,0.35895563088,0.0,0.00995683918522,0.00995683918522,0.00995683918522,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.931525165331
 03/14  11:00:00,0.718962276333,0.843196373058,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.823217811656
 03/14  12:00:00,0.734265421697,0.744610280575,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.724625598289
 03/14  13:00:00,0.719720076156,0.667104103178,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.647456069445
 03/14  14:00:00,0.697128938459,0.622252122447,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.601924670725
 03/14  15:00:00,0.68866579969,0.577088725172,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.55561666837
 03/14  16:00:00,0.724116033219,0.583616082668,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.560950453723
 03/14  17:00:00,0.869013369293,0.641367728055,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.614558261467
 03/14  18:00:00,1.14700173916,0.763883058593,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.731313841306
 03/14  19:00:00,1.38182860661,0.871783901981,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.836423562145
 03/14  20:00:00,1.5037721109,0.890539713995,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.854040889962
 03/14  21:00:00,1.53351593372,0.830078948634,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.79232534363
 03/14  22:00:00,1.39437470492,0.755002563984,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.7181303661
 03/14  23:00:00,1.12696584066,0.631870545582,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.599962383635
 03/14  24:00:00,0.870300615913,0.622378797972,0.0,0.12290165914,0.0,0.00340909001109,0.00340909001109,0.00340909001109,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.471749539826
 03/15  01:00:00,0.617491742182,1.00734204848,0.0,0.650365673439,0.0,0.0180400747751,0.0180400747751,0.0180400747751,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.334041427253
 03/15  02:00:00,0.526128080243,1.36273094359,0.0,1.07053318758,0.0,0.029694830988,0.029694830988,0.029694830988,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.271080710411
 03/15  03:00:00,0.492424777748,1.73671112616,0.0,1.46175143314,0.0,0.0405465820744,0.0405465820744,0.0405465820744,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.25408748273
 03/15  04:00:00,0.489954043684,2.07537393443,0.0,1.79581416414,0.0,0.0498129331334,0.0498129331334,0.0498129331334,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258981362372
 03/15  05:00:00,0.502464120021,2.627693586,0.0,2.29890205255,0.0,0.0637677642323,0.0637677642323,0.0637677642323,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.308990477651
 03/15  06:00:00,0.559875511943,3.10164235071,0.0,2.55082917229,0.0,0.0707558084413,0.0707558084413,0.0707558084413,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.52871679157
 03/15  07:00:00,0.728568712127,4.53803842328,0.0,3.57386179616,0.0,0.0991330518686,0.0991330518686,0.0991330518686,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.938646425031
 03/15  08:00:00,0.902387565494,3.33720952889,0.0,2.25954473823,0.0,0.0626760570246,0.0626760570246,0.0626760570246,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.05053703817
 03/15  09:00:00,0.813317519336,2.54694215343,0.0,1.50380237646,0.0,0.0417130061229,0.0417130061229,0.0417130061229,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.02020482919
 03/15  10:00:00,0.735139033149,1.80289812501,0.0,0.853971416553,0.0,0.0236877634223,0.0236877634223,0.0236877634223,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.929407213263
 03/15  11:00:00,0.734510929378,1.40297472959,0.0,0.560547022901,0.0,0.0155486530441,0.0155486530441,0.0155486530441,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.822449145285
 03/15  12:00:00,0.734265421697,0.745885066325,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.725900384039
 03/15  13:00:00,0.719720076156,0.667791381524,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.648143347791
 03/15  14:00:00,0.697128938459,0.623241739589,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.602914287868
 03/15  15:00:00,0.68866579969,0.579821855986,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.558349799185
 03/15  16:00:00,0.724116033219,0.588677347475,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.566011718531
 03/15  17:00:00,0.869013369293,0.645410864347,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.618601397759
 03/15  18:00:00,1.14700173916,0.76801815463,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.735448937343
 03/15  19:00:00,1.38182860661,0.87458509816,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.839224758324
 03/15  20:00:00,1.5037721109,0.892404668774,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.85590584474
 03/15  21:00:00,1.53351593372,0.832341133705,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.7945875287
 03/15  22:00:00,1.39437470492,0.756748706557,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.719876508674
 03/15  23:00:00,1.13286665896,0.846679080082,0.0,0.21273136127,0.0,0.00590081829508,0.00590081829508,0.00590081829508,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.602039556866
 03/15  24:00:00,0.880488842348,0.990132659679,0.0,0.490199069432,0.0,0.0135973164458,0.0135973164458,0.0135973164458,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.472205991241
 03/16  01:00:00,0.629503924338,1.44022336533,0.0,1.08341880843,0.0,0.0300522569303,0.0300522569303,0.0300522569303,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.333869609115
 03/16  02:00:00,0.54357242438,1.99143852068,0.0,1.69942207876,0.0,0.0471391751246,0.0471391751246,0.0471391751246,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.270899396317
 03/16  03:00:00,0.502210656363,2.08937532428,0.0,1.81454373664,0.0,0.0503324606886,0.0503324606886,0.0503324606886,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253959377354
 03/16  04:00:00,0.497703961542,2.3546242178,0.0,2.07520771487,0.0,0.0575628509914,0.0575628509914,0.0575628509914,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258838095015
 03/16  05:00:00,0.504043633301,2.68434443258,0.0,2.35584534302,0.0,0.0653472775122,0.0653472775122,0.0653472775122,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.308698033759
 03/16  06:00:00,0.556004077838,2.96114788211,0.0,2.41125947093,0.0,0.0668843743363,0.0668843743363,0.0668843743363,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.527792024333
 03/16  07:00:00,0.693011610031,3.2540512822,0.0,2.29198691822,0.0,0.0635759497725,0.0635759497725,0.0635759497725,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.936534161886
 03/16  08:00:00,0.904888990288,3.42492173461,0.0,2.34972401079,0.0,0.0651774818179,0.0651774818179,0.0651774818179,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.04806997133
 03/16  09:00:00,0.828516054241,3.09246596924,0.0,2.05172723332,0.0,0.0569115410281,0.0569115410281,0.0569115410281,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.01780378814
 03/16  10:00:00,0.748739893492,2.29106859141,0.0,1.34429824763,0.0,0.0372886237662,0.0372886237662,0.0372886237662,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.927250848587
 03/16  11:00:00,0.755322706226,2.15141196515,0.0,1.31083577916,0.0,0.0363604298929,0.0363604298929,0.0363604298929,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.820597624591
 03/16  12:00:00,0.752856992717,1.41593982047,0.0,0.670247754384,0.0,0.0185915710203,0.0185915710203,0.0185915710203,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.725707383798
 03/16  13:00:00,0.728105538074,0.973657295617,0.0,0.302305653148,0.0,0.00838546191849,0.00838546191849,0.00838546191849,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.651703608737
 03/16  14:00:00,0.700181471321,0.73849304159,0.0,0.110047359282,0.0,0.00305253286164,0.00305253286164,0.00305253286164,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.608118230587
 03/16  15:00:00,0.689148051969,0.603401219231,0.0,0.0173857554524,0.0,0.000482252279282,0.000482252279282,0.000482252279282,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.564543406977
 03/16  16:00:00,0.727742701056,0.723733058062,0.0,0.13074559278,0.0,0.00362666783718,0.00362666783718,0.00362666783718,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.570321836337
 03/16  17:00:00,0.879120315874,1.0142992729,0.0,0.36436717704,0.0,0.0101069465807,0.0101069465807,0.0101069465807,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.623122629267
 03/16  18:00:00,1.17515805117,1.78413926454,0.0,1.01505437681,0.0,0.0281563120156,0.0281563120156,0.0281563120156,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.736515670447
 03/16  19:00:00,1.39532472745,1.36348416045,0.0,0.486550850261,0.0,0.0134961208426,0.0134961208426,0.0134961208426,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.841572970356
 03/16  20:00:00,1.51572472188,1.32638746946,0.0,0.430905524627,0.0,0.0119526109737,0.0119526109737,0.0119526109737,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.8589831208
 03/16  21:00:00,1.55263250735,1.52361346336,0.0,0.689174708826,0.0,0.0191165736263,0.0191165736263,0.0191165736263,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.796685149532
 03/16  22:00:00,1.4208808017,1.71338549735,0.0,0.955575611513,0.0,0.0265060967837,0.0265060967837,0.0265060967837,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.720937687956
 03/16  23:00:00,1.16139423913,1.87410137003,0.0,1.24118379975,0.0,0.0344283984713,0.0344283984713,0.0344283984713,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.60100940833
 03/16  24:00:00,0.91027268611,2.06317184736,0.0,1.56394127103,0.0,0.0433811602079,0.0433811602079,0.0433811602079,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.471502977324
 03/17  01:00:00,0.650103867548,2.18251082647,0.0,1.8260707157,0.0,0.0506522001411,0.0506522001411,0.0506522001411,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.333505162976
 03/17  02:00:00,0.555630012885,2.42594406631,0.0,2.13411216545,0.0,0.0591967636292,0.0591967636292,0.0591967636292,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.270714855263
 03/17  03:00:00,0.513687800383,2.50300928969,0.0,2.2283081247,0.0,0.061809604709,0.061809604709,0.061809604709,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253828954697
 03/17  04:00:00,0.50771058288,2.71522883695,0.0,2.43595805025,0.0,0.0675694723294,0.0675694723294,0.0675694723294,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258692378788
 03/17  05:00:00,0.509064208453,2.86504446423,0.0,2.53684291539,0.0,0.0703678526641,0.0703678526641,0.0703678526641,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.308400493041
 03/17  06:00:00,0.562628367849,3.19902026924,0.0,2.65007282885,0.0,0.0735086643473,0.0735086643473,0.0735086643473,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.526851053552
 03/17  07:00:00,0.698972630667,3.4668037345,0.0,2.50688864387,0.0,0.0695369704079,0.0695369704079,0.0695369704079,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.934384888543
 03/17  08:00:00,0.900123347918,3.25060449171,0.0,2.17791706166,0.0,0.0604118394479,0.0604118394479,0.0604118394479,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.04555967757
 03/17  09:00:00,0.814946577526,2.60082741742,0.0,1.56253181857,0.0,0.0433420643136,0.0433420643136,0.0433420643136,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.01536065106
 03/17  10:00:00,0.735627995677,1.81617527046,0.0,0.871599084287,0.0,0.0241767259506,0.0241767259506,0.0241767259506,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.925056690977
 03/17  11:00:00,0.738899904047,1.55746690279,0.0,0.71877466344,0.0,0.0199376277139,0.0199376277139,0.0199376277139,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.818713677946
 03/17  12:00:00,0.734265421697,0.743286390484,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.723301708198
 03/17  13:00:00,0.719720076156,0.665403751139,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.645755717406
 03/17  14:00:00,0.697128938459,0.620158018742,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.59983056702
 03/17  15:00:00,0.68866579969,0.576612074807,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.555140018005
 03/17  16:00:00,0.724116033219,0.582184706654,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.55951907771
 03/17  17:00:00,0.869013369293,0.638902044553,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.612092577964
 03/17  18:00:00,1.14700173916,0.76149039124,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.728921173953
 03/17  19:00:00,1.38182860661,0.868247171675,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.832886831839
 03/17  20:00:00,1.5037721109,0.886735600338,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.850236776305
 03/17  21:00:00,1.53351593372,0.826790892068,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.789037287064
 03/17  22:00:00,1.39437470492,0.751821156801,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.714948958918
 03/17  23:00:00,1.12696584066,0.629648500808,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.597740338862
 03/17  24:00:00,0.867967608377,0.536477072485,0.0,0.0387940245299,0.0,0.00107608247472,0.00107608247472,0.00107608247472,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.469955448949
 03/18  01:00:00,0.627213041548,1.13178553531,0.0,0.763840900845,0.0,0.0211876910641,0.0211876910641,0.0211876910641,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.345009686678
 03/18  02:00:00,0.536671509277,1.60626031269,0.0,1.3083412569,0.0,0.0362912359459,0.0362912359459,0.0362912359459,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.276802010182
 03/18  03:00:00,0.503824856113,2.0577924511,0.0,1.77859933292,0.0,0.0493354220114,0.0493354220114,0.0493354220114,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.258320907887
 03/18  04:00:00,0.501658005385,2.45262490991,0.0,2.1685311852,0.0,0.0601514906625,0.0601514906625,0.0601514906625,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.263515316798
 03/18  05:00:00,0.514211202125,2.96416568428,0.0,2.62609975636,0.0,0.0728436907212,0.0728436907212,0.0728436907212,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.318264872116
