Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/18  06:00:00,0.571450115984,3.39783835576,0.0,2.8204165754,0.0,0.0782337198826,0.0782337198826,0.0782337198826,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.555325393516
 03/18  07:00:00,0.739891242192,4.62424580862,0.0,3.59899010006,0.0,0.0998300697154,0.0998300697154,0.0998300697154,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,0.999725506473
 03/18  08:00:00,0.9260846647,3.50300385623,0.0,2.35096101604,0.0,0.0652117943102,0.0652117943102,0.0652117943102,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.1249150877
 03/18  09:00:00,0.846087361562,2.63698045853,0.0,1.51579087825,0.0,0.042045547457,0.042045547457,0.042045547457,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.0982546325
 03/18  10:00:00,0.775375305164,1.7019384156,0.0,0.681113789436,0.0,0.0188929769722,0.0188929769722,0.0188929769722,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,1.00130513097
 03/18  11:00:00,0.777869221332,1.19215734997,0.0,0.288074593275,0.0,0.00799071570923,0.00799071570923,0.00799071570923,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.88410419529
 03/18  12:00:00,0.786754181216,0.7944823725,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.774497690214
 03/18  13:00:00,0.767530582247,0.709768030116,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.690119996383
 03/18  14:00:00,0.740716970974,0.657117538317,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.636790086596
 03/18  15:00:00,0.727791371865,0.608860916936,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.587388860134
 03/18  16:00:00,0.761175006074,0.614198518501,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.591532889556
 03/18  17:00:00,0.904931288541,0.67723713327,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.650427666681
 03/18  18:00:00,1.18767226358,0.804366737564,0.0,0.0,0.00385902407367,0.00145957013724,0.00531859421091,0.00145957013724,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.771797520277
 03/18  19:00:00,1.4302760222,0.928375069204,0.0,0.0,0.0100427988045,0.00409430125433,0.0141371000588,0.00409430125433,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.893014729367
 03/18  20:00:00,1.5380168651,0.95595114096,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.919452316926
 03/18  21:00:00,1.56837130405,0.892721809106,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.854968204102
 03/18  22:00:00,1.42998156239,0.806073622765,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.769201424882
 03/18  23:00:00,1.15525905259,0.670970460705,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.639062298758
 03/18  24:00:00,0.882426371238,0.522464802183,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.494737203177
 03/19  01:00:00,0.606025350484,0.364590774882,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.341655827095
 03/19  02:00:00,0.505080494128,0.465517036219,0.0,0.168699323503,0.0,0.00470022079745,0.00470022079745,0.00470022079745,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.275700667115
 03/19  03:00:00,0.471864472473,0.904462585051,0.0,0.625499578246,0.0,0.0173750383717,0.0173750383717,0.0173750383717,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.258090796517
 03/19  04:00:00,0.471575672776,1.36774295538,0.0,1.08381643658,0.0,0.030069158054,0.030069158054,0.030069158054,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.263348110887
 03/19  05:00:00,0.48423900854,1.88329221521,0.0,1.54556732461,0.0,0.0428714971356,0.0428714971356,0.0428714971356,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.317923834797
 03/19  06:00:00,0.547243665195,2.52410192727,0.0,1.94774587612,0.0,0.0540272690935,0.0540272690935,0.0540272690935,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.554259664307
 03/19  07:00:00,0.716270903349,3.77027101015,0.0,2.74744941802,0.0,0.0762097308732,0.0762097308732,0.0762097308732,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,0.997291390037
 03/19  08:00:00,0.906586293932,2.79720494042,0.0,1.64802207631,0.0,0.0457134235428,0.0457134235428,0.0457134235428,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.12205511162
 03/19  09:00:00,0.827281805509,1.95620965511,0.0,0.837828714588,0.0,0.0232399914036,0.0232399914036,0.0232399914036,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.09544599273
 03/19  10:00:00,0.75911185957,1.1130875849,0.0,0.0947976638909,0.0,0.00262953137741,0.00262953137741,0.00262953137741,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,0.998770425816
 03/19  11:00:00,0.769878505623,0.899087688107,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.879109126704
 03/19  12:00:00,0.786754181216,0.789734662348,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.769749980063
 03/19  13:00:00,0.767530582247,0.704832733955,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.685184700222
 03/19  14:00:00,0.740716970974,0.653133222395,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.632805770674
 03/19  15:00:00,0.73792565924,0.605288347294,0.0,0.0,0.00751855336281,0.00261573401185,0.0101342873747,0.00261573401185,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.583816290492
 03/19  16:00:00,0.790254346816,0.609693068851,0.0,0.0,0.0214973641901,0.00758197655146,0.0290793407416,0.00758197655146,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.587027439906
 03/19  17:00:00,1.00916519817,0.674584259992,0.0,0.0,0.0770922930417,0.0271416165917,0.104233909633,0.0271416165917,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.647774793404
 03/19  18:00:00,1.28153794327,0.802295465073,0.0,0.0,0.0721392160818,0.0270450578192,0.0991842739011,0.0270450578192,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.769726247786
 03/19  19:00:00,1.50993357834,0.925981187158,0.0,0.0,0.0670452956884,0.0267493605054,0.0937946561938,0.0267493605054,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.890620847322
 03/19  20:00:00,1.55964926916,0.953084206436,0.0,0.0,0.0154296987896,0.0062027052779,0.0216324040675,0.0062027052779,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.916585382402
 03/19  21:00:00,1.56837130405,0.889629170042,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.851875565038
 03/19  22:00:00,1.42998156239,0.803652923413,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.76678072553
 03/19  23:00:00,1.15525905259,0.668906364225,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.636998202279
 03/19  24:00:00,0.882426371238,0.520539298365,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.49281169936
 03/20  01:00:00,0.599451667407,0.349768655904,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.326833708117
 03/20  02:00:00,0.496648667289,0.297245264044,0.0,0.00689047157223,0.0,0.000215418033883,0.000215418033883,0.000215418033883,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.269237746871
 03/20  03:00:00,0.465181289694,0.715486967664,0.0,0.441191230766,0.0,0.0133030940201,0.0133030940201,0.0133030940201,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253423526609
 03/20  04:00:00,0.466211195201,1.18591664225,0.0,0.907097770181,0.0,0.0260700846506,0.0260700846506,0.0260700846506,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258240464152
 03/20  05:00:00,0.473907997073,1.58597864652,0.0,1.25869963169,0.0,0.0352116412845,0.0352116412845,0.0352116412845,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.307477959022
 03/20  06:00:00,0.531911964849,2.08874087937,0.0,1.54271078231,0.0,0.0427922613474,0.0427922613474,0.0427922613474,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.523933710218
 03/20  07:00:00,0.692567909915,3.22924263281,0.0,2.27599101306,0.0,0.0631322496558,0.0631322496558,0.0631322496558,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.927721417655
 03/20  08:00:00,0.8780240558,2.4461165667,0.0,1.38121188279,0.0,0.0383125473304,0.0383125473304,0.0383125473304,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.03777693142
 03/20  09:00:00,0.79594179617,1.90810845912,0.0,0.877387351081,0.0,0.0243372829573,0.0243372829573,0.0243372829573,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.00778616025
 03/20  10:00:00,0.71567957828,1.09020903661,0.0,0.152435440224,0.0,0.00422830855367,0.00422830855367,0.00422830855367,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.918254101195
 03/20  11:00:00,0.718962276333,0.83041887653,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.810440315127
 03/20  12:00:00,0.734265421697,0.732135456003,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.712150773718
 03/20  13:00:00,0.719720076156,0.655119865575,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.635471831843
 03/20  14:00:00,0.697128938459,0.608328736969,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.588001285247
 03/20  15:00:00,0.713569675284,0.564680362264,0.0,0.0,0.0185310661999,0.00637280939427,0.0249038755942,0.00637280939427,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.543208305462
 03/20  16:00:00,0.802220334366,0.570678969045,0.0,0.0,0.05796510954,0.0201391916075,0.0781043011476,0.0201391916075,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.5480133401
 03/20  17:00:00,0.998244372089,0.626923445364,0.0,0.0,0.0954275030751,0.0338034997209,0.129231002796,0.0338034997209,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.600113978776
 03/20  18:00:00,1.14700173916,0.746436915939,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.713867698652
 03/20  19:00:00,1.38182860661,0.856990544645,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.821630204809
 03/20  20:00:00,1.5037721109,0.874568825311,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.838070001277
 03/20  21:00:00,1.53351593372,0.815472388333,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.777718783329
 03/20  22:00:00,1.39437470492,0.740986415138,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.704114217254
 03/20  23:00:00,1.12696584066,0.619224058006,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.587315896059
 03/20  24:00:00,0.866891525902,0.490619287677,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.462891688671
 03/21  01:00:00,0.599451667407,0.351367140625,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.328432192838
 03/21  02:00:00,0.496433249255,0.288017172417,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.266900126816
 03/21  03:00:00,0.454189992245,0.346242011924,0.0,0.0729647263405,0.0,0.0023117965707,0.0023117965707,0.0023117965707,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.252405075294
 03/21  04:00:00,0.455164385395,0.776158211048,0.0,0.497553583364,0.0,0.0150232748449,0.0150232748449,0.0150232748449,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.258026219769
 03/21  05:00:00,0.463797795144,1.20046333687,0.0,0.873501494203,0.0,0.0251014393557,0.0251014393557,0.0251014393557,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.307160786862
 03/21  06:00:00,0.521503069198,1.70516800711,0.0,1.16014085132,0.0,0.0323833656964,0.0323833656964,0.0323833656964,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.52293076894
 03/21  07:00:00,0.678686183601,2.72649942257,0.0,1.77553863716,0.0,0.049250523342,0.049250523342,0.049250523342,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.925430583319
 03/21  08:00:00,0.864684026196,1.96251734441,0.0,0.900288303168,0.0,0.0249725177259,0.0249725177259,0.0249725177259,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.03510128875
 03/21  09:00:00,0.778225047973,1.26679504058,0.0,0.238677976759,0.0,0.00662053476028,0.00662053476028,0.00662053476028,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.00518211603
 03/21  10:00:00,0.711451269726,0.933500106693,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.913980611499
 03/21  11:00:00,0.718962276333,0.824656286322,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.804677724919
 03/21  12:00:00,0.734265421697,0.728420601423,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.708435919137
 03/21  13:00:00,0.719720076156,0.651835193327,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.632187159595
 03/21  14:00:00,0.697128938459,0.607743025208,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.587415573486
 03/21  15:00:00,0.698613170084,0.564433196684,0.0,0.0,0.00728172481284,0.00266564558121,0.00994737039405,0.00266564558121,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.542961139882
 03/21  16:00:00,0.744787049189,0.569599324102,0.0,0.0,0.0150891272541,0.00558188871652,0.0206710159706,0.00558188871652,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.546933695158
 03/21  17:00:00,0.90822434549,0.625582535834,0.0,0.0,0.0283072823237,0.0109036938733,0.0392109761971,0.0109036938733,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.598773069245
 03/21  18:00:00,1.14700173916,0.743608118688,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.711038901401
 03/21  19:00:00,1.38974971895,0.849878381671,0.0,0.0,0.00563740358359,0.00228370876416,0.00792111234775,0.00228370876416,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.814518041835
 03/21  20:00:00,1.5037721109,0.868259626028,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.831760801995
 03/21  21:00:00,1.53351593372,0.809210887681,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.771457282677
 03/21  22:00:00,1.39437470492,0.734942162964,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.69806996508
 03/21  23:00:00,1.12696584066,0.613043461593,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.581135299647
 03/21  24:00:00,0.866891525902,0.484874679395,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.457147080389
 03/22  01:00:00,0.599451667407,0.34965972275,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.326724774963
 03/22  02:00:00,0.496433249255,0.287137938486,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.266020892885
 03/22  03:00:00,0.451878195674,0.272981759705,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.252109549416
 03/22  04:00:00,0.446286524092,0.487900182606,0.0,0.209563651411,0.0,0.00614541354171,0.00614541354171,0.00614541354171,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.257758123279
 03/22  05:00:00,0.44937467661,0.697893255647,0.0,0.371253815215,0.0,0.0106783208215,0.0106783208215,0.0106783208215,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.30683838463
 03/22  06:00:00,0.503220167339,1.04287092833,0.0,0.49886146441,0.0,0.014100463838,0.014100463838,0.014100463838,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.521913077076
 03/22  07:00:00,0.653724961034,1.81964190917,0.0,0.871005607951,0.0,0.0242893007754,0.0242893007754,0.0242893007754,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.923106099129
 03/22  08:00:00,0.848538464567,1.37770750399,0.0,0.318193478162,0.0,0.0088269560973,0.0088269560973,0.0088269560973,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.03238627333
 03/22  09:00:00,0.771604513213,1.024858218,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,1.00192327021
 03/22  10:00:00,0.711451269726,0.930524950852,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.911005455657
 03/22  11:00:00,0.718962276333,0.824470909295,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.804492347892
 03/22  12:00:00,0.734265421697,0.72944083246,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.709456150174
 03/22  13:00:00,0.719720076156,0.656477860372,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.636829826639
 03/22  14:00:00,0.697128938459,0.612977152073,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.592649700352
 03/22  15:00:00,0.68866579969,0.572010053078,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.550537996276
 03/22  16:00:00,0.724116033219,0.578980360405,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.55631473146
 03/22  17:00:00,0.869013369293,0.634832880737,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.608023414148
 03/22  18:00:00,1.14700173916,0.755845724372,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.723276507085
 03/22  19:00:00,1.38182860661,0.860121185321,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.824760845485
 03/22  20:00:00,1.5037721109,0.877409270286,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.840910446252
 03/22  21:00:00,1.53351593372,0.817799819941,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.780046214937
 03/22  22:00:00,1.39437470492,0.74304748564,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.706175287757
 03/22  23:00:00,1.12696584066,0.621936160409,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.590027998462
 03/22  24:00:00,0.866967909228,0.496530957135,0.0,0.00275370771823,0.0,7.63833258341e-05,7.63833258341e-05,7.63833258341e-05,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.466049650411
 03/23  01:00:00,0.610994785699,0.770099310655,0.0,0.41614283727,0.0,0.0115431182919,0.0115431182919,0.0115431182919,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.331021525598
 03/23  02:00:00,0.518124602767,1.07265883252,0.0,0.781998517769,0.0,0.0216913535119,0.0216913535119,0.0216913535119,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.269543269155
 03/23  03:00:00,0.485227960348,1.476171372,0.0,1.20229779707,0.0,0.0333497646737,0.0333497646737,0.0333497646737,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.253001364645
 03/23  04:00:00,0.482926729748,1.82081725494,0.0,1.54247132507,0.0,0.0427856191972,0.0427856191972,0.0427856191972,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.257767521961
 03/23  05:00:00,0.487977379884,2.10295183763,0.0,1.77663822477,0.0,0.0492810240948,0.0492810240948,0.0492810240948,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.306512557056
 03/23  06:00:00,0.546690056222,2.61845541963,0.0,2.07547816093,0.0,0.0575703527205,0.0575703527205,0.0575703527205,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.52088087186
 03/23  07:00:00,0.705366380399,3.68366937951,0.0,2.73739075666,0.0,0.0759307201403,0.0759307201403,0.0759307201403,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.920748420769
 03/23  08:00:00,0.885193040318,2.69642251178,0.0,1.63966211105,0.0,0.0454815318478,0.0454815318478,0.0454815318478,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.02963264824
 03/23  09:00:00,0.796560419595,1.92248418342,0.0,0.899689444907,0.0,0.0249559063821,0.0249559063821,0.0249559063821,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.999859790725
 03/23  10:00:00,0.718395004035,1.18098468563,0.0,0.250329696312,0.0,0.00694373430875,0.00694373430875,0.00694373430875,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.91113549412
 03/23  11:00:00,0.718962276333,0.825427704753,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.80544914335
 03/23  12:00:00,0.734265421697,0.729206060363,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.709221378077
 03/23  13:00:00,0.719720076156,0.653578152864,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.633930119131
 03/23  14:00:00,0.697128938459,0.607741683138,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.587414231416
 03/23  15:00:00,0.68866579969,0.564769170461,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.543297113659
 03/23  16:00:00,0.724116033219,0.570007312083,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.547341683138
 03/23  17:00:00,0.875856932513,0.62336192682,0.0,0.0,0.0050096600543,0.00183390316585,0.00684356322015,0.00183390316585,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.596552460231
 03/23  18:00:00,1.14700173916,0.740100491594,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.707531274307
 03/23  19:00:00,1.39803779091,0.845813213383,0.0,0.0,0.0115147785626,0.00469440573589,0.0162091842985,0.00469440573589,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.810452873547
 03/23  20:00:00,1.5037721109,0.863662502523,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.82716367849
 03/23  21:00:00,1.53351593372,0.80528567815,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.767532073146
 03/23  22:00:00,1.39437470492,0.732553177068,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.695680979184
 03/23  23:00:00,1.12696584066,0.613708786948,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.581800625002
 03/23  24:00:00,0.866891525902,0.485807859225,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.458080260219
 03/24  01:00:00,0.599451667407,0.348900479886,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.325965532099
 03/24  02:00:00,0.498552343818,0.366287178748,0.0,0.0762412828171,0.0,0.00211909456245,0.00211909456245,0.00211909456245,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.26892885033
 03/24  03:00:00,0.46655011799,0.801699784022,0.0,0.527971817193,0.0,0.014671922316,0.014671922316,0.014671922316,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.25285575654
 03/24  04:00:00,0.471152865585,1.39581660142,0.0,1.11763274099,0.0,0.0310117550343,0.0310117550343,0.0310117550343,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.257605452516
 03/24  05:00:00,0.479407975162,1.79368394539,0.0,1.46770121969,0.0,0.0407116193735,0.0407116193735,0.0407116193735,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.306181669897
 03/24  06:00:00,0.541830379837,2.44221209597,0.0,1.9002811762,0.0,0.0527106763354,0.0527106763354,0.0527106763354,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.519834532921
 03/24  07:00:00,0.703717484357,3.6218348263,0.0,2.67794613692,0.0,0.074281824098,0.074281824098,0.074281824098,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.918358487295
 03/24  08:00:00,0.886254580671,2.73190089763,0.0,1.67793187519,0.0,0.046543072201,0.046543072201,0.046543072201,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.02684126994
 03/24  09:00:00,0.797200529366,1.94284420566,0.0,0.922766146508,0.0,0.0255960161534,0.0255960161534,0.0255960161534,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.99714311136
 03/24  10:00:00,0.721968163593,1.30736140957,0.0,0.379146253406,0.0,0.0105168938667,0.0105168938667,0.0105168938667,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.90869566097
 03/24  11:00:00,0.718962276333,0.823232817032,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.803254255629
 03/24  12:00:00,0.734265421697,0.727439407152,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.707454724866
 03/24  13:00:00,0.719720076156,0.651816418058,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.632168384326
 03/24  14:00:00,0.697128938459,0.607764700877,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.587437249155
 03/24  15:00:00,0.68866579969,0.562523945239,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.541051888437
 03/24  16:00:00,0.724116033219,0.567678824319,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.545013195374
 03/24  17:00:00,0.869013369293,0.625102109409,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.598292642821
 03/24  18:00:00,1.14700173916,0.748112464027,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.71554324674
 03/24  19:00:00,1.38182860661,0.851365483873,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.816005144037
 03/24  20:00:00,1.5037721109,0.868504296278,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.832005472244
 03/24  21:00:00,1.53351593372,0.810619722319,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.772866117315
 03/24  22:00:00,1.39437470492,0.737243414979,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.700371217096
 03/24  23:00:00,1.12696584066,0.615147668156,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.58323950621
 03/24  24:00:00,0.866891525902,0.486881153384,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.459153554378
 03/25  01:00:00,0.606025350484,0.361198353847,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.33826340606
 03/25  02:00:00,0.502047636924,0.354594308342,0.0,0.0601103964127,0.0,0.00166736359303,0.00166736359303,0.00166736359303,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.273366866329
 03/25  03:00:00,0.464885372578,0.652877861466,0.0,0.374785670931,0.0,0.0103959384764,0.0103959384764,0.0103959384764,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.257219980245
 03/25  04:00:00,0.459652729164,0.937063196466,0.0,0.654192131849,0.0,0.0181462144418,0.0181462144418,0.0181462144418,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.262292656701
 03/25  05:00:00,0.464659295456,1.17526504672,0.0,0.83969589978,0.0,0.0232917840517,0.0232917840517,0.0232917840517,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.31576809114
 03/25  06:00:00,0.522712907893,1.6330032501,0.0,1.06338354994,0.0,0.0294965117918,0.0294965117918,0.0294965117918,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.547523313309
 03/25  07:00:00,0.677833795084,2.36918290488,0.0,1.3617469687,0.0,0.0377726226081,0.0377726226081,0.0377726226081,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,0.981905734095
 03/25  08:00:00,0.880632959248,1.84347960046,0.0,0.712374181271,0.0,0.019760088859,0.019760088859,0.019760088859,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.1039776667
 03/25  09:00:00,0.812446687341,1.40363342554,0.0,0.303005453724,0.0,0.00840487323622,0.00840487323622,0.00840487323622,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.07769302403
 03/25  10:00:00,0.756482328192,1.0022188418,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,0.982699346604
 03/25  11:00:00,0.769878505623,0.8870089213,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.867030359897
 03/25  12:00:00,0.786754181216,0.782192357446,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.76220767516
 03/25  13:00:00,0.767530582247,0.701851721609,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.682203687877
 03/25  14:00:00,0.740716970974,0.651483742851,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.631156291129
 03/25  15:00:00,0.727791371865,0.605971748939,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.584499692137
 03/25  16:00:00,0.761175006074,0.612822864568,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.590157235623
 03/25  17:00:00,0.904931288541,0.676914757469,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.65010529088
 03/25  18:00:00,1.18235366937,0.804526326057,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.77195710877
 03/25  19:00:00,1.41613892215,0.925271660584,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.889911320748
 03/25  20:00:00,1.5380168651,0.951293247329,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.914794423295
 03/25  21:00:00,1.56837130405,0.888426653131,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.850673048127
 03/25  22:00:00,1.42998156239,0.802382501533,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.76551030365
 03/25  23:00:00,1.15525905259,0.668677909405,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.636769747459
 03/25  24:00:00,0.892208366298,0.875625095017,0.0,0.352652296871,0.0,0.00978199506059,0.00978199506059,0.00978199506059,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.49524519914
 03/26  01:00:00,0.631967871433,1.2997505196,0.0,0.935258047306,0.0,0.0259425209486,0.0259425209486,0.0259425209486,0.127084696167,0.0260663254572,0.104853078911,0.332946249949,0.341557524512
 03/26  02:00:00,0.538268532987,1.66204637359,0.0,1.36591581877,0.0,0.0378882596568,0.0378882596568,0.0378882596568,0.0754565279588,0.01547688415,0.0878160666328,0.306555794589,0.27501350922
 03/26  03:00:00,0.498991221449,1.88227040093,0.0,1.60434118254,0.0,0.0445017873479,0.0445017873479,0.0445017873479,0.0516281615583,0.010589444035,0.074195304001,0.303001524507,0.2570570081
 03/26  04:00:00,0.491214498327,2.07471746471,0.0,1.7920306116,0.0,0.0497079836049,0.0497079836049,0.0497079836049,0.0516281615583,0.010589444035,0.0654775087209,0.298736400408,0.262108445202
 03/26  05:00:00,0.493942291777,2.23057466159,0.0,1.8953819687,0.0,0.0525747803723,0.0525747803723,0.0525747803723,0.0516281615583,0.010589444035,0.0766233129137,0.287451592897,0.315391637089
 03/26  06:00:00,0.547064478019,2.50972906501,0.0,1.94128597004,0.0,0.053848081917,0.053848081917,0.053848081917,0.0555995570667,0.0114040160236,0.0903649480936,0.320772874918,0.546346708121
 03/26  07:00:00,0.706280438223,3.39203012198,0.0,2.38728153286,0.0,0.0662192657467,0.0662192657467,0.0662192657467,0.0873707410831,0.0179205919321,0.149073326641,0.370621512821,0.979218387031
 03/26  08:00:00,0.901628057468,2.59721979486,0.0,1.46927188613,0.0,0.0407551870789,0.0407551870789,0.0407551870789,0.154884504624,0.0317683375608,0.235331903097,0.393813125107,1.10082015624
 03/26  09:00:00,0.82668156451,1.91371646678,0.0,0.816189328614,0.0,0.0226397504053,0.0226397504053,0.0226397504053,0.123113313958,0.0252517561965,0.307655494001,0.332946249949,1.07459219038
 03/26  10:00:00,0.763785014361,1.26274034616,0.0,0.26327032828,0.0,0.00730268616903,0.00730268616903,0.00730268616903,0.0635423480835,0.0130331613647,0.381467636441,0.283364182303,0.979950522684
 03/26  11:00:00,0.769878505623,0.885094486346,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.290028438707,0.865115924944
 03/26  12:00:00,0.786754181216,0.778724574524,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.290117295459,0.758739892239
 03/26  13:00:00,0.767530582247,0.697097546316,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.285230174096,0.677449512583
 03/26  14:00:00,0.740716970974,0.648073055636,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.295093273574,0.627745603915
 03/26  15:00:00,0.727791371865,0.601660465617,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.311709486208,0.580188408815
 03/26  16:00:00,0.761175006074,0.607811487208,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.329036552859,0.585145858264
 03/26  17:00:00,0.904931288541,0.670884301274,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.389192574,0.644074834686
 03/26  18:00:00,1.18235366937,0.798216822153,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.472806777684,0.765647604866
 03/26  19:00:00,1.41613892215,0.919908700889,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.513325456621,0.884548361053
 03/26  20:00:00,1.5380168651,0.946533067009,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.529852812503,0.910034242975
 03/26  21:00:00,1.56837130405,0.884066828063,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.548068446674,0.846313223059
 03/26  22:00:00,1.42998156239,0.798586870358,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.535273074378,0.761714672474
 03/26  23:00:00,1.15525905259,0.665166627916,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.463210248462,0.63325846597
 03/26  24:00:00,0.883960467215,0.574891003888,0.0,0.0553059438889,0.0,0.0015340959771,0.0015340959771,0.0015340959771,0.250198010125,0.0513180680144,0.16331420629,0.402521086808,0.491857460993
 03/27  01:00:00,0.609386430719,0.710410012938,0.0,0.358159769953,0.0,0.00993476331125,0.00993476331125,0.00993476331125,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.329315295199
 03/27  02:00:00,0.514610542226,0.945136113537,0.0,0.65531254894,0.0,0.0181772929703,0.0181772929703,0.0181772929703,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.268706518997
 03/27  03:00:00,0.480705084528,1.31252497553,0.0,1.03924286438,0.0,0.0288268888543,0.0288268888543,0.0288268888543,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.252409900867
 03/27  04:00:00,0.475185901675,1.54109036214,0.0,1.26340547167,0.0,0.0350447911246,0.0350447911246,0.0350447911246,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.25710648255
 03/27  05:00:00,0.479931397534,1.81153538556,0.0,1.48657120486,0.0,0.0412350417455,0.0412350417455,0.0412350417455,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.305163124898
 03/27  06:00:00,0.533165822699,2.12662389361,0.0,1.58791381584,0.0,0.0440461191973,0.0440461191973,0.0440461191973,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.516613690925
 03/27  07:00:00,0.684610715481,2.92565690149,0.0,1.98912490074,0.0,0.0551750552217,0.0551750552217,0.0551750552217,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.91100179866
 03/27  08:00:00,0.871065557326,2.17572652828,0.0,1.13034992113,0.0,0.0313540488558,0.0313540488558,0.0313540488558,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.01824885466
 03/27  09:00:00,0.786580048741,1.55160103562,0.0,0.53988547002,0.0,0.0149755355286,0.0149755355286,0.0149755355286,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.988780617814
 03/27  10:00:00,0.712336423906,0.952615699331,0.0,0.0319108374628,0.0,0.000885154179372,0.000885154179372,0.000885154179372,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.901185366674
 03/27  11:00:00,0.718962276333,0.815749880235,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.795771318832
 03/27  12:00:00,0.734265421697,0.721403453135,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.701418770849
 03/27  13:00:00,0.719720076156,0.646853290758,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.627205257025
 03/27  14:00:00,0.697128938459,0.602111442448,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.581783990727
 03/27  15:00:00,0.68866579969,0.559266055551,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.537793998749
 03/27  16:00:00,0.724116033219,0.566313477566,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.543647848622
 03/27  17:00:00,0.869013369293,0.626760570128,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.599951103539
 03/27  18:00:00,1.14700173916,0.743153648779,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.710584431492
 03/27  19:00:00,1.38182860661,0.846111160395,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.810750820559
 03/27  20:00:00,1.5037721109,0.864966195167,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.828467371133
 03/27  21:00:00,1.53351593372,0.804589984904,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.7668363799
 03/27  22:00:00,1.39437470492,0.732686862267,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.695814664384
 03/27  23:00:00,1.12696584066,0.613633212723,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.581725050776
 03/27  24:00:00,0.866891525902,0.485466579367,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.457738980362
 03/28  01:00:00,0.599451667407,0.349995368423,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.327060420636
 03/28  02:00:00,0.496433249255,0.287761248533,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.266644202932
 03/28  03:00:00,0.45462457981,0.371662562729,0.0,0.0990103417066,0.0,0.00274638413563,0.00274638413563,0.00274638413563,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.251780010734
 03/28  04:00:00,0.452193379937,0.712012129818,0.0,0.43449832628,0.0,0.0120522693861,0.0120522693861,0.0120522693861,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.256935395623
 03/28  05:00:00,0.456100184739,0.952044643834,0.0,0.62742827159,0.0,0.01740382895,0.01740382895,0.01740382895,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.304815316442
 03/28  06:00:00,0.517019240467,1.54342099895,0.0,1.00581075042,0.0,0.0278995369653,0.0278995369653,0.0278995369653,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.515513861686
 03/28  07:00:00,0.655058973107,1.85777011993,0.0,0.923750224096,0.0,0.0256233128481,0.0256233128481,0.0256233128481,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.908489693751
 03/28  08:00:00,0.848807047592,1.37034729796,0.0,0.327904762051,0.0,0.00909553912221,0.00909553912221,0.00909553912221,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.01531478341
 03/28  09:00:00,0.771604513213,1.00818509673,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.985250148942
 03/28  10:00:00,0.711451269726,0.915353652249,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.895834157054
 03/28  11:00:00,0.718962276333,0.810351768555,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.790373207153
 03/28  12:00:00,0.734265421697,0.71670095287,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.696716270584
 03/28  13:00:00,0.719720076156,0.642612670798,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.622964637066
 03/28  14:00:00,0.697128938459,0.59866371223,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.578336260508
 03/28  15:00:00,0.68866579969,0.556782153669,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.535310096867
 03/28  16:00:00,0.724116033219,0.562777623328,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.540111994384
 03/28  17:00:00,0.869013369293,0.617357740381,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.590548273792
 03/28  18:00:00,1.14700173916,0.733300176072,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.700730958785
 03/28  19:00:00,1.38182860661,0.8368976309,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.801537291064
 03/28  20:00:00,1.5037721109,0.854923348559,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.818424524525
 03/28  21:00:00,1.53351593372,0.797387312521,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.759633707517
 03/28  22:00:00,1.39437470492,0.724286038711,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.687413840827
 03/28  23:00:00,1.12696584066,0.605102619124,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.573194457177
 03/28  24:00:00,0.866891525902,0.479849364435,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.452121765429
 03/29  01:00:00,0.599451667407,0.346035392172,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.323100444385
 03/29  02:00:00,0.496433249255,0.28555781469,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.26444076909
 03/29  03:00:00,0.451878195674,0.268670502875,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.247798292586
 03/29  04:00:00,0.440141110551,0.274921399826,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.25434299191
 03/29  05:00:00,0.439024281088,0.336086523766,0.0,0.011822088354,0.0,0.000327925298971,0.000327925298971,0.000327925298971,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.30446337961
 03/29  06:00:00,0.490304543316,0.579004464428,0.0,0.0427148530884,0.0,0.00118483981426,0.00118483981426,0.00118483981426,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.514193224494
 03/29  07:00:00,0.637880893279,1.23593942334,0.0,0.304460470869,0.0,0.00844523302019,0.00844523302019,0.00844523302019,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.905948750384
 03/29  08:00:00,0.83971150847,1.03936500658,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.01223725409
 03/29  09:00:00,0.771604513213,1.00344313651,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.980508188719
 03/29  10:00:00,0.711451269726,0.911091837236,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.891572342041
 03/29  11:00:00,0.718962276333,0.80666549375,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.786686932347
 03/29  12:00:00,0.734265421697,0.713419382266,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.693434699981
 03/29  13:00:00,0.719720076156,0.639944807656,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.620296773923
 03/29  14:00:00,0.697128938459,0.597527105422,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.5771996537
 03/29  15:00:00,0.68866579969,0.555225217967,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.533753161165
 03/29  16:00:00,0.724116033219,0.560321269317,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.537655640373
 03/29  17:00:00,0.869013369293,0.619085355819,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.59227588923
 03/29  18:00:00,1.14700173916,0.739155760906,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.706586543619
 03/29  19:00:00,1.38182860661,0.840485732633,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.805125392797
 03/29  20:00:00,1.5037721109,0.858453283344,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.82195445931
 03/29  21:00:00,1.53351593372,0.800427755122,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.762674150118
 03/29  22:00:00,1.39437470492,0.727590147766,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.690717949883
 03/29  23:00:00,1.12696584066,0.609614532802,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.577706370856
 03/29  24:00:00,0.866891525902,0.48421737005,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.456489771044
 03/30  01:00:00,0.599451667407,0.349847068515,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.326912120728
 03/30  02:00:00,0.505266450234,0.607614277325,0.0,0.318447166905,0.0,0.00883320097831,0.00883320097831,0.00883320097831,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.268050064819
 03/30  03:00:00,0.471054035298,0.964130768561,0.0,0.691311316977,0.0,0.0191758396245,0.0191758396245,0.0191758396245,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.251947241294
 03/30  04:00:00,0.471826551406,1.41946491579,0.0,1.14229698807,0.0,0.0316854408555,0.0316854408555,0.0316854408555,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.256589519797
 03/30  05:00:00,0.48421918478,1.96505989117,0.0,1.6411509211,0.0,0.0455228289915,0.0455228289915,0.0455228289915,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.304107914266
