Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/30  06:00:00,0.539301138703,2.34447230781,0.0,1.80909909222,0.0,0.0501814352019,0.0501814352019,0.0501814352019,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.513276828738
 03/30  07:00:00,0.694955638529,3.29098172934,0.0,2.36207140616,0.0,0.06551997827,0.06551997827,0.06551997827,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.903380121094
 03/30  08:00:00,0.874425392456,2.28795061682,0.0,1.25147588455,0.0,0.0347138839863,0.0347138839863,0.0347138839863,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.00934697978
 03/30  09:00:00,0.78773236787,1.584479772,0.0,0.581427914557,0.0,0.0161278546567,0.0161278546567,0.0161278546567,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.980116909657
 03/30  10:00:00,0.711451269726,0.91282961203,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.893310116835
 03/30  11:00:00,0.718962276333,0.808008915229,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.788030353826
 03/30  12:00:00,0.734265421697,0.714690165563,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.694705483278
 03/30  13:00:00,0.719720076156,0.640771716732,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.621123682999
 03/30  14:00:00,0.697128938459,0.596037572979,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.575710121257
 03/30  15:00:00,0.692687848826,0.553727209507,0.0,0.0,0.00298392871063,0.00103812042566,0.00402204913628,0.00103812042566,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.532255152705
 03/30  16:00:00,0.782994066775,0.558276815734,0.0,0.0,0.0438113631519,0.0150666704041,0.058878033556,0.0150666704041,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.535611186789
 03/30  17:00:00,0.985101481653,0.612599782708,0.0,0.0,0.0853450857291,0.0307430266305,0.11608811236,0.0307430266305,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.58579031612
 03/30  18:00:00,1.2369784337,0.726782951166,0.0,0.0,0.065096018733,0.0248806758072,0.0899766945401,0.0248806758072,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.694213733879
 03/30  19:00:00,1.48226731136,0.830226404212,0.0,0.0,0.0721078276157,0.0283308771352,0.100438704751,0.0283308771352,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.794866064376
 03/30  20:00:00,1.57638018833,0.848205470436,0.0,0.0,0.0517407343473,0.0208673430796,0.0726080774269,0.0208673430796,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.811706646403
 03/30  21:00:00,1.55538255525,0.789790631763,0.0,0.0,0.0155712838858,0.00629533763952,0.0218666215254,0.00629533763952,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.752037026759
 03/30  22:00:00,1.39437470492,0.71748175609,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.680609558207
 03/30  23:00:00,1.12696584066,0.599918951441,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.568010789495
 03/30  24:00:00,0.866891525902,0.47559027657,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.447862677564
 03/31  01:00:00,0.599451667407,0.342970966077,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.332946249949,0.32003601829
 03/31  02:00:00,0.496433249255,0.286087114563,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.306555794589,0.264970068963
 03/31  03:00:00,0.451878195674,0.2694536446,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.303001524507,0.248581434311
 03/31  04:00:00,0.440141110551,0.276085551231,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.298736400408,0.255507143315
 03/31  05:00:00,0.443990826791,0.497440397312,0.0,0.174105815606,0.0,0.00529447100204,0.00529447100204,0.00529447100204,0.0516281615583,0.010589444035,0.0739521572983,0.287451592897,0.303533525904
 03/31  06:00:00,0.499658412248,0.890370752461,0.0,0.356144617346,0.0,0.0105387087461,0.0105387087461,0.0105387087461,0.0555995570667,0.0114040160236,0.0862682554934,0.320772874918,0.512129748269
 03/31  07:00:00,0.648664330566,1.59985975207,0.0,0.673545395271,0.0,0.0192286703076,0.0192286703076,0.0192286703076,0.0873707410831,0.0179205919321,0.138447814423,0.370621512821,0.900784154711
 03/31  08:00:00,0.840720240354,1.06963744523,0.0,0.0361947565439,0.0,0.00100873188459,0.00100873188459,0.00100873188459,0.154884504624,0.0317683375608,0.214170541178,0.393813125107,1.00631493619
 03/31  09:00:00,0.771604513213,0.998161146701,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.332946249949,0.975226198914
 03/31  10:00:00,0.711451269726,0.905935851755,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.283364182303,0.886416356561
 03/31  11:00:00,0.718962276333,0.801348213713,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.290028438707,0.78136965231
 03/31  12:00:00,0.734265421697,0.708300767864,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.290117295459,0.688316085578
 03/31  13:00:00,0.719720076156,0.634591703032,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.285230174096,0.6149436693
 03/31  14:00:00,0.715584345679,0.592794285502,0.0,0.0,0.0136838121076,0.00477159511198,0.0184554072196,0.00477159511198,0.0516281615583,0.010589444035,0.324743059292,0.295093273574,0.572466833781
 03/31  15:00:00,0.771175907869,0.550088332413,0.0,0.0,0.060996907071,0.0215132011085,0.0825101081794,0.0215132011085,0.0516281615583,0.010589444035,0.299663707888,0.311709486208,0.528616275611
 03/31  16:00:00,0.865296660631,0.556730650757,0.0,0.0,0.104130809154,0.0370498182582,0.141180627412,0.0370498182582,0.0595709525751,0.0122185893761,0.308214938409,0.329036552859,0.534065021812
 03/31  17:00:00,0.869013369293,0.613277865551,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.389192574,0.586468398963
 03/31  18:00:00,1.14700173916,0.732182057989,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.472806777684,0.699612840702
 03/31  19:00:00,1.38182860661,0.833346859327,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.513325456621,0.797986519491
 03/31  20:00:00,1.5037721109,0.851739831878,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.529852812503,0.815241007844
 03/31  21:00:00,1.53351593372,0.794993684611,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.548068446674,0.757240079607
 03/31  22:00:00,1.39437470492,0.723443842906,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.535273074378,0.686571645023
 03/31  23:00:00,1.12696584066,0.606722625236,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.463210248462,0.574814463289
 03/31  24:00:00,0.866891525902,0.481018167951,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.402521086808,0.453290568945
 04/01  01:00:00,0.604667713258,0.358957758164,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.336068091616
 04/01  02:00:00,0.50371956976,0.327481079015,0.0,0.0332559728476,0.0,0.0010826929412,0.0010826929412,0.0010826929412,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.273149752661
 04/01  03:00:00,0.466800883668,0.683002159596,0.0,0.40614958122,0.0,0.0125975807605,0.0125975807605,0.0125975807605,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.256021576795
 04/01  04:00:00,0.466468104174,1.1461885801,0.0,0.864694421231,0.0,0.0252387203163,0.0252387203163,0.0252387203163,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.260956379594
 04/01  05:00:00,0.474297825028,1.51574934182,0.0,1.18294840228,0.0,0.0332020530894,0.0332020530894,0.0332020530894,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.313038977636
 04/01  06:00:00,0.531581725372,1.9872032941,0.0,1.42615512189,0.0,0.0395955590436,0.0395955590436,0.0395955590436,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.538995411006
 04/01  07:00:00,0.699946644993,3.02685126915,0.0,2.03894321694,0.0,0.0565569334267,0.0565569334267,0.0565569334267,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.962428255266
 04/01  08:00:00,0.903804969983,2.09049514718,0.0,0.982328437619,0.0,0.0272481762062,0.0272481762062,0.0272481762062,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.08109251631
 04/01  09:00:00,0.825387348626,1.30794185794,0.0,0.229833550573,0.0,0.00637520491547,0.00637520491547,0.00637520491547,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.05521864082
 04/01  10:00:00,0.757300780114,0.979631428955,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.960150471757
 04/01  11:00:00,0.769428314669,0.863811683432,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.843872566376
 04/01  12:00:00,0.786269501531,0.759643567297,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.739698341443
 04/01  13:00:00,0.767020222575,0.678596207058,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.6589869651
 04/01  14:00:00,0.783181860455,0.630047731087,0.0,0.0,0.0324960678072,0.0104471601799,0.0429432279871,0.0104471601799,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.609760412538
 04/01  15:00:00,0.91916587554,0.584640878217,0.0,0.0,0.145246802132,0.0466282696504,0.191875071782,0.0466282696504,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.563211214419
 04/01  16:00:00,1.00982112363,0.591171609311,0.0,0.0,0.194161127417,0.0646537745809,0.258814901998,0.0646537745809,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.568550729881
 04/01  17:00:00,1.14353446578,0.653545444715,0.0,0.0,0.210778324048,0.0726625493462,0.283440873394,0.0726625493462,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.626788908958
 04/01  18:00:00,1.30143752299,0.776076658486,0.0,0.0,0.184268956463,0.0667161997084,0.250985156171,0.0667161997084,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.743571743701
 04/01  19:00:00,1.33211859489,0.89482262918,0.0,0.0,0.129358310461,0.0499413427074,0.179299653169,0.0499413427074,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.859532102453
 04/01  20:00:00,1.34282178546,0.921012695778,0.0,0.0,0.0847383011908,0.033400249023,0.118138550214,0.033400249023,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.884585932602
 04/01  21:00:00,1.49102932056,0.859224327679,0.0,0.0,0.0547025194258,0.0218128591633,0.0765153785891,0.0218128591633,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.821545260888
 04/01  22:00:00,1.45991186784,0.774380561295,0.0,0.0,0.0218285210485,0.00879030887651,0.030618829925,0.00879030887651,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.737581161433
 04/01  23:00:00,1.15365288474,0.644752503884,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.612907339296
 04/01  24:00:00,0.877233143831,0.503298241064,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.47562538559
 04/02  01:00:00,0.502636876819,0.283887237406,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.262811883899
 04/02  02:00:00,0.454203302907,0.268171777822,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.24734077624
 04/02  03:00:00,0.441229383857,0.276875816917,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.256338037645
 04/02  04:00:00,0.443007393655,0.394625454222,0.0,0.0625880806586,0.0,0.00191162171692,0.00191162171692,0.00191162171692,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.312275411652
 04/02  05:00:00,0.504354918817,0.977314974231,0.0,0.417531622948,0.0,0.0123687524892,0.0123687524892,0.0123687524892,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.537730590078
 04/02  06:00:00,0.685754514044,2.47308983707,0.0,1.48808339231,0.0,0.0423648024772,0.0423648024772,0.0423648024772,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.959526647811
 04/02  07:00:00,0.899389614695,1.92554543996,0.0,0.820788011465,0.0,0.0228328209182,0.0228328209182,0.0228328209182,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.07768323524
 04/02  08:00:00,0.832454319968,1.55936630242,0.0,0.484606085237,0.0,0.0134421762574,0.0134421762574,0.0134421762574,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.05187055063
 04/02  09:00:00,0.757300780114,0.978619028164,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.959138070966
 04/02  10:00:00,0.769428314669,0.86342294069,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.843483823633
 04/02  11:00:00,0.786269501531,0.760057284713,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.740112058858
 04/02  12:00:00,0.767020222575,0.679331127783,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.659721885824
 04/02  13:00:00,0.740238632468,0.629203696807,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.608916378258
 04/02  14:00:00,0.820692928458,0.583086693524,0.0,0.0,0.070679404411,0.0227227202897,0.0934021247007,0.0227227202897,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.561657029727
 04/02  15:00:00,0.985844220972,0.589650101285,0.0,0.0,0.176020456214,0.058817543121,0.234837999335,0.058817543121,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.567029221854
 04/02  16:00:00,1.15520778787,0.65179893644,0.0,0.0,0.219338508095,0.0757756873815,0.295114195477,0.0757756873815,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.625042400683
 04/02  17:00:00,1.37134311857,0.773899905429,0.0,0.0,0.236283356345,0.0846073954033,0.320890751748,0.0846073954033,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.741394990644
 04/02  18:00:00,1.38827265094,0.892235063157,0.0,0.0,0.169911113758,0.0655425954551,0.235453709213,0.0655425954551,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.856944536431
 04/02  19:00:00,1.38063195045,0.91834930714,0.0,0.0,0.111873726177,0.0440749890301,0.155948715207,0.0440749890301,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.881922543964
 04/02  20:00:00,1.5220036195,0.856784163183,0.0,0.0,0.0766539253521,0.0308357521835,0.107489677536,0.0308357521835,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.819105096392
 04/02  21:00:00,1.47185361822,0.772245121021,0.0,0.0,0.0302478439228,0.0123127363795,0.0425605803022,0.0123127363795,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.735445721159
 04/02  22:00:00,1.15365288474,0.641900803137,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.610055638549
 04/02  23:00:00,0.877233143831,0.499073823857,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.471400968383
 04/02  24:00:00,0.604667713258,0.3481160211,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.325226354552
 04/03  01:00:00,0.498689852744,0.279806133068,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.258730779561
 04/03  02:00:00,0.45159206448,0.268582796398,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.247751794817
 04/03  03:00:00,0.439863979685,0.272363356384,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.251825577112
 04/03  04:00:00,0.438424616323,0.320490609105,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.300728647194
 04/03  05:00:00,0.487889473728,0.529134037704,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.507081276499
 04/03  06:00:00,0.647763220587,1.41990887397,0.0,0.50188062299,0.0,0.0149990212376,0.0149990212376,0.0149990212376,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.892548454033
 04/03  07:00:00,0.85909632157,1.15204459458,0.0,0.12793358174,0.0,0.00370088971325,0.00370088971325,0.00370088971325,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.997036819583
 04/03  08:00:00,0.786574842819,0.990630858787,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.96774119224
 04/03  09:00:00,0.712269721648,0.899329663446,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.879848706248
 04/03  10:00:00,0.718512085379,0.796144357156,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.776205240099
 04/03  11:00:00,0.733780742012,0.703908215775,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.68396298992
 04/03  12:00:00,0.719209716484,0.630504708326,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.610895466368
 04/03  13:00:00,0.696650599953,0.587085892426,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.566798573876
 04/03  14:00:00,0.770585382947,0.546226911929,0.0,0.0,0.0615496460067,0.0208705053577,0.0824201513645,0.0208705053577,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.524797248132
 04/03  15:00:00,0.908001526701,0.552590118936,0.0,0.0,0.144075086638,0.0499791912812,0.194054277919,0.0499791912812,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.529969239505
 04/03  16:00:00,1.05706499715,0.606344785921,0.0,0.0,0.171939084712,0.0609502392923,0.232889324004,0.0609502392923,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.579588250165
 04/03  17:00:00,1.04037959871,0.718937193897,0.0,0.0,0.0184651521585,0.00681400994984,0.0252791621083,0.00681400994984,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.686432279112
 04/03  18:00:00,1.11850862618,0.828586176786,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.793295650059
 04/03  19:00:00,1.19043848105,0.845059936742,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.808633173565
 04/03  20:00:00,1.37965857164,0.788068417119,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.750389350328
 04/03  21:00:00,1.39368618045,0.718154016114,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.681354616252
 04/03  22:00:00,1.12535967282,0.600700777158,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.56885561257
 04/03  23:00:00,0.861698298495,0.476615702371,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.448942846897
 04/03  24:00:00,0.598094030181,0.343681886043,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.320792219495
 04/04  01:00:00,0.498689852744,0.283724467461,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.262649113954
 04/04  02:00:00,0.45159206448,0.268748198741,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.247917197159
 04/04  03:00:00,0.439863979685,0.275329110639,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.254791331367
 04/04  04:00:00,0.441847642983,0.425355550228,0.0,0.103301042924,0.0,0.00342302665998,0.00342302665998,0.00342302665998,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.302292545392
 04/04  05:00:00,0.504487377837,1.06793498397,0.0,0.538392436948,0.0,0.0165979041095,0.0165979041095,0.0165979041095,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.507489785817
 04/04  06:00:00,0.681056082674,2.59112700988,0.0,1.67550312629,0.0,0.0482918833245,0.0482918833245,0.0482918833245,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.890144086631
 04/04  07:00:00,0.880051798824,1.90389973548,0.0,0.882938135469,0.0,0.0246563669668,0.0246563669668,0.0246563669668,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.99388740675
 04/04  08:00:00,0.802732744997,1.57047186367,0.0,0.582511162641,0.0,0.016157902178,0.016157902178,0.016157902178,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.965071034484
 04/04  09:00:00,0.714479578082,0.97904082289,0.0,0.0796678941733,0.0,0.00220985643424,0.00220985643424,0.00220985643424,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.879891971519
 04/04  10:00:00,0.718512085379,0.797724592113,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.777785475056
 04/04  11:00:00,0.733780742012,0.705687889101,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.685742663246
 04/04  12:00:00,0.719209716484,0.632962720402,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.613353478444
 04/04  13:00:00,0.696650599953,0.589263806837,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.568976488287
 04/04  14:00:00,0.688165231583,0.545831459891,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.524401796093
 04/04  15:00:00,0.773804137316,0.551201340703,0.0,0.0,0.0441206622136,0.0157362263212,0.0598568885348,0.0157362263212,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.528580461273
 04/04  16:00:00,0.936731293722,0.604757840163,0.0,0.0,0.0821617130241,0.0303939075558,0.11255562058,0.0303939075558,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.578001304407
 04/04  17:00:00,1.13735999139,0.716945942906,0.0,0.0,0.0884262139705,0.0338333408162,0.122259554787,0.0338333408162,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.684441028121
 04/04  18:00:00,1.23748597338,0.818625346485,0.0,0.0,0.0847155981938,0.0342617489979,0.118977347192,0.0342617489979,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.783334819759
 04/04  19:00:00,1.26500601396,0.836374713964,0.0,0.0,0.0529717358775,0.0215957970352,0.0745675329127,0.0215957970352,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.799947950787
 04/04  20:00:00,1.3934982854,0.779006650759,0.0,0.0,0.00983153972629,0.00400817403763,0.0138397137639,0.00400817403763,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.741327583969
 04/04  21:00:00,1.39368618045,0.708153525744,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.671354125883
 04/04  22:00:00,1.12535967282,0.593970730306,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.562125565717
 04/04  23:00:00,0.861698298495,0.470743868304,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.44307101283
 04/04  24:00:00,0.598094030181,0.341456472227,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.31856680568
 04/05  01:00:00,0.498689852744,0.282465936946,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.26139058344
 04/05  02:00:00,0.45159206448,0.269765066532,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.24893406495
 04/05  03:00:00,0.442163723091,0.350050684777,0.0,0.0740700597475,0.0,0.00229974340528,0.00229974340528,0.00229974340528,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.255442845757
 04/05  04:00:00,0.450494042158,0.724617569862,0.0,0.40295980775,0.0,0.0120694258356,0.0120694258356,0.0120694258356,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.301895800201
 04/05  05:00:00,0.508264327683,1.23470470841,0.0,0.706352980224,0.0,0.0203748539551,0.0203748539551,0.0203748539551,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.506298966979
 04/05  06:00:00,0.671389156232,2.28580136806,0.0,1.37289770329,0.0,0.0386249568825,0.0386249568825,0.0386249568825,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.887423867823
 04/05  07:00:00,0.878257919813,1.84027825498,0.0,0.822493873528,0.0,0.0228624879561,0.0228624879561,0.0228624879561,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.990710188196
 04/05  08:00:00,0.80622541206,1.69329441964,0.0,0.708425871716,0.0,0.0196505692417,0.0196505692417,0.0196505692417,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.961978881377
 04/05  09:00:00,0.730613755061,1.55791962873,0.0,0.661323735806,0.0,0.0183440334134,0.0183440334134,0.0183440334134,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.877114935726
 04/05  10:00:00,0.742477305273,1.66146277511,0.0,0.863974044985,0.0,0.0239652198937,0.0239652198937,0.0239652198937,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.777549613071
 04/05  11:00:00,0.734461395515,0.733707742717,0.0,0.0245383502975,0.0,0.000680653503566,0.000680653503566,0.000680653503566,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.689224166564
 04/05  12:00:00,0.719209716484,0.637592509226,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.617983267268
 04/05  13:00:00,0.696650599953,0.596219507632,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.575932189082
 04/05  14:00:00,0.688165231583,0.555008975844,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.533579312046
 04/05  15:00:00,0.713947248781,0.561727762439,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.539106883008
 04/05  16:00:00,0.824175673142,0.615983487134,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.589226951378
 04/05  17:00:00,1.0151004366,0.729580701131,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.697075786346
 04/05  18:00:00,1.11850862618,0.829927739585,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.794637212858
 04/05  19:00:00,1.19043848105,0.848011800243,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.811585037066
 04/05  20:00:00,1.37965857164,0.790736366368,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.753057299578
 04/05  21:00:00,1.39368618045,0.720179713708,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.683380313846
 04/05  22:00:00,1.12535967282,0.604959788501,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.573114623912
 04/05  23:00:00,0.873033151883,0.89015060468,0.0,0.408634645298,0.0,0.0113348533878,0.0113348533878,0.0113348533878,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.453843103909
 04/05  24:00:00,0.623537718441,1.26552142981,0.0,0.917274548804,0.0,0.0254436882596,0.0254436882596,0.0254436882596,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.325357214459
 04/06  01:00:00,0.534400828308,1.57502769208,0.0,1.28742219539,0.0,0.0357109755641,0.0357109755641,0.0357109755641,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.266530143185
 04/06  02:00:00,0.496311212494,1.88385309111,0.0,1.61217728731,0.0,0.0447191480141,0.0447191480141,0.0447191480141,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.250844802215
 04/06  03:00:00,0.490301926794,2.09422666482,0.0,1.81834664475,0.0,0.050437947109,0.050437947109,0.050437947109,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.255342240792
 04/06  04:00:00,0.49234171474,2.26507355979,0.0,1.94377409514,0.0,0.0539170984175,0.0539170984175,0.0539170984175,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.301537502741
 04/06  05:00:00,0.543972529907,2.54901045435,0.0,2.02185939111,0.0,0.056083056179,0.056083056179,0.056083056179,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.505098302039
 04/06  06:00:00,0.702245923003,3.41505791587,0.0,2.50489693415,0.0,0.0694817236541,0.0694817236541,0.0694817236541,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.884681184764
 04/06  07:00:00,0.908015440092,2.91159353899,0.0,1.89701248574,0.0,0.0526200082348,0.0526200082348,0.0526200082348,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.987506859999
 04/06  08:00:00,0.833578524844,2.67628827429,0.0,1.69453739498,0.0,0.0470036820255,0.0470036820255,0.0470036820255,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.95886121276
 04/06  09:00:00,0.743678695689,2.02612597383,0.0,1.13233003791,0.0,0.0314089740406,0.0314089740406,0.0314089740406,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.874314978723
 04/06  10:00:00,0.749145430911,1.89945234671,0.0,1.10436772822,0.0,0.0306333455315,0.0306333455315,0.0306333455315,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.775145501439
 04/06  11:00:00,0.748655952912,1.24340053669,0.0,0.53626865049,0.0,0.0148752108998,0.0148752108998,0.0148752108998,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.687186660347
 04/06  12:00:00,0.729063903795,0.993457259785,0.0,0.355254911451,0.0,0.00985418731113,0.00985418731113,0.00985418731113,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.618593106376
 04/06  13:00:00,0.696650599953,0.598493242962,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.578205924413
 04/06  14:00:00,0.688165231583,0.557844798127,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.53641513433
 04/06  15:00:00,0.713947248781,0.56301635118,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.54039547175
 04/06  16:00:00,0.824175673142,0.615308673695,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.588552137939
 04/06  17:00:00,1.0151004366,0.727626947596,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.695122032811
 04/06  18:00:00,1.11850862618,0.82862893817,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.793338411443
 04/06  19:00:00,1.19043848105,0.845744831548,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.809318068371
 04/06  20:00:00,1.37965857164,0.789521865019,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.751842798228
 04/06  21:00:00,1.39368618045,0.718664564932,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.68186516507
 04/06  22:00:00,1.12535967282,0.603524515922,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.571679351334
 04/06  23:00:00,0.87148164046,0.833090692359,0.0,0.352700854351,0.0,0.00978334196528,0.00978334196528,0.00978334196528,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.452716982534
 04/06  24:00:00,0.619366190984,1.11466568745,0.0,0.766886133156,0.0,0.021272160803,0.021272160803,0.021272160803,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.32488988775
 04/07  01:00:00,0.530211247359,1.42375147786,0.0,1.13638293034,0.0,0.031521394615,0.031521394615,0.031521394615,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.266293194008
 04/07  02:00:00,0.490459618422,1.67272896078,0.0,1.40122051654,0.0,0.0388675539425,0.0388675539425,0.0388675539425,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.250677442656
 04/07  03:00:00,0.484346808542,1.8793503921,0.0,1.6036577069,0.0,0.0444828288572,0.0444828288572,0.0444828288572,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.255154905928
 04/07  04:00:00,0.486313633171,2.04737163158,0.0,1.72645474485,0.0,0.0478890168484,0.0478890168484,0.0478890168484,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.301154924812
 04/07  05:00:00,0.537187332945,2.30318603669,0.0,1.77724515052,0.0,0.0492978592176,0.0492978592176,0.0492978592176,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.503888124958
 04/07  06:00:00,0.701875182314,3.39892785666,0.0,2.49153130119,0.0,0.0691109829648,0.0691109829648,0.0691109829648,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.881916758524
 04/07  07:00:00,0.899179292802,2.58981145321,0.0,1.57845910087,0.0,0.0437838609449,0.0437838609449,0.0437838609449,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.984278159077
 04/07  08:00:00,0.817069484403,2.07797586279,0.0,1.09936728963,0.0,0.0304946415843,0.0304946415843,0.0304946415843,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.955718906613
 04/07  09:00:00,0.727294323166,1.43262821452,0.0,0.541654355985,0.0,0.0150246015177,0.0150246015177,0.0150246015177,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.871492901334
 04/07  10:00:00,0.718512085379,0.79248663449,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.772547517433
 04/07  11:00:00,0.733780742012,0.701888226903,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.681943001048
 04/07  12:00:00,0.719209716484,0.630172325146,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.610563083188
 04/07  13:00:00,0.696650599953,0.587542061715,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.567254743166
 04/07  14:00:00,0.688165231583,0.546351361004,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.524921697207
 04/07  15:00:00,0.713947248781,0.549439207324,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.526818327894
 04/07  16:00:00,0.824175673142,0.605702587882,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.578946052126
 04/07  17:00:00,1.0151004366,0.71910408744,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.686599172654
 04/07  18:00:00,1.11850862618,0.821265885685,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.785975358958
 04/07  19:00:00,1.19043848105,0.839328584588,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.802901821411
 04/07  20:00:00,1.37965857164,0.783990589142,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.746311522351
 04/07  21:00:00,1.39368618045,0.71264610194,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.675846702078
 04/07  22:00:00,1.12535967282,0.597977884609,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.566132720021
 04/07  23:00:00,0.861698298495,0.476409047504,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.44873619203
 04/07  24:00:00,0.598094030181,0.344526709916,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.321637043369
 04/08  01:00:00,0.505859665639,0.409002745035,0.0,0.116185284578,0.0,0.00322278882043,0.00322278882043,0.00322278882043,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.27174210695
 04/08  02:00:00,0.465828827557,0.694674926636,0.0,0.419113682294,0.0,0.0116255246496,0.0116255246496,0.0116255246496,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.254730242761
 04/08  03:00:00,0.460158134368,0.962487824015,0.0,0.682403467114,0.0,0.0189287505111,0.0189287505111,0.0189287505111,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.259546577628
 04/08  04:00:00,0.467999374087,1.29980237048,0.0,0.969906142168,0.0,0.0269036021489,0.0269036021489,0.0269036021489,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.310134266398
 04/08  05:00:00,0.522275933068,1.64390576564,0.0,1.09198131324,0.0,0.0302897667396,0.0302897667396,0.0302897667396,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.529871691187
 04/08  06:00:00,0.690419270309,2.66252544274,0.0,1.6954702807,0.0,0.0470295587419,0.0470295587419,0.0470295587419,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.941575365097
 04/08  07:00:00,0.902531764996,2.02009341828,0.0,0.9364279173,0.0,0.0259749712193,0.0259749712193,0.0259749712193,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.05659130772
 04/08  08:00:00,0.838952953789,1.77293627641,0.0,0.718889391372,0.0,0.0199408100781,0.0199408100781,0.0199408100781,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.03115721849
 04/08  09:00:00,0.761745241989,1.12046081151,0.0,0.16022801882,0.0,0.00444446187527,0.00444446187527,0.00444446187527,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.940751835494
 04/08  10:00:00,0.769428314669,0.849731020121,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.829791903064
 04/08  11:00:00,0.786269501531,0.749161208993,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.729215983138
 04/08  12:00:00,0.767020222575,0.670931103416,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.651321861458
 04/08  13:00:00,0.740238632468,0.622617517549,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.602330199
 04/08  14:00:00,0.727290803758,0.579166466851,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.557736803053
 04/08  15:00:00,0.753100395422,0.581667474986,0.0,0.0,0.00153825830966,0.00055591547542,0.00209417378508,0.00055591547542,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.559046595556
 04/08  16:00:00,0.90428575574,0.640994958092,0.0,0.0,0.0324612042989,0.0117309590512,0.0441921633501,0.0117309590512,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.614238422336
 04/08  17:00:00,1.09388648739,0.760433373532,0.0,0.0,0.0314574395176,0.0119766810506,0.0434341205682,0.0119766810506,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.727928458747
 04/08  18:00:00,1.20637583273,0.876235263226,0.0,0.0,0.0383429457608,0.0152139452401,0.0535568910009,0.0152139452401,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.840944736499
 04/08  19:00:00,1.23391520012,0.901909279941,0.0,0.0,0.0065848811533,0.00264708372442,0.00923196487772,0.00264708372442,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.865482516764
 04/08  20:00:00,1.41451394197,0.842329621464,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.804650554673
 04/08  21:00:00,1.42929303791,0.761103803493,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.724304403631
 04/08  22:00:00,1.15365288474,0.634714366531,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.602869201942
 04/08  23:00:00,0.877233143831,0.496132478725,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.468459623251
 04/08  24:00:00,0.604667713258,0.347662751918,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.32477308537
 04/09  01:00:00,0.502636876819,0.286853462071,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.265778108565
 04/09  02:00:00,0.454203302907,0.2709771774,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.250146175818
 04/09  03:00:00,0.441229383857,0.276944030723,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.256406251451
 04/09  04:00:00,0.442994868512,0.392205366116,0.0,0.0627411174865,0.0,0.00189909657372,0.00189909657372,0.00189909657372,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.309702286719
 04/09  05:00:00,0.498516346327,0.771132703827,0.0,0.220554096138,0.0,0.00653017999859,0.00653017999859,0.00653017999859,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.528525846483
 04/09  06:00:00,0.665505897891,1.72763277135,0.0,0.763651349635,0.0,0.0221161863238,0.0221161863238,0.0221161863238,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.938501624765
 04/09  07:00:00,0.882756039221,1.30233555392,0.0,0.222281671595,0.0,0.00619924544408,0.00619924544408,0.00619924544408,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.05297968907
 04/09  08:00:00,0.819012143711,1.05034807593,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.02745840938
 04/09  09:00:00,0.757300780114,0.954297212869,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.934816255672
 04/09  10:00:00,0.769428314669,0.842562585049,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.822623467993
 04/09  11:00:00,0.786269501531,0.742699887102,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.722754661248
 04/09  12:00:00,0.767020222575,0.664766843143,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.645157601185
 04/09  13:00:00,0.740238632468,0.61605225451,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.595764935961
 04/09  14:00:00,0.798774601514,0.572481502975,0.0,0.0,0.0535799618689,0.0179038358871,0.071483797756,0.0179038358871,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.551051839178
 04/09  15:00:00,0.940966328089,0.578635696229,0.0,0.0,0.142131922003,0.0478281844493,0.189960106453,0.0478281844493,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.556014816798
 04/09  16:00:00,1.089993814,0.639143283269,0.0,0.0,0.170049610955,0.0598506106535,0.229900221608,0.0598506106535,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.612386747513
 04/09  17:00:00,1.30124312266,0.758126752952,0.0,0.0,0.184326552462,0.0664642033774,0.250790755839,0.0664642033774,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.725621838167
 04/09  18:00:00,1.36078576169,0.873486143228,0.0,0.0,0.150754425728,0.0572123942425,0.20796681997,0.0572123942425,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.838195616501
 04/09  19:00:00,1.36001011213,0.899051238215,0.0,0.0,0.0970752301837,0.0382516467026,0.135326876886,0.0382516467026,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.862624475039
 04/09  20:00:00,1.50000586386,0.839103615558,0.0,0.0,0.0610512886986,0.0244406331954,0.085491921894,0.0244406331954,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.801424548767
 04/09  21:00:00,1.45499943121,0.75677210464,0.0,0.0,0.0183493681327,0.00735702516415,0.0257063932969,0.00735702516415,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.719972704778
 04/09  22:00:00,1.15365288474,0.630257599543,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.598412434955
 04/09  23:00:00,0.877233143831,0.493086636437,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.465413780963
 04/09  24:00:00,0.604667713258,0.345265517823,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.322375851276
 04/10  01:00:00,0.498689852744,0.281308401542,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.260233048036
 04/10  02:00:00,0.45159206448,0.26700552269,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.246174521108
 04/10  03:00:00,0.439863979685,0.273079336397,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.252541557124
 04/10  04:00:00,0.439978831721,0.369191444536,0.0,0.0505268214968,0.0,0.00155421539873,0.00155421539873,0.00155421539873,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.298902661128
 04/10  05:00:00,0.493341740482,0.703830891773,0.0,0.181681714939,0.0,0.00545226675433,0.00545226675433,0.00545226675433,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.500096415629
 04/10  06:00:00,0.65125872432,1.53019823517,0.0,0.631216493199,0.0,0.0184945249708,0.0184945249708,0.0184945249708,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.873501945025
 04/10  07:00:00,0.862174824262,1.24212216262,0.0,0.240598013033,0.0,0.00677939240457,0.00677939240457,0.00677939240457,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.974449956324
 04/10  08:00:00,0.787454524716,1.00057292631,0.0,0.0315295768332,0.0,0.00087968189696,0.00087968189696,0.00087968189696,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.94615368293
 04/10  09:00:00,0.712269721648,0.880814654227,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.861333697029
 04/10  10:00:00,0.718512085379,0.781762559736,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.76182344268
 04/10  11:00:00,0.733780742012,0.692741560643,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.672796334789
 04/10  12:00:00,0.719209716484,0.622172099362,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.602562857404
 04/10  13:00:00,0.696650599953,0.580774524238,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.560487205689
 04/10  14:00:00,0.688165231583,0.540763307512,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.519333643714
 04/10  15:00:00,0.713947248781,0.54699419627,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.52437331684
 04/10  16:00:00,0.824175673142,0.602648365562,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.575891829805
 04/10  17:00:00,1.0151004366,0.714037234178,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.681532319393
 04/10  18:00:00,1.11850862618,0.814842826001,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.779552299274
 04/10  19:00:00,1.19043848105,0.832507100849,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.796080337672
 04/10  20:00:00,1.37965857164,0.776833643535,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.739154576744
 04/10  21:00:00,1.39368618045,0.705365591232,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.668566191371
 04/10  22:00:00,1.12535967282,0.592395221206,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.560550056617
 04/10  23:00:00,0.861698298495,0.47287729252,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.445204437046
 04/10  24:00:00,0.598094030181,0.340540692595,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.317651026047
