Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/11  01:00:00,0.498689852744,0.283098396217,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.262023042711
 04/11  02:00:00,0.45159206448,0.268730284883,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.247899283301
 04/11  03:00:00,0.442448481723,0.367149855099,0.0,0.0928059777116,0.0,0.00258450203815,0.00258450203815,0.00258450203815,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.253806098115
 04/11  04:00:00,0.446519989913,0.610311924514,0.0,0.290953379543,0.0,0.00809537359068,0.00809537359068,0.00809537359068,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.299596583059
 04/11  05:00:00,0.49989368684,0.953412904535,0.0,0.432400402982,0.0,0.012004213112,0.012004213112,0.012004213112,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.498959740348
 04/11  06:00:00,0.642346189097,1.24158103587,0.0,0.345441872783,0.0,0.00958198974817,0.00958198974817,0.00958198974817,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.870659366139
 04/11  07:00:00,0.857866878178,1.08730244135,0.0,0.0890985137835,0.0,0.00247144632112,0.00247144632112,0.00247144632112,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.971129734307
 04/11  08:00:00,0.786574842819,0.965309047689,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.942419381141
 04/11  09:00:00,0.712269721648,0.876615161817,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.857134204619
 04/11  10:00:00,0.718512085379,0.777473901138,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.757534784081
 04/11  11:00:00,0.733780742012,0.689092046287,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.669146820433
 04/11  12:00:00,0.719209716484,0.618505172269,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.59889593031
 04/11  13:00:00,0.696650599953,0.576677738435,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.556390419886
 04/11  14:00:00,0.743251358716,0.535909738635,0.0,0.0,0.041707851288,0.013378275845,0.0550861271331,0.013378275845,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.514480074838
 04/11  15:00:00,0.899513080833,0.54122470164,0.0,0.0,0.139760480168,0.0458053518837,0.185565832051,0.0458053518837,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.51860382221
 04/11  16:00:00,1.08544798901,0.593292348411,0.0,0.0,0.195042153555,0.0662301623175,0.261272315872,0.0662301623175,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.566535812655
 04/11  17:00:00,1.30090079613,0.702559686665,0.0,0.0,0.210881804402,0.0749185551211,0.285800359523,0.0749185551211,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.67005477188
 04/11  18:00:00,1.34186540231,0.80165043079,0.0,0.0,0.16215153132,0.0612052448043,0.223356776124,0.0612052448043,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.766359904063
 04/11  19:00:00,1.32166230216,0.819065178692,0.0,0.0,0.0943117621775,0.036912058936,0.131223821114,0.036912058936,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.782638415516
 04/11  20:00:00,1.47916667567,0.763241840647,0.0,0.0,0.0714885908347,0.0280195131999,0.0995081040346,0.0280195131999,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.725562773856
 04/11  21:00:00,1.42939334268,0.693070982043,0.0,0.0,0.0255408995631,0.0101662626692,0.0357071622323,0.0101662626692,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.656271582181
 04/11  22:00:00,1.12535967282,0.579781746347,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.547936581759
 04/11  23:00:00,0.861698298495,0.460521317381,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.432848461908
 04/11  24:00:00,0.598094030181,0.331358297182,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.308468630635
 04/12  01:00:00,0.498689852744,0.277864101814,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.256788748308
 04/12  02:00:00,0.45159206448,0.264915998894,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.244084997312
 04/12  03:00:00,0.439863979685,0.269558781286,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.249021002014
 04/12  04:00:00,0.438424616323,0.31675906602,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.296997104109
 04/12  05:00:00,0.487889473728,0.515969488809,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.493916727603
 04/12  06:00:00,0.632764199349,0.889823897713,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.864344100764
 04/12  07:00:00,0.855395431857,0.991208025197,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.964133831938
 04/12  08:00:00,0.786574842819,0.958579334805,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.935689668257
 04/12  09:00:00,0.712269721648,0.869660060165,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.850179102967
 04/12  10:00:00,0.718512085379,0.77066685411,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.750727737054
 04/12  11:00:00,0.733780742012,0.682642756147,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.662697530292
 04/12  12:00:00,0.719209716484,0.612969287562,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.593360045603
 04/12  13:00:00,0.716964976979,0.571580466449,0.0,0.0,0.0153481577602,0.00496621926554,0.0203143770258,0.00496621926554,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.5512931479
 04/12  14:00:00,0.879874379741,0.533098187141,0.0,0.0,0.145864660247,0.0458444879106,0.191709148158,0.0458444879106,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.511668523344
 04/12  15:00:00,1.06700554221,0.539678536378,0.0,0.0,0.268684464152,0.0843738292768,0.353058293429,0.0843738292768,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.517057656947
 04/12  16:00:00,1.27156055705,0.591609064002,0.0,0.0,0.337382980972,0.110001902939,0.447384883911,0.110001902939,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.564852528246
 04/12  17:00:00,1.47347306946,0.700447924059,0.0,0.0,0.339516621398,0.118856011459,0.458372632857,0.118856011459,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.667943009274
 04/12  18:00:00,1.11850862618,0.799896714291,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.764606187564
 04/12  19:00:00,1.19043848105,0.822288384074,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.785861620897
 04/12  20:00:00,1.37965857164,0.766185721942,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.728506655151
 04/12  21:00:00,1.39368618045,0.695772507774,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.658973107912
 04/12  22:00:00,1.12535967282,0.582494860871,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.550649696283
 04/12  23:00:00,0.861698298495,0.4632640103,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.435591154826
 04/12  24:00:00,0.598094030181,0.335288361759,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.312398695211
 04/13  01:00:00,0.498689852744,0.276199305651,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.255123952145
 04/13  02:00:00,0.45159206448,0.261479399716,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.240648398134
 04/13  03:00:00,0.439863979685,0.268185444252,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.247647664979
 04/13  04:00:00,0.438424616323,0.313931020922,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.294169059011
 04/13  05:00:00,0.487889473728,0.516121171591,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.494068410385
 04/13  06:00:00,0.648987784501,1.3572032508,0.0,0.467182079263,0.0,0.016223585152,0.016223585152,0.016223585152,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.864541374587
 04/13  07:00:00,0.855395431857,0.990658360634,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.963584167376
 04/13  08:00:00,0.786574842819,0.957023171592,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.934133505045
 04/13  09:00:00,0.712269721648,0.86864214247,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.849161185272
 04/13  10:00:00,0.718512085379,0.768869202573,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.748930085517
 04/13  11:00:00,0.733780742012,0.680588381154,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.660643155299
 04/13  12:00:00,0.719209716484,0.610189224236,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.590579982277
 04/13  13:00:00,0.75823980984,0.569668092159,0.0,0.0,0.0471723637429,0.0144168461439,0.0615892098868,0.0144168461439,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.549380773609
 04/13  14:00:00,0.975019755058,0.531629863777,0.0,0.0,0.22103550748,0.0658190159957,0.286854523475,0.0658190159957,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.51020019998
 04/13  15:00:00,1.23997107583,0.538194383043,0.0,0.0,0.406457694829,0.119566132216,0.526023827046,0.119566132216,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.515573503613
 04/13  16:00:00,1.49032954606,0.589915952532,0.0,0.0,0.513418403981,0.152735468932,0.666153872914,0.152735468932,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.563159416776
 04/13  17:00:00,1.93351533777,0.698323546467,0.0,0.0,0.705530621278,0.212884279892,0.91841490117,0.212884279892,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.665818631682
 04/13  18:00:00,1.94046696261,0.796651831163,0.0,0.0,0.621824976161,0.200133360268,0.82195833643,0.200133360268,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.761361304437
 04/13  19:00:00,1.77728766512,0.813968134515,0.0,0.0,0.433456263011,0.153392921063,0.586849184074,0.153392921063,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.777541371338
 04/13  20:00:00,1.83328736847,0.758600342591,0.0,0.0,0.332081388416,0.121547408418,0.453628796834,0.121547408418,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.7209212758
 04/13  21:00:00,1.73449929187,0.688992479508,0.0,0.0,0.248090265285,0.0927228461402,0.340813111426,0.0927228461402,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.652193079646
 04/13  22:00:00,1.35470108825,0.576145994436,0.0,0.0,0.166517458021,0.0628239574097,0.229341415431,0.0628239574097,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.544300829848
 04/13  23:00:00,0.950357244481,0.45560486975,0.0,0.0,0.0634902687653,0.0251686772209,0.0886589459862,0.0251686772209,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.427932014276
 04/13  24:00:00,0.601258960271,0.326589504771,0.0,0.0,0.00226969280564,0.00089523728402,0.00316493008966,0.00089523728402,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.303699838223
 04/14  01:00:00,0.498689852744,0.270516577662,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.249441224155
 04/14  02:00:00,0.45159206448,0.260607813131,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.239776811549
 04/14  03:00:00,0.439863979685,0.267495749995,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.246957970722
 04/14  04:00:00,0.438424616323,0.313667869326,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.293905907415
 04/14  05:00:00,0.487889473728,0.512880964497,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.490828203292
 04/14  06:00:00,0.634333005873,0.937402592931,0.0,0.0515989031741,0.0,0.00156880652376,0.00156880652376,0.00156880652376,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.860323892808
 04/14  07:00:00,0.855395431857,0.98423336352,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.957159170261
 04/14  08:00:00,0.786574842819,0.950066120093,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.927176453546
 04/14  09:00:00,0.712269721648,0.861710988998,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.8422300318
 04/14  10:00:00,0.718512085379,0.761290369381,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.741351252324
 04/14  11:00:00,0.733780742012,0.673796267382,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.653851041527
 04/14  12:00:00,0.818687634966,0.605924381449,0.0,0.0,0.0766159742183,0.0228619442639,0.0994779184822,0.0228619442639,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.586315139491
 04/14  13:00:00,0.951427120431,0.567936628053,0.0,0.0,0.196247956476,0.0585285640023,0.254776520478,0.0585285640023,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.547649309503
 04/14  14:00:00,1.16238715836,0.530154145688,0.0,0.0,0.366339455877,0.107882470897,0.474221926774,0.107882470897,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.50872448189
 04/14  15:00:00,1.33747933908,0.536702603097,0.0,0.0,0.4774905531,0.1460415372,0.6235320903,0.1460415372,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.514081723666
 04/14  16:00:00,1.48594355616,0.58821366066,0.0,0.0,0.503702320793,0.158065562228,0.661767883021,0.158065562228,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.561457124904
 04/14  17:00:00,1.72358089115,0.696187710651,0.0,0.0,0.534064296611,0.174416157936,0.708480454547,0.174416157936,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.663682795866
 04/14  18:00:00,1.68598209936,0.794131775384,0.0,0.0,0.421146395695,0.146327077479,0.567473473174,0.146327077479,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.758841248657
 04/14  19:00:00,1.19426006887,0.811398297574,0.0,0.0,0.00278968330629,0.00103190451654,0.00382158782283,0.00103190451654,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.774971534398
 04/14  20:00:00,1.37965857164,0.757379024379,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.719699957588
 04/14  21:00:00,1.39368618045,0.689038595178,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.652239195316
 04/14  22:00:00,1.12535967282,0.58011216733,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.548267002741
 04/14  23:00:00,0.861698298495,0.461035361329,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.433362505855
 04/14  24:00:00,0.598094030181,0.335229928744,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.312340262196
 04/15  01:00:00,0.502636876819,0.283155698143,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.262080344636
 04/15  02:00:00,0.454203302907,0.267575358536,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.246744356954
 04/15  03:00:00,0.441229383857,0.273785233747,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.253247454475
 04/15  04:00:00,0.441095771938,0.324270114394,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.304508152483
 04/15  05:00:00,0.496524083967,0.670482527668,0.0,0.128618489186,0.0,0.00453791763918,0.00453791763918,0.00453791763918,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.519811277276
 04/15  06:00:00,0.680266015572,2.1456958378,0.0,1.20058661179,0.0,0.0368763040048,0.0368763040048,0.0368763040048,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.919629429058
 04/15  07:00:00,0.912679531802,2.33149955918,0.0,1.27359607145,0.0,0.036122738025,0.036122738025,0.036122738025,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.03082929447
 04/15  08:00:00,0.857385511953,2.4070470099,0.0,1.37829980678,0.0,0.0383733682422,0.0383733682422,0.0383733682422,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.00585753657
 04/15  09:00:00,0.796189608991,2.33938810547,0.0,1.40198750266,0.0,0.0388888288768,0.0388888288768,0.0388888288768,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.917919645611
 04/15  10:00:00,0.815272832099,2.4850820053,0.0,1.6527481634,0.0,0.0458445174305,0.0458445174305,0.0458445174305,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.812394724843
 04/15  11:00:00,0.816935854319,1.84312966082,0.0,1.10555767821,0.0,0.0306663527883,0.0306663527883,0.0306663527883,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.717626756753
 04/15  12:00:00,0.789041688986,1.4585877079,0.0,0.793899471655,0.0,0.0220214664111,0.0220214664111,0.0220214664111,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.645078994286
 04/15  13:00:00,0.75172735278,1.03541676794,0.0,0.414181726848,0.0,0.0114887203122,0.0114887203122,0.0114887203122,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.600947722545
 04/15  14:00:00,0.731594539245,0.735291617857,0.0,0.155154668891,0.0,0.00430373548728,0.00430373548728,0.00430373548728,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.558707285169
 04/15  15:00:00,0.751006221637,0.585606134613,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.562985255183
 04/15  16:00:00,0.86009359239,0.644464171017,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.617707635261
 04/15  17:00:00,1.05917817881,1.07625606758,0.0,0.31457566913,0.0,0.00872581199361,0.00872581199361,0.00872581199361,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.729175483666
 04/15  18:00:00,1.15398795908,0.916642580799,0.0,0.0421444351601,0.0,0.00116901735853,0.00116901735853,0.00116901735853,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.839207618912
 04/15  19:00:00,1.22468323524,0.899023422035,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.862596658859
 04/15  20:00:00,1.41624494598,0.903357919751,0.0,0.0624047075599,0.0,0.00173100401309,0.00173100401309,0.00173100401309,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.8032741454
 04/15  21:00:00,1.43340754325,0.909032694667,0.0,0.148332701895,0.0,0.0041145053361,0.0041145053361,0.0041145053361,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.72390059291
 04/15  22:00:00,1.17135084805,1.27454460363,0.0,0.638032157224,0.0,0.0176979633079,0.0176979633079,0.0176979633079,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.60466728182
 04/15  23:00:00,0.90086869652,1.3519829095,0.0,0.852089158918,0.0,0.0236355526894,0.0236355526894,0.0236355526894,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.472220895104
 04/15  24:00:00,0.643687749151,1.76077818829,0.0,1.40671766819,0.0,0.0390200358936,0.0390200358936,0.0390200358936,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.331170853558
 04/16  01:00:00,0.550627674936,2.02083472292,0.0,1.73012407795,0.0,0.0479907981174,0.0479907981174,0.0479907981174,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.26963529146
 04/16  02:00:00,0.508861893341,2.24456031593,0.0,1.97050574458,0.0,0.0546585904341,0.0546585904341,0.0546585904341,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.253223569771
 04/16  03:00:00,0.504105697222,2.54512545069,0.0,2.26676421215,0.0,0.0628763133646,0.0628763133646,0.0628763133646,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.257823459264
 04/16  04:00:00,0.506776048456,2.69422674103,0.0,2.36785034441,0.0,0.0656802765183,0.0656802765183,0.0656802765183,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.306614434704
 04/16  05:00:00,0.565248671122,3.18212179719,0.0,2.64119849069,0.0,0.0732625047936,0.0732625047936,0.0732625047936,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.518870545298
 04/16  06:00:00,0.74537987453,4.61879168019,0.0,3.67686397351,0.0,0.101990162964,0.101990162964,0.101990162964,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.91644790973
 04/16  07:00:00,0.943713242091,3.47520981036,0.0,2.42106805422,0.0,0.0671564483144,0.0671564483144,0.0671564483144,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.02706756288
 04/16  08:00:00,0.871175482037,2.90560206525,0.0,1.88054900449,0.0,0.0521633383261,0.0521633383261,0.0521633383261,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,1.00216339421
 04/16  09:00:00,0.792185325809,2.19169523265,0.0,1.25762843761,0.0,0.0348845456954,0.0348845456954,0.0348845456954,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.914585837839
 04/16  10:00:00,0.80289288919,2.03590356881,0.0,1.20643682557,0.0,0.033464574521,0.033464574521,0.033464574521,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.809527626182
 04/16  11:00:00,0.795405953044,1.06452497742,0.0,0.329379701305,0.0,0.00913645151277,0.00913645151277,0.00913645151277,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.715200050261
 04/16  12:00:00,0.767020222575,0.66178154626,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.642172304302
 04/16  13:00:00,0.740238632468,0.617850811725,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.597563493176
 04/16  14:00:00,0.727290803758,0.57334627753,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.551916613732
 04/16  15:00:00,0.751006221637,0.578771865468,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.556150986038
 04/16  16:00:00,0.86009359239,0.636856733571,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.610100197815
 04/16  17:00:00,1.05045236682,0.754056904683,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.721551989898
 04/16  18:00:00,1.15281894172,0.866443567681,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.831153040954
 04/16  19:00:00,1.22468323524,0.891290356924,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.854863593748
 04/16  20:00:00,1.41451394197,0.83401513231,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.796336065519
 04/16  21:00:00,1.42929303791,0.75574857498,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.718949175118
 04/16  22:00:00,1.15562175032,0.704707827049,0.0,0.0709622782568,0.0,0.00196886557689,0.00196886557689,0.00196886557689,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.601900384204
 04/16  23:00:00,0.890839957174,0.987965314101,0.0,0.489366974855,0.0,0.013606813343,0.013606813343,0.013606813343,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.470925483773
 04/16  24:00:00,0.63133598158,1.31392451771,0.0,0.960413975124,0.0,0.0266682683222,0.0266682683222,0.0266682683222,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.330620876033
 04/17  01:00:00,0.535857996649,1.62486418916,0.0,1.33995480857,0.0,0.0371681439059,0.0371681439059,0.0371681439059,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.263834027081
 04/17  02:00:00,0.498062681528,1.94509051779,0.0,1.67531978267,0.0,0.046470617048,0.046470617048,0.046470617048,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.248939733536
 04/17  03:00:00,0.496310150666,2.30870046679,0.0,2.03495010197,0.0,0.0564461709811,0.0564461709811,0.0564461709811,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.253212585543
 04/17  04:00:00,0.499421754598,2.51596893191,0.0,2.19901776498,0.0,0.0609971382749,0.0609971382749,0.0609971382749,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.29718920502
 04/17  05:00:00,0.552043455496,2.82622331247,0.0,2.31282564384,0.0,0.0641539817685,0.0641539817685,0.0641539817685,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.49134490742
 04/17  06:00:00,0.693847166504,3.0808571239,0.0,2.20211199591,0.0,0.0610829671548,0.0610829671548,0.0610829671548,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.853265331046
 04/17  07:00:00,0.913545334037,3.07425972987,0.0,2.09637159287,0.0,0.0581499021801,0.0581499021801,0.0581499021801,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.95081394374
 04/17  08:00:00,0.84124668911,2.91702341862,0.0,1.97098363365,0.0,0.0546718462916,0.0546718462916,0.0546718462916,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.923150118422
 04/17  09:00:00,0.755441790388,2.41812735558,0.0,1.55640328048,0.0,0.0431720687402,0.0431720687402,0.0431720687402,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.842243117909
 04/17  10:00:00,0.771129055166,2.66444984183,0.0,1.89690294615,0.0,0.0526169697868,0.0526169697868,0.0526169697868,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.747607778624
 04/17  11:00:00,0.773435001862,2.11337582464,0.0,1.42958217933,0.0,0.0396542598504,0.0396542598504,0.0396542598504,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.663848419453
 04/17  12:00:00,0.753240033487,1.84497444224,0.0,1.22683249991,0.0,0.0340303170029,0.0340303170029,0.0340303170029,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.598532700373
 04/17  13:00:00,0.726387987959,1.65281078561,0.0,1.07206741758,0.0,0.0297373880063,0.0297373880063,0.0297373880063,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.560456049487
 04/17  14:00:00,0.71221627115,1.41057579332,0.0,0.867067944021,0.0,0.0240510395675,0.0240510395675,0.0240510395675,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.522078185502
 04/17  15:00:00,0.738266334763,1.42673804211,0.0,0.876731328941,0.0,0.0243190859815,0.0243190859815,0.0243190859815,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.527385833734
 04/17  16:00:00,0.843146058688,1.28478414655,0.0,0.683904458537,0.0,0.018970385546,0.018970385546,0.018970385546,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.574123152258
 04/17  17:00:00,1.02986220575,1.23971903741,0.0,0.532178943354,0.0,0.0147617691461,0.0147617691461,0.0147617691461,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.675035179273
 04/17  18:00:00,1.13131575801,1.26603163433,0.0,0.461711995018,0.0,0.0128071318258,0.0128071318258,0.0128071318258,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.769029112583
 04/17  19:00:00,1.20499713633,1.34629179624,0.0,0.524856452115,0.0,0.0145586552751,0.0145586552751,0.0145586552751,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.785008580951
 04/17  20:00:00,1.39610826783,1.36002155704,0.0,0.593030676193,0.0,0.016449696193,0.016449696193,0.016449696193,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.729311814054
 04/17  21:00:00,1.42024800776,1.65610980151,0.0,0.957584762052,0.0,0.0265618273172,0.0265618273172,0.0265618273172,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.661725639598
 04/17  22:00:00,1.156923162,1.72553831399,0.0,1.13790048845,0.0,0.0315634891826,0.0315634891826,0.0315634891826,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.555792660951
 04/17  23:00:00,0.904758997324,2.0216240308,0.0,1.55238826566,0.0,0.0430606988286,0.0430606988286,0.0430606988286,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.441562909671
 04/17  24:00:00,0.653607102775,2.34372824306,0.0,2.00131082008,0.0,0.0555130725944,0.0555130725944,0.0555130725944,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.319527756426
 04/18  01:00:00,0.564140625756,2.64423269197,0.0,2.35957647616,0.0,0.0654507730128,0.0654507730128,0.0654507730128,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.263580862298
 04/18  02:00:00,0.530770602566,3.12407032126,0.0,2.85447837031,0.0,0.079178538086,0.079178538086,0.079178538086,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.248760949366
 04/18  03:00:00,0.526354440315,3.39163220016,0.0,3.11808168063,0.0,0.0864904606297,0.0864904606297,0.0864904606297,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.253012740255
 04/18  04:00:00,0.529661300902,3.60573175886,0.0,3.28918857314,0.0,0.0912366845795,0.0912366845795,0.0912366845795,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.296781223803
 04/18  05:00:00,0.583341834566,3.95327597519,0.0,3.44116860444,0.0,0.0954523608381,0.0954523608381,0.0954523608381,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.490054609543
 04/18  06:00:00,0.724200506665,4.17218305186,0.0,3.29638520491,0.0,0.0914363073155,0.0914363073155,0.0914363073155,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.850318050007
 04/18  07:00:00,0.943299123842,4.14347610315,0.0,3.16903031435,0.0,0.0879036919846,0.0879036919846,0.0879036919846,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.947371595547
 04/18  08:00:00,0.869190168468,3.92106810488,0.0,2.97837855841,0.0,0.0826153256492,0.0826153256492,0.0826153256492,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.919799879922
 04/18  09:00:00,0.776793429789,3.18486999254,0.0,2.32615470949,0.0,0.0645237081407,0.0645237081407,0.0645237081407,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.839234325853
 04/18  10:00:00,0.787798042813,3.2628028098,0.0,2.49783933427,0.0,0.069285957434,0.069285957434,0.069285957434,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.745024358471
 04/18  11:00:00,0.775990988907,2.20333270834,0.0,1.52172848453,0.0,0.0422102468955,0.0422102468955,0.0422102468955,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.66165899796
 04/18  12:00:00,0.749121347857,1.69460909604,0.0,1.07834909357,0.0,0.029911631373,0.029911631373,0.029911631373,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.596650760516
 04/18  13:00:00,0.71748861109,1.33029091794,0.0,0.751234532852,0.0,0.0208380111371,0.0208380111371,0.0208380111371,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.558769066541
 04/18  14:00:00,0.701249671842,1.01343016473,0.0,0.471425359288,0.0,0.0130844402593,0.0130844402593,0.0130844402593,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.520575141642
 04/18  15:00:00,0.722490006425,0.855881145139,0.0,0.307394139022,0.0,0.00854275764383,0.00854275764383,0.00854275764383,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.525866126686
 04/18  16:00:00,0.830011964521,0.80847544096,0.0,0.209330074867,0.0,0.00583629137889,0.00583629137889,0.00583629137889,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.572388830337
 04/18  17:00:00,1.03536871404,1.4308671332,0.0,0.725503122915,0.0,0.0202682774307,0.0202682774307,0.0202682774307,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.672859095497
 04/18  18:00:00,1.12704714252,1.10885991568,0.0,0.307107932364,0.0,0.00853851633389,0.00853851633389,0.00853851633389,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.766461456594
 04/18  19:00:00,1.19861659697,1.11358518239,0.0,0.294768137533,0.0,0.00817811591539,0.00817811591539,0.00817811591539,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.782390281677
 04/18  20:00:00,1.3961244119,1.35821891595,0.0,0.593612688689,0.0,0.016465840263,0.016465840263,0.016465840263,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.726927160473
 04/18  21:00:00,1.41382943243,1.42261690515,0.0,0.726187657473,0.0,0.0201432519836,0.0201432519836,0.0201432519836,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.65962984782
 04/18  22:00:00,1.15945477056,1.81520531306,0.0,1.22916792085,0.0,0.0340950977409,0.0340950977409,0.0340950977409,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.554192227623
 04/18  23:00:00,0.909732578457,2.19986769438,0.0,1.73169164903,0.0,0.0480342799623,0.0480342799623,0.0480342799623,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.440503189877
 04/18  24:00:00,0.658081375373,2.50452787831,0.0,2.16261355013,0.0,0.0599873451924,0.0599873451924,0.0599873451924,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.319024661641
 04/19  01:00:00,0.567323654455,2.75873034426,0.0,2.4743283621,0.0,0.068633801711,0.068633801711,0.068633801711,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.263326628655
 04/19  02:00:00,0.526651157625,2.97537994741,0.0,2.70596758991,0.0,0.0750590931449,0.0750590931449,0.0750590931449,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.24858135592
 04/19  03:00:00,0.521207348121,3.20587289896,0.0,2.93252302179,0.0,0.0813433684362,0.0813433684362,0.0813433684362,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.252812097894
 04/19  04:00:00,0.524532705886,3.42043036685,0.0,3.10429675903,0.0,0.0861080895628,0.0861080895628,0.0861080895628,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.296371645905
 04/19  05:00:00,0.575133296226,3.65605330939,0.0,3.14524125203,0.0,0.087243822498,0.087243822498,0.087243822498,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.488759296155
 04/19  06:00:00,0.716612515593,3.89566839242,0.0,3.02282930314,0.0,0.0838483162442,0.0838483162442,0.0838483162442,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.847359292332
 04/19  07:00:00,0.92988722275,3.65650571864,0.0,2.68551568405,0.0,0.0744917908931,0.0744917908931,0.0744917908931,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.943915841331
 04/19  08:00:00,0.851009977327,3.26228779481,0.0,2.32296152706,0.0,0.0644351345086,0.0644351345086,0.0644351345086,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.916436601202
 04/19  09:00:00,0.757983596586,2.50373307722,0.0,1.64803834961,0.0,0.0457138749375,0.0457138749375,0.0457138749375,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.836213770412
 04/19  10:00:00,0.764330452776,2.41417537024,0.0,1.65180542427,0.0,0.0458183673966,0.0458183673966,0.0458183673966,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.742430828908
 04/19  11:00:00,0.754461819042,1.42498306498,0.0,0.745576875827,0.0,0.0206810770307,0.0206810770307,0.0206810770307,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.659460963295
 04/19  12:00:00,0.72581874864,0.851686100566,0.0,0.237315418611,0.0,0.00660903215616,0.00660903215616,0.00660903215616,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.594761439996
 04/19  13:00:00,0.696650599953,0.577362820688,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.557075502138
 04/19  14:00:00,0.688165231583,0.538020458223,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.516590794426
 04/19  15:00:00,0.713947248781,0.542184276888,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.519563397457
 04/19  16:00:00,0.824175673142,0.593334152172,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.566577616416
 04/19  17:00:00,1.0151004366,0.699884520447,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.667379605661
 04/19  18:00:00,1.11850862618,0.794503833129,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.759213306402
 04/19  19:00:00,1.19043848105,0.812321111845,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.775894348668
 04/19  20:00:00,1.37965857164,0.75931697553,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.721637908739
 04/19  21:00:00,1.39368618045,0.692701721792,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.65590232193
 04/19  22:00:00,1.13151183059,0.803864680111,0.0,0.219477350641,0.0,0.00615215777243,0.00615215777243,0.00615215777243,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.552542164881
 04/19  23:00:00,0.882626975161,1.21650065732,0.0,0.749396990705,0.0,0.0209286766659,0.0209286766659,0.0209286766659,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.43943081114
 04/19  24:00:00,0.633856896259,1.62816887375,0.0,1.28675958512,0.0,0.0357628660776,0.0357628660776,0.0357628660776,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.318519622081
 04/20  01:00:00,0.547123734969,2.03024459596,0.0,1.74609777529,0.0,0.0484338822255,0.0484338822255,0.0484338822255,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.263071467164
 04/20  02:00:00,0.51073684826,2.40147040036,0.0,2.13223823145,0.0,0.0591447837804,0.0591447837804,0.0591447837804,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.248401167321
 04/20  03:00:00,0.508442756733,2.74549317557,0.0,2.47234465899,0.0,0.0685787770473,0.0685787770473,0.0685787770473,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.252610737308
 04/20  04:00:00,0.516221240886,3.12038133589,0.0,2.80465878086,0.0,0.0777966245632,0.0777966245632,0.0777966245632,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.295960593115
 04/20  05:00:00,0.573455094415,3.59425221902,0.0,3.08474012525,0.0,0.0855656206869,0.0855656206869,0.0855656206869,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.487459332566
 04/20  06:00:00,0.71172502483,3.71649930678,0.0,2.84662957771,0.0,0.0789608254804,0.0789608254804,0.0789608254804,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.844389932117
 04/20  07:00:00,0.921015113622,3.33318773081,0.0,2.3656658331,0.0,0.065619681765,0.065619681765,0.065619681765,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.94044770445
 04/20  08:00:00,0.841010215422,2.8984094002,0.0,1.9624584822,0.0,0.0544353726032,0.0544353726032,0.0544353726032,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.913061251446
 04/20  09:00:00,0.747804628731,2.13373807059,0.0,1.2810747219,0.0,0.0355349070829,0.0355349070829,0.0355349070829,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.83318239149
 04/20  10:00:00,0.74568989185,1.73955864748,0.0,0.979791526812,0.0,0.0271778064704,0.0271778064704,0.0271778064704,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.739828003608
 04/20  11:00:00,0.742376731978,0.987095720789,0.0,0.309895434063,0.0,0.00859598996576,0.00859598996576,0.00859598996576,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.657255060871
 04/20  12:00:00,0.719209716484,0.612143422896,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.592534180938
 04/20  13:00:00,0.696650599953,0.572909920709,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.55262260216
 04/20  14:00:00,0.688165231583,0.534957477303,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.513527813505
 04/20  15:00:00,0.713947248781,0.539237068946,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.516616189516
 04/20  16:00:00,0.824175673142,0.588235275628,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.561478739872
 04/20  17:00:00,1.0151004366,0.693613207349,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.661108292564
 04/20  18:00:00,1.11850862618,0.788499815856,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.753209289129
 04/20  19:00:00,1.19043848105,0.805996811141,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.769570047965
 04/20  20:00:00,1.37965857164,0.753399346964,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.715720280173
 04/20  21:00:00,1.39368618045,0.686973826908,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.650174427046
 04/20  22:00:00,1.12535967282,0.579222781128,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.547377616539
 04/20  23:00:00,0.863942503641,0.546055573056,0.0,0.0809062051622,0.0,0.00224420514566,0.00224420514566,0.00224420514566,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.43747651242
 04/20  24:00:00,0.6151868146,0.956577848359,0.0,0.615752460381,0.0,0.0170927844189,0.0170927844189,0.0170927844189,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.317935721431
 04/21  01:00:00,0.531133838712,1.453317624,0.0,1.16942685543,0.0,0.0324439859683,0.0324439859683,0.0324439859683,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.262815415057
 04/21  02:00:00,0.501204437847,2.05763507467,0.0,1.78858375134,0.0,0.0496123733669,0.0496123733669,0.0496123733669,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.248220321751
 04/21  03:00:00,0.506182400988,2.6638026796,0.0,2.39085620596,0.0,0.0663184213028,0.0663184213028,0.0663184213028,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.25240869437
 04/21  04:00:00,0.51732271139,3.15967822209,0.0,2.84436807337,0.0,0.0788980950674,0.0788980950674,0.0788980950674,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.295548186802
 04/21  05:00:00,0.580111735034,3.83292763122,0.0,3.3247197602,0.0,0.092222261306,0.092222261306,0.092222261306,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.486155109808
 04/21  06:00:00,0.754235749997,5.24608129972,0.0,4.37919065335,0.0,0.121471550648,0.121471550648,0.121471550648,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.841410849415
 04/21  07:00:00,0.941973989764,4.08530009514,0.0,3.12125768991,0.0,0.0865785579066,0.0865785579066,0.0865785579066,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.936968211971
 04/21  08:00:00,0.85542702928,3.41476590992,0.0,2.48220138631,0.0,0.0688521864615,0.0688521864615,0.0688521864615,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.909674857063
 04/21  09:00:00,0.758235610468,2.50674579949,0.0,1.65712374314,0.0,0.0459658888204,0.0459658888204,0.0459658888204,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.830141099145
 04/21  10:00:00,0.752370109874,1.97777694304,0.0,1.22062115463,0.0,0.0338580244943,0.0338580244943,0.0338580244943,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.737216671354
 04/21  11:00:00,0.745306569636,1.09050667001,0.0,0.415519488579,0.0,0.0115258276238,0.0115258276238,0.0115258276238,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.655041955577
 04/21  12:00:00,0.719209716484,0.609661279208,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.59005203725
 04/21  13:00:00,0.696650599953,0.570290346378,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.550003027829
 04/21  14:00:00,0.688165231583,0.53051459271,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.509084928913
 04/21  15:00:00,0.713947248781,0.534782876356,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.512161996926
 04/21  16:00:00,0.824175673142,0.583140328314,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.556383792558
 04/21  17:00:00,1.0151004366,0.684968630911,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.652463716126
 04/21  18:00:00,1.11850862618,0.781665169117,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.74637464239
 04/21  19:00:00,1.19043848105,0.800954685171,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.764527921995
 04/21  20:00:00,1.37965857164,0.747645740037,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.709966673246
 04/21  21:00:00,1.39368618045,0.681266646215,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.644467246354
 04/21  22:00:00,1.12535967282,0.574597803049,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.542752638461
 04/21  23:00:00,0.861698298495,0.460590722588,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.432917867115
 04/21  24:00:00,0.598094030181,0.338456952694,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.315567286146
 04/22  01:00:00,0.505979404903,0.409345576691,0.0,0.120447833869,0.0,0.00334252808455,0.00334252808455,0.00334252808455,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.267822389315
 04/22  02:00:00,0.4709306955,0.874594986705,0.0,0.601740954998,0.0,0.0167273925931,0.0167273925931,0.0167273925931,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.252023030125
 04/22  03:00:00,0.472868844075,1.41718081251,0.0,1.14015577602,0.0,0.0316394602179,0.0316394602179,0.0316394602179,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.256487257216
 04/22  04:00:00,0.491021989549,2.12354560658,0.0,1.79989820128,0.0,0.0499262176106,0.0499262176106,0.0499262176106,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.303885443386
 04/22  05:00:00,0.547609364879,2.53767565353,0.0,2.00528098888,0.0,0.0556231985511,0.0556231985511,0.0556231985511,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.510341903448
 04/22  06:00:00,0.734854805587,4.21987080967,0.0,3.29742299908,0.0,0.09146509402,0.09146509402,0.09146509402,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.896968013643
 04/22  07:00:00,0.934129701558,3.10682402687,0.0,2.07557027384,0.0,0.0575729077812,0.0575729077812,0.0575729077812,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,1.00417955977
 04/22  08:00:00,0.859574815077,2.46490731052,0.0,1.46233147082,0.0,0.0405626713661,0.0405626713661,0.0405626713661,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,0.979686173158
 04/22  09:00:00,0.777876551723,1.65556230058,0.0,0.741780492935,0.0,0.0205757716094,0.0205757716094,0.0205757716094,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.894300850445
