Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/22  10:00:00,0.772355896348,0.917564851871,0.0,0.105542723858,0.0,0.00292758167924,0.00292758167924,0.00292758167924,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.792083010956
 04/22  11:00:00,0.786269501531,0.717922337088,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.697977111233
 04/22  12:00:00,0.767020222575,0.644363083704,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.624753841745
 04/22  13:00:00,0.740238632468,0.59894275311,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.57865543456
 04/22  14:00:00,0.727290803758,0.555373434991,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.533943771193
 04/22  15:00:00,0.751006221637,0.559153486128,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.536532606698
 04/22  16:00:00,0.912532875959,0.614391202543,0.0,0.0,0.0392782673725,0.0131610161967,0.0524392835692,0.0131610161967,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.587634666787
 04/22  17:00:00,1.27840806128,0.726968698592,0.0,0.0,0.170232547104,0.0577231473598,0.227955694464,0.0577231473598,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.694463783807
 04/22  18:00:00,1.40989825252,0.836449220123,0.0,0.0,0.189493802821,0.0675855079693,0.257079310791,0.0675855079693,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.801158693396
 04/22  19:00:00,1.4204468414,0.860929202354,0.0,0.0,0.141589345496,0.0541742606582,0.195763606154,0.0541742606582,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.824502439177
 04/22  20:00:00,1.5538076705,0.80417650908,0.0,0.0,0.0999410698783,0.0393526586571,0.139293728535,0.0393526586571,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.766497442289
 04/22  21:00:00,1.50969067188,0.726206020204,0.0,0.0,0.0572456338558,0.0231520001063,0.0803976339621,0.0231520001063,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.689406620342
 04/22  22:00:00,1.15365288474,0.606588916863,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.574743752274
 04/22  23:00:00,0.877233143831,0.476659305559,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.448986450085
 04/22  24:00:00,0.604667713258,0.339093593241,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.316203926694
 04/23  01:00:00,0.502636876819,0.278450736885,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.257375383379
 04/23  02:00:00,0.454203302907,0.265945088552,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.24511408697
 04/23  03:00:00,0.441229383857,0.271513784583,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.250976005311
 04/23  04:00:00,0.441095771938,0.320596471094,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.300834509183
 04/23  05:00:00,0.491986166328,0.529660956705,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.507608195499
 04/23  06:00:00,0.643389711567,0.918924781602,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.893444984652
 04/23  07:00:00,0.876556793777,1.02576379294,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,0.998689599683
 04/23  08:00:00,0.819012143711,0.995954189454,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,0.973064522907
 04/23  09:00:00,0.757300780114,0.905452674387,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.88597171719
 04/23  10:00:00,0.769428314669,0.800804787409,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.780865670352
 04/23  11:00:00,0.786269501531,0.707619738201,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.687674512347
 04/23  12:00:00,0.767020222575,0.635270009382,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.615660767424
 04/23  13:00:00,0.740238632468,0.591074554946,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.570787236396
 04/23  14:00:00,0.77025999977,0.550045873603,0.0,0.0,0.0320884972908,0.0108806987217,0.0429691960125,0.0108806987217,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.528616209806
 04/23  15:00:00,0.897005682988,0.555288263626,0.0,0.0,0.108638740714,0.0373607206371,0.145999461351,0.0373607206371,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.532667384196
 04/23  16:00:00,1.05973523462,0.612167613932,0.0,0.0,0.147589523085,0.052052119147,0.199641642232,0.052052119147,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.585411078176
 04/23  17:00:00,1.29801220174,0.724505654747,0.0,0.0,0.181843061889,0.0657167730331,0.247559834922,0.0657167730331,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.692000739962
 04/23  18:00:00,1.3796123555,0.833521710105,0.0,0.0,0.164554994945,0.0622384188259,0.226793413771,0.0622384188259,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.798231183378
 04/23  19:00:00,1.36309233948,0.857915970387,0.0,0.0,0.0990277791311,0.0393813251061,0.138409104237,0.0393813251061,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.821489207211
 04/23  20:00:00,1.48516104848,0.801415848015,0.0,0.0,0.0501867196166,0.0204603868978,0.0706471065145,0.0204603868978,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.763736781224
 04/23  21:00:00,1.44584596854,0.723790084813,0.0,0.0,0.0117589711606,0.00479395946385,0.0165529306244,0.00479395946385,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.686990684951
 04/23  22:00:00,1.15365288474,0.605843129862,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.573997965274
 04/23  23:00:00,0.877233143831,0.475893870697,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.448221015223
 04/23  24:00:00,0.604667713258,0.336976864394,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.314087197846
 04/24  01:00:00,0.498689852744,0.276130308548,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.255054955041
 04/24  02:00:00,0.45159206448,0.265808047814,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.244977046232
 04/24  03:00:00,0.439863979685,0.268494931671,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.247957152399
 04/24  04:00:00,0.438424616323,0.311697749898,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.291935787987
 04/24  05:00:00,0.487889473728,0.502678413062,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.480625651857
 04/24  06:00:00,0.632764199349,0.857293674219,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.83181387727
 04/24  07:00:00,0.855395431857,0.952224751928,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.92515055867
 04/24  08:00:00,0.786574842819,0.921397610031,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.898507943484
 04/24  09:00:00,0.712269721648,0.839781521702,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.820300564504
 04/24  10:00:00,0.7197968594,0.790570973306,0.0,0.0415278655105,0.0,0.00128477402031,0.00128477402031,0.00128477402031,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.729103990739
 04/24  11:00:00,0.733780742012,0.667732040812,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.647786814957
 04/24  12:00:00,0.719209716484,0.603432213367,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.583822971409
 04/24  13:00:00,0.696650599953,0.566545791316,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.546258472766
 04/24  14:00:00,0.688165231583,0.529760056932,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.508330393134
 04/24  15:00:00,0.713947248781,0.534227825418,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.511606945987
 04/24  16:00:00,0.824175673142,0.582766620172,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.556010084416
 04/24  17:00:00,1.0151004366,0.686268598302,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.653763683517
 04/24  18:00:00,1.11850862618,0.77764430868,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.742353781953
 04/24  19:00:00,1.19043848105,0.793741388654,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.757314625477
 04/24  20:00:00,1.37965857164,0.742256164079,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.704577097289
 04/24  21:00:00,1.39368618045,0.677185114727,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.640385714865
 04/24  22:00:00,1.12535967282,0.571493053414,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.539647888826
 04/24  23:00:00,0.861698298495,0.457988133727,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.430315278253
 04/24  24:00:00,0.598094030181,0.335992995909,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.313103329362
 04/25  01:00:00,0.500179937192,0.330993962338,0.0,0.0482834124579,0.0,0.00149008444848,0.00149008444848,0.00149008444848,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.261635196373
 04/25  02:00:00,0.462436184902,0.631883822347,0.0,0.363590400853,0.0,0.0108441204219,0.0108441204219,0.0108441204219,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.247462419912
 04/25  03:00:00,0.458664046697,0.921793251645,0.0,0.649660445587,0.0,0.0188000670122,0.0188000670122,0.0188000670122,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.251595026785
 04/25  04:00:00,0.465525781362,1.27492050779,0.0,0.961271124786,0.0,0.0271011650389,0.0271011650389,0.0271011650389,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.293887421089
 04/25  05:00:00,0.519634110995,1.64409421096,0.0,1.14113817226,0.0,0.0317446372668,0.0317446372668,0.0317446372668,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.480903277492
 04/25  06:00:00,0.66135341193,1.88556913114,0.0,1.03067435833,0.0,0.0285892125807,0.0285892125807,0.0285892125807,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.829414975852
 04/25  07:00:00,0.878744876536,1.79180616417,0.0,0.841774632442,0.0,0.0233494446789,0.0233494446789,0.0233494446789,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.922957338471
 04/25  08:00:00,0.803046716781,1.51275876201,0.0,0.593830210553,0.0,0.016471873962,0.016471873962,0.016471873962,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.896038884914
 04/25  09:00:00,0.715673234271,0.960076281521,0.0,0.122700587796,0.0,0.0034035126225,0.0034035126225,0.0034035126225,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.817894736527
 04/25  10:00:00,0.718512085379,0.746366819963,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.726427702907
 04/25  11:00:00,0.733780742012,0.662991260126,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.643046034271
 04/25  12:00:00,0.719209716484,0.597510839567,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.577901597609
 04/25  13:00:00,0.696650599953,0.561037249641,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.540749931092
 04/25  14:00:00,0.688165231583,0.522602025949,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.501172362152
 04/25  15:00:00,0.713947248781,0.526489654822,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.503868775392
 04/25  16:00:00,0.824175673142,0.574867048516,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.54811051276
 04/25  17:00:00,1.0151004366,0.678442686959,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.645937772174
 04/25  18:00:00,1.11850862618,0.772260390253,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.736969863526
 04/25  19:00:00,1.19043848105,0.790099691632,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.753672928455
 04/25  20:00:00,1.37965857164,0.739571421566,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.701892354775
 04/25  21:00:00,1.39368618045,0.675262736517,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.638463336655
 04/25  22:00:00,1.12535967282,0.569891858696,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.538046694108
 04/25  23:00:00,0.861698298495,0.458240353262,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.430567497788
 04/25  24:00:00,0.608888588011,0.727498964267,0.0,0.38915636217,0.0,0.0107945578303,0.0107945578303,0.0107945578303,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.315452935549
 04/26  01:00:00,0.524727305367,1.22127980027,0.0,0.938680444571,0.0,0.0260374526233,0.0260374526233,0.0260374526233,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.261524002195
 04/26  02:00:00,0.491758523479,1.71618759925,0.0,1.44804755424,0.0,0.0401664589989,0.0401664589989,0.0401664589989,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.247309043425
 04/26  03:00:00,0.487477121193,1.98843749734,0.0,1.71650911802,0.0,0.0476131415078,0.0476131415078,0.0476131415078,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.251390600049
 04/26  04:00:00,0.487618846188,2.08674129342,0.0,1.77350919186,0.0,0.0491942298649,0.0491942298649,0.0491942298649,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.293470139652
 04/26  05:00:00,0.538936715567,2.34194885284,0.0,1.84031242831,0.0,0.0510472418396,0.0510472418396,0.0510472418396,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.479583663327
 04/26  06:00:00,0.679062005116,2.52097009461,0.0,1.66908973503,0.0,0.0462978057668,0.0462978057668,0.0462978057668,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.82640056263
 04/26  07:00:00,0.900157666807,2.56024139554,0.0,1.61373062144,0.0,0.0447622349495,0.0447622349495,0.0447622349495,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.919436580839
 04/26  08:00:00,0.831980707976,2.5524362503,0.0,1.63693423885,0.0,0.0454058651568,0.0454058651568,0.0454058651568,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.892612344896
 04/26  09:00:00,0.746110416298,2.05429473245,0.0,1.21999639358,0.0,0.0338406946498,0.0338406946498,0.0338406946498,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.814817381668
 04/26  10:00:00,0.753857683967,2.01824835387,0.0,1.2742499305,0.0,0.0353455985874,0.0353455985874,0.0353455985874,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.724059306318
 04/26  11:00:00,0.74739443109,1.15462562176,0.0,0.49078932186,0.0,0.013613689078,0.013613689078,0.013613689078,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.643891074045
 04/26  12:00:00,0.726017464872,0.846414846515,0.0,0.245427245722,0.0,0.00680774838755,0.00680774838755,0.00680774838755,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.581378358835
 04/26  13:00:00,0.698883219122,0.645854806955,0.0,0.0804885172348,0.0,0.00223261916911,0.00223261916911,0.00223261916911,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.545078971171
 04/26  14:00:00,0.694670927558,0.764345352436,0.0,0.234537905034,0.0,0.00650569597568,0.00650569597568,0.00650569597568,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.508377783604
 04/26  15:00:00,0.71930333136,0.729247430098,0.0,0.193093005255,0.0,0.0053560825788,0.0053560825788,0.0053560825788,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.513533545412
 04/26  16:00:00,0.831188119943,0.837878014379,0.0,0.252806861549,0.0,0.0070124468007,0.0070124468007,0.0070124468007,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.558314617074
 04/26  17:00:00,1.03312635838,1.33756030279,0.0,0.649855441433,0.0,0.0180259217779,0.0180259217779,0.0180259217779,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.655199946575
 04/26  18:00:00,1.1241859832,0.985590397096,0.0,0.204675322222,0.0,0.00567735701358,0.00567735701358,0.00567735701358,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.745624548148
 04/26  19:00:00,1.2013465992,1.19081954782,0.0,0.393250343811,0.0,0.0109081181517,0.0109081181517,0.0109081181517,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.761142440828
 04/26  20:00:00,1.39476693183,1.28992841809,0.0,0.54467395349,0.0,0.0151083601892,0.0151083601892,0.0151083601892,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.707575397809
 04/26  21:00:00,1.4117786814,1.33167736672,0.0,0.652255698131,0.0,0.0180925009534,0.0180925009534,0.0180925009534,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.642622268731
 04/26  22:00:00,1.15438119361,1.61930928065,0.0,1.04625957193,0.0,0.0290215207883,0.0290215207883,0.0290215207883,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.541204544134
 04/26  23:00:00,0.899084655797,1.80739796389,0.0,1.34782165524,0.0,0.0373863573019,0.0373863573019,0.0373863573019,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.431903453169
 04/26  24:00:00,0.647621698122,2.12336194924,0.0,1.78553002224,0.0,0.0495276679412,0.0495276679412,0.0495276679412,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.314942260449
 04/27  01:00:00,0.555676297097,2.33676807097,0.0,2.05442758532,0.0,0.0569864443539,0.0569864443539,0.0569864443539,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.261265132145
 04/27  02:00:00,0.514742397277,2.54459975956,0.0,2.27664293134,0.0,0.0631503327972,0.0631503327972,0.0631503327972,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.247125826637
 04/27  03:00:00,0.508011453119,2.72851926469,0.0,2.45679566218,0.0,0.0681474734338,0.0681474734338,0.0681474734338,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.251185823237
 04/27  04:00:00,0.50766793414,2.8091162769,0.0,2.4963021265,0.0,0.0692433178172,0.0692433178172,0.0692433178172,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.293052188483
 04/27  05:00:00,0.560566582817,3.12040908796,0.0,2.62009429484,0.0,0.0726771090895,0.0726771090895,0.0726771090895,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.478262031917
 04/27  06:00:00,0.700603144753,3.29453441907,0.0,2.44567286792,0.0,0.0678389454035,0.0678389454035,0.0678389454035,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.823381754197
 04/27  07:00:00,0.922920895697,3.37735637613,0.0,2.43437149302,0.0,0.0675254638398,0.0675254638398,0.0675254638398,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.915910689854
 04/27  08:00:00,0.846825023184,3.0841595293,0.0,2.17208906374,0.0,0.0602501803652,0.0602501803652,0.0602501803652,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.889180799016
 04/27  09:00:00,0.763753208323,2.6872560658,0.0,1.85603956192,0.0,0.0514834866754,0.0514834866754,0.0514834866754,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.811735546684
 04/27  10:00:00,0.770567882124,2.6180243115,0.0,1.87667200544,0.0,0.0520557967451,0.0520557967451,0.0520557967451,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.721413188996
 04/27  11:00:00,0.764694305077,1.77606361377,0.0,1.11446989617,0.0,0.0309135630655,0.0309135630655,0.0309135630655,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.641648491742
 04/27  12:00:00,0.737110515851,1.24440460325,0.0,0.645344632993,0.0,0.0179007993662,0.0179007993662,0.0179007993662,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.579450728298
 04/27  13:00:00,0.703949664616,0.82677812913,0.0,0.263139768793,0.0,0.00729906466347,0.00729906466347,0.00729906466347,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.543351041787
 04/27  14:00:00,0.688165231583,0.528150466749,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.506720802952
 04/27  15:00:00,0.713947248781,0.534316474437,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.511695595007
 04/27  16:00:00,0.824175673142,0.581751191099,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.554994655343
 04/27  17:00:00,1.02191174101,0.930691646473,0.0,0.245555444158,0.0,0.00681130440144,0.00681130440144,0.00681130440144,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.65263128753
 04/27  18:00:00,1.11850862618,0.777741727305,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.742451200579
 04/27  19:00:00,1.19171307296,0.84073023367,0.0,0.0459505206079,0.0,0.00127459191279,0.00127459191279,0.00127459191279,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.758352949885
 04/27  20:00:00,1.38343479002,0.878948964175,0.0,0.136137063803,0.0,0.00377621838138,0.00377621838138,0.00377621838138,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.705132833582
 04/27  21:00:00,1.40322072998,1.02100660426,0.0,0.343731597971,0.0,0.00953454953606,0.00953454953606,0.00953454953606,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.640475606427
 04/27  22:00:00,1.14596866055,1.31438840699,0.0,0.742977972732,0.0,0.0206089877306,0.0206089877306,0.0206089877306,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.539565269667
 04/27  23:00:00,0.895479822148,1.67635406391,0.0,1.21786321034,0.0,0.0337815236529,0.0337815236529,0.0337815236529,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.430817998098
 04/27  24:00:00,0.644690500549,2.01717367775,0.0,1.67985694121,0.0,0.0465964703681,0.0465964703681,0.0465964703681,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.314427069994
 04/28  01:00:00,0.554096027377,2.27953750018,0.0,1.99745702427,0.0,0.055406174633,0.055406174633,0.055406174633,0.0778763167669,0.0159732064572,0.083814778355,0.305950551164,0.261005122404
 04/28  02:00:00,0.514727345499,2.54387357322,0.0,2.27610029722,0.0,0.0631352810186,0.0631352810186,0.0631352810186,0.0519175467279,0.0106488011223,0.0715474182325,0.302403298397,0.24694227442
 04/28  03:00:00,0.509827617449,2.79378901746,0.0,2.52227049818,0.0,0.0699636377633,0.0699636377633,0.0699636377633,0.0519175467279,0.0106488011223,0.0640760367584,0.298146595077,0.250980740011
 04/28  04:00:00,0.513507399246,3.01921732075,0.0,2.70682163395,0.0,0.0750827829228,0.0750827829228,0.0750827829228,0.0519175467279,0.0106488011223,0.0738992009315,0.286884067541,0.292633724888
 04/28  05:00:00,0.565268402332,3.28859197775,0.0,2.78960035583,0.0,0.0773789286044,0.0773789286044,0.0773789286044,0.055162393814,0.0113143509367,0.0861981667443,0.320139562233,0.476938860714
 04/28  06:00:00,0.728707457907,4.30470521927,0.0,3.45886603807,0.0,0.0959432585578,0.0959432585578,0.0959432585578,0.0908556918118,0.018635402987,0.138308322259,0.369889782292,0.82035938425
 04/28  07:00:00,0.924944301207,3.44677250713,0.0,2.50731761456,0.0,0.0695488693498,0.0695488693498,0.0695488693498,0.168732008579,0.0346085958048,0.213944220876,0.393035606597,0.912380699309
 04/28  08:00:00,0.841001944243,2.8707952313,0.0,1.96216029659,0.0,0.0544271014243,0.0544271014243,0.0544271014243,0.136283537718,0.0279530976607,0.27497430448,0.33228890296,0.885745268168
 04/28  09:00:00,0.748102199258,2.11993356046,0.0,1.29180248542,0.0,0.0358324776097,0.0358324776097,0.0358324776097,0.0648969350723,0.0133110003799,0.336182059337,0.282804726859,0.808650117843
 04/28  10:00:00,0.74484072525,1.68788115489,0.0,0.949178083452,0.0,0.0263286398709,0.0263286398709,0.0263286398709,0.0519175467279,0.0106488011223,0.351414911732,0.289455825797,0.718763954383
 04/28  11:00:00,0.740094473657,0.886965850432,0.0,0.227617367706,0.0,0.00631373164549,0.00631373164549,0.00631373164549,0.0519175467279,0.0106488011223,0.366594887045,0.289544507116,0.639403256871
 04/28  12:00:00,0.719209716484,0.596114197653,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.284667034562,0.576504955695
 04/28  13:00:00,0.696650599953,0.558175719126,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.29451066099,0.537888400577
 04/28  14:00:00,0.688165231583,0.51887169897,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.311094067677,0.497442035173
 04/28  15:00:00,0.713947248781,0.524530214205,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.328386924916,0.501909334774
 04/28  16:00:00,0.824175673142,0.571267394455,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.388424178,0.544510858699
 04/28  17:00:00,1.0151004366,0.673812051745,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.471873299347,0.64130713696
 04/28  18:00:00,1.11850862618,0.767096272626,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.512311980892,0.731805745899
 04/28  19:00:00,1.19043848105,0.784359850661,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.528806706259,0.747933087484
 04/28  20:00:00,1.37965857164,0.731866242727,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.54698637669,0.694187175936
 04/28  21:00:00,1.39368618045,0.668243097917,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.534216266729,0.631443698055
 04/28  22:00:00,1.12535967282,0.565317822898,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.462295716875,0.53347265831
 04/28  23:00:00,0.861698298495,0.453646657495,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.401726375877,0.425973802022
 04/28  24:00:00,0.598094030181,0.335282969621,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.33228890296,0.312393303074
 04/29  01:00:00,0.511410346036,0.602742757372,0.0,0.316004242447,0.0,0.0087734692167,0.0087734692167,0.0087734692167,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.265663161419
 04/29  02:00:00,0.472896104966,0.94500793575,0.0,0.673578388889,0.0,0.0186928020588,0.0186928020588,0.0186928020588,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.250598545279
 04/29  03:00:00,0.469692166678,1.30155598558,0.0,1.02611641849,0.0,0.0284627828212,0.0284627828212,0.0284627828212,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.254901787823
 04/29  04:00:00,0.478049109399,1.65262062385,0.0,1.33221078645,0.0,0.0369533374611,0.0369533374611,0.0369533374611,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.300647875496
 04/29  05:00:00,0.533625362135,2.02341885431,0.0,1.50114142875,0.0,0.0416391958074,0.0416391958074,0.0416391958074,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.50022466435
 04/29  06:00:00,0.696802834894,2.824944943,0.0,1.9256052071,0.0,0.0534131233275,0.0534131233275,0.0534131233275,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.873859938953
 04/29  07:00:00,0.911206499066,2.25326498363,0.0,1.24916216789,0.0,0.0346497052894,0.0346497052894,0.0346497052894,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,0.977028622483
 04/29  08:00:00,0.84357517412,1.86143805169,0.0,0.885525809219,0.0,0.0245630304089,0.0245630304089,0.0245630304089,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,0.953022575927
 04/29  09:00:00,0.769427432575,1.32689867361,0.0,0.437179922643,0.0,0.0121266524615,0.0121266524615,0.0121266524615,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.870237793772
 04/29  10:00:00,0.779090163247,1.13964933428,0.0,0.348320876469,0.0,0.0096618485782,0.0096618485782,0.0096618485782,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.771389340756
 04/29  11:00:00,0.786269501531,0.702361146995,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.68241592114
 04/29  12:00:00,0.767020222575,0.63244301481,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.612833772852
 04/29  13:00:00,0.740238632468,0.590410032807,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.570122714258
 04/29  14:00:00,0.727290803758,0.551549148782,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.530119484985
 04/29  15:00:00,0.751006221637,0.554322495697,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.531701616267
 04/29  16:00:00,0.86009359239,0.609409387795,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.582652852039
 04/29  17:00:00,1.05045236682,0.719785411915,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.68728049713
 04/29  18:00:00,1.15281894172,0.824892622557,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.78960209583
 04/29  19:00:00,1.22468323524,0.84916116418,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.812734401003
 04/29  20:00:00,1.41451394197,0.795711232399,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.758032165608
 04/29  21:00:00,1.42929303791,0.721863340791,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.685063940929
 04/29  22:00:00,1.15365288474,0.607432313015,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.575587148427
 04/29  23:00:00,0.880365563729,0.594881652186,0.0,0.11292737983,0.0,0.00313241989775,0.00313241989775,0.00313241989775,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.454281416882
 04/29  24:00:00,0.622733692297,0.997493276131,0.0,0.651299552272,0.0,0.0180659790389,0.0180659790389,0.0180659790389,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.323304057311
 04/30  01:00:00,0.533991876459,1.41708754537,0.0,1.13038419802,0.0,0.0313549996406,0.0313549996406,0.0313549996406,0.0778763167669,0.0159732064572,0.0877618024304,0.305950551164,0.265627993837
 04/30  02:00:00,0.497517826459,1.83276398288,0.0,1.56153894209,0.0,0.043314523552,0.043314523552,0.043314523552,0.0519175467279,0.0106488011223,0.0741586566598,0.302403298397,0.250394039201
 04/30  03:00:00,0.493255461177,2.15081260291,0.0,1.87560058559,0.0,0.0520260773195,0.0520260773195,0.0520260773195,0.0519175467279,0.0106488011223,0.0654414409304,0.298146595077,0.254674238048
 04/30  04:00:00,0.498933189367,2.40505132266,0.0,2.08510615421,0.0,0.0578374174287,0.0578374174287,0.0578374174287,0.0519175467279,0.0106488011223,0.076570356547,0.286884067541,0.300183206532
 04/30  05:00:00,0.55218882647,2.6912013266,0.0,2.17037590442,0.0,0.0602026601416,0.0602026601416,0.0602026601416,0.055162393814,0.0113143509367,0.0902948593445,0.320139562233,0.49877266098
 04/30  06:00:00,0.700351776969,2.94957195405,0.0,2.05354869576,0.0,0.0569620654023,0.0569620654023,0.0569620654023,0.0908556918118,0.018635402987,0.148933834476,0.369889782292,0.870543461338
 04/30  07:00:00,0.9274500371,2.83496669147,0.0,1.83476060273,0.0,0.0508932433235,0.0508932433235,0.0508932433235,0.168732008579,0.0346085958048,0.235105582796,0.393035606597,0.973131895486
 04/30  08:00:00,0.865800528448,2.65886113615,0.0,1.68677567736,0.0,0.0467883847368,0.0467883847368,0.0467883847368,0.136283537718,0.0279530976607,0.307411605372,0.33228890296,0.949195792243
 04/30  09:00:00,0.792811748365,2.16647690061,0.0,1.28021169919,0.0,0.0355109682515,0.0355109682515,0.0355109682515,0.0648969350723,0.0133110003799,0.381213117803,0.282804726859,0.866784244227
 04/30  10:00:00,0.806676146106,2.13118613237,0.0,1.34282763674,0.0,0.0372478314374,0.0372478314374,0.0372478314374,0.0519175467279,0.0106488011223,0.402331141021,0.289455825797,0.768419378566
 04/30  11:00:00,0.802797635584,1.29621039738,0.0,0.595858452247,0.0,0.0165281340528,0.0165281340528,0.0165281340528,0.0519175467279,0.0106488011223,0.419083646564,0.289544507116,0.680406719281
 04/30  12:00:00,0.772565550599,0.832564952164,0.0,0.1999155236,0.0,0.00554532802349,0.00554532802349,0.00554532802349,0.0519175467279,0.0106488011223,0.404711840164,0.284667034562,0.613040186606
 04/30  13:00:00,0.740238632468,0.592270577116,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.29451066099,0.571983258566
 04/30  14:00:00,0.727290803758,0.55261080372,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.311094067677,0.531181139923
 04/30  15:00:00,0.751006221637,0.557185861287,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.328386924916,0.534564981856
 04/30  16:00:00,0.86009359239,0.61172704359,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.388424178,0.584970507834
 04/30  17:00:00,1.05045236682,0.722464389169,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.471873299347,0.689959474384
 04/30  18:00:00,1.15281894172,0.826943198508,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.431195325454,0.512311980892,0.791652671781
 04/30  19:00:00,1.22468323524,0.850042290637,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.528806706259,0.81361552746
 04/30  20:00:00,1.41451394197,0.796316544145,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.54698637669,0.758637477355
 04/30  21:00:00,1.42929303791,0.722480139768,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.534216266729,0.685680739906
 04/30  22:00:00,1.15520452033,0.664116096866,0.0,0.0559382674152,0.0,0.00155163559236,0.00155163559236,0.00155163559236,0.356933179471,0.0732104932239,0.246138495171,0.462295716875,0.576332664863
 04/30  23:00:00,0.890781003113,0.970077673042,0.0,0.488416081161,0.0,0.0135478592818,0.0135478592818,0.0135478592818,0.246608325346,0.050581802262,0.163241640347,0.401726375877,0.453988736408
 04/30  24:00:00,0.632698865672,1.35618050858,0.0,1.01055564039,0.0,0.028031152414,0.028031152414,0.028031152414,0.12654898981,0.0259564468536,0.104798373634,0.33228890296,0.322735201645
 05/01  01:00:00,0.497156713896,0.287302326836,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.266185281235
 05/01  02:00:00,0.450765172023,0.276501572522,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.255629362232
 05/01  03:00:00,0.439028086899,0.281147303817,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.260568895902
 05/01  04:00:00,0.437583332138,0.324258130634,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.304457074832
 05/01  05:00:00,0.486615417252,0.509882892949,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.487786506103
 05/01  06:00:00,0.615801203994,0.853782375604,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.828252173517
 05/01  07:00:00,0.805820141174,0.942962243014,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.91583449052
 05/01  08:00:00,0.738659231589,0.909787395421,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.886852447634
 05/01  09:00:00,0.69598034222,0.826555533077,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.807036037883
 05/01  10:00:00,0.707665163223,0.733680255074,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.713701693671
 05/01  11:00:00,0.722968308586,0.652445885421,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.632461203136
 05/01  12:00:00,0.708422963045,0.587298855859,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.567650822126
 05/01  13:00:00,0.685831825348,0.548174550802,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.527847099081
 05/01  14:00:00,0.677368686579,0.510687223325,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.489215166523
 05/01  15:00:00,0.743415388477,0.51072606988,0.0,0.0,0.0307613667371,0.00940703799022,0.0401684047273,0.00940703799022,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.488060440935
 05/01  16:00:00,0.968054239022,0.558427330237,0.0,0.0,0.117852356301,0.0369506194569,0.154802975758,0.0369506194569,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.531617863648
 05/01  17:00:00,1.33282500937,0.658782351131,0.0,0.0,0.254538921327,0.0835449464087,0.338083867736,0.0835449464087,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.626213133844
 05/01  18:00:00,1.40169430033,0.749989227685,0.0,0.0,0.243507742919,0.0834947828454,0.327002525764,0.0834947828454,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.714628887848
 05/01  19:00:00,1.29123918929,0.766385812231,0.0,0.0,0.136539315264,0.0498327159312,0.186372031195,0.0498327159312,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.729886988197
 05/01  20:00:00,1.29104122355,0.715289588718,0.0,0.0,0.0177672968136,0.00660361038316,0.0243709071968,0.00660361038316,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.677535983714
 05/01  21:00:00,1.36660501528,0.654866468439,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.617994270556
 05/01  22:00:00,1.12396069716,0.554056663783,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.522148501836
 05/01  23:00:00,0.864109003433,0.443632721589,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.415905122583
 05/01  24:00:00,0.599062120673,0.32915109313,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.306216145343
 05/02  01:00:00,0.497156713896,0.274712079845,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.253595034244
 05/02  02:00:00,0.450765172023,0.259906477085,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.239034266796
 05/02  03:00:00,0.439028086899,0.265207562938,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.244629155023
 05/02  04:00:00,0.437583332138,0.305478620577,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.285677564775
 05/02  05:00:00,0.486615417252,0.489471680914,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.467375294068
 05/02  06:00:00,0.615801203994,0.830037467683,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.804507265596
 05/02  07:00:00,0.805820141174,0.921092103841,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.893964351347
 05/02  08:00:00,0.738659231589,0.889405196671,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.866470248884
 05/02  09:00:00,0.69598034222,0.807712231137,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.788192735943
 05/02  10:00:00,0.707665163223,0.717103588177,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.697125026774
 05/02  11:00:00,0.722968308586,0.63708513965,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.617100457365
 05/02  12:00:00,0.708422963045,0.573159185841,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.553511152108
 05/02  13:00:00,0.788629546698,0.53720000515,0.0,0.0,0.0783394644564,0.0244582568934,0.10279772135,0.0244582568934,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.516872553429
 05/02  14:00:00,0.975914640702,0.502772051156,0.0,0.0,0.227474469151,0.0710714849716,0.298545954123,0.0710714849716,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.481299994354
 05/02  15:00:00,1.12270106941,0.5090186059,0.0,0.0,0.317761722845,0.101692362816,0.419454085661,0.101692362816,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.486352976956
 05/02  16:00:00,1.26863605606,0.556622155787,0.0,0.0,0.343026594561,0.112358198231,0.455384792792,0.112358198231,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.529812689198
 05/02  17:00:00,1.46235840623,0.656547106356,0.0,0.0,0.348154573961,0.119462690634,0.467617264595,0.119462690634,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.623977889068
 05/02  18:00:00,1.42766883179,0.747351687702,0.0,0.0,0.258354581251,0.0946224759786,0.35297705723,0.0946224759786,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.711991347866
 05/02  19:00:00,1.34761531998,0.763696348468,0.0,0.0,0.17572111621,0.0670270456829,0.242748161893,0.0670270456829,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.727197524434
 05/02  20:00:00,1.44524056,0.712822755243,0.0,0.0,0.128518662403,0.0500515812504,0.178570243654,0.0500515812504,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.675069150239
 05/02  21:00:00,1.51358867923,0.64876687195,0.0,0.0,0.105718230892,0.0412654330632,0.146983663955,0.0412654330632,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.611894674066
 05/02  22:00:00,1.18864527746,0.5454352282,0.0,0.0,0.0462830439705,0.0184015363249,0.0646845802955,0.0184015363249,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.513527066253
 05/02  23:00:00,0.864109003433,0.435760354218,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.408032755212
 05/02  24:00:00,0.599062120673,0.318842637619,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.295907689832
 05/03  01:00:00,0.497156713896,0.27035052605,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.249233480449
 05/03  02:00:00,0.450765172023,0.260416533628,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.239544323339
 05/03  03:00:00,0.439028086899,0.262869788239,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.242291380324
 05/03  04:00:00,0.437583332138,0.304209175174,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.284408119372
 05/03  05:00:00,0.486615417252,0.488128192934,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.466031806088
 05/03  06:00:00,0.615801203994,0.825838157225,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.800307955138
 05/03  07:00:00,0.805820141174,0.915788043136,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.888660290643
 05/03  08:00:00,0.738659231589,0.884922837623,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.861987889836
 05/03  09:00:00,0.69598034222,0.80145050114,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.781931005946
 05/03  10:00:00,0.707665163223,0.711675503596,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.691696942193
 05/03  11:00:00,0.722968308586,0.632501374628,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.612516692342
 05/03  12:00:00,0.718178545494,0.569936030418,0.0,0.0,0.00729442271167,0.00246115973756,0.00975558244923,0.00246115973756,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.550287996686
 05/03  13:00:00,0.847212666257,0.535465403705,0.0,0.0,0.12220569067,0.0391751502389,0.161380840908,0.0391751502389,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.515137951984
 05/03  14:00:00,0.97659455212,0.50122977565,0.0,0.0,0.226677760696,0.0725481048458,0.299225865541,0.0725481048458,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.479757718848
 05/03  15:00:00,1.18138542902,0.507458408575,0.0,0.0,0.362371452452,0.115766992818,0.47813844527,0.115766992818,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.484792779631
 05/03  16:00:00,1.29182736788,0.554841264219,0.0,0.0,0.358632648478,0.119943456137,0.478576104615,0.119943456137,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.52803179763
 05/03  17:00:00,1.50976995649,0.654312518637,0.0,0.0,0.383699966585,0.131328848263,0.515028814848,0.131328848263,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.62174330135
 05/03  18:00:00,1.51428264325,0.744714975177,0.0,0.0,0.323804696615,0.115786172071,0.439590868686,0.115786172071,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.709354635341
 05/03  19:00:00,1.10486715809,0.762548358682,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.726049534648
 05/03  20:00:00,1.26667031635,0.714270691975,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.676517086971
 05/03  21:00:00,1.36660501528,0.650318764485,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.613446566601
 05/03  22:00:00,1.12396069716,0.551218972793,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.519310810847
 05/03  23:00:00,0.864109003433,0.441376353638,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.413648754632
 05/03  24:00:00,0.599062120673,0.324460641711,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.301525693924
 05/04  01:00:00,0.497156713896,0.270693514112,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.249576468512
 05/04  02:00:00,0.450765172023,0.255790387817,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.234918177528
 05/04  03:00:00,0.439028086899,0.260513113289,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.239934705373
 05/04  04:00:00,0.437583332138,0.300492473555,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.280691417753
