Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/04  05:00:00,0.486615417252,0.482915720755,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.460819333909
 05/04  06:00:00,0.615801203994,0.819769644347,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.794239442261
 05/04  07:00:00,0.805820141174,0.908770571304,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.88164281881
 05/04  08:00:00,0.738659231589,0.876788857747,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.85385390996
 05/04  09:00:00,0.69598034222,0.79551534627,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.775995851075
 05/04  10:00:00,0.707665163223,0.705871082709,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.685892521307
 05/04  11:00:00,0.768707677633,0.62807690206,0.0,0.0,0.0342949381222,0.0114444309246,0.0457393690467,0.0114444309246,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.608092219775
 05/04  12:00:00,0.885725163143,0.567751015472,0.0,0.0,0.133532162219,0.0437700378797,0.177302200099,0.0437700378797,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.54810298174
 05/04  13:00:00,1.02223532033,0.533732521849,0.0,0.0,0.256273457945,0.0801300370351,0.33640349498,0.0801300370351,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.513405070128
 05/04  14:00:00,1.13579998727,0.49968623755,0.0,0.0,0.347215903057,0.111215397635,0.458431300692,0.111215397635,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.478214180748
 05/04  15:00:00,1.27292532881,0.50589880429,0.0,0.0,0.42902560146,0.140652743597,0.569678345057,0.140652743597,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.483233175345
 05/04  16:00:00,1.39056321725,0.553061822887,0.0,0.0,0.432302625022,0.145009328963,0.577311953985,0.145009328963,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.526252356298
 05/04  17:00:00,1.5992293401,0.652079942886,0.0,0.0,0.450009564416,0.154478634044,0.60448819846,0.154478634044,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.619510725599
 05/04  18:00:00,1.55637158147,0.742080633888,0.0,0.0,0.352580493641,0.129099313265,0.481679806906,0.129099313265,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.706720294052
 05/04  19:00:00,1.46370353519,0.758321139608,0.0,0.0,0.259829770075,0.0990066070208,0.358836377095,0.0990066070208,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.721822315575
 05/04  20:00:00,1.52731043618,0.70792718754,0.0,0.0,0.186791107471,0.0738490123541,0.260640119825,0.0738490123541,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.670173582535
 05/04  21:00:00,1.54949326261,0.64446431558,0.0,0.0,0.130390857676,0.0524973896537,0.18288824733,0.0524973896537,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.607592117697
 05/04  22:00:00,1.24376915554,0.542149562171,0.0,0.0,0.0853612679445,0.0344471904339,0.119808458378,0.0344471904339,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.510241400225
 05/04  23:00:00,0.922796403395,0.433107348347,0.0,0.0,0.0419931244999,0.0166942754629,0.0586873999627,0.0166942754629,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.405379749341
 05/04  24:00:00,0.599062120673,0.316284588377,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.29334964059
 05/05  01:00:00,0.497156713896,0.26813309431,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.24701604871
 05/05  02:00:00,0.450765172023,0.260369362568,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.239497152279
 05/05  03:00:00,0.439028086899,0.264328291167,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.243749883251
 05/05  04:00:00,0.437583332138,0.302837768825,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.283036713023
 05/05  05:00:00,0.486615417252,0.483581979297,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.461485592451
 05/05  06:00:00,0.615801203994,0.819030155336,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.793499953249
 05/05  07:00:00,0.805820141174,0.907908951894,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.880781199401
 05/05  08:00:00,0.738659231589,0.878313684881,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.855378737094
 05/05  09:00:00,0.69598034222,0.79887446787,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.779354972676
 05/05  10:00:00,0.707665163223,0.712246050092,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.692267488689
 05/05  11:00:00,0.722968308586,0.635500870305,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.615516188019
 05/05  12:00:00,0.708422963045,0.570697361794,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.551049328061
 05/05  13:00:00,0.685831825348,0.537269968382,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.516942516661
 05/05  14:00:00,0.677368686579,0.503863914836,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.482391858034
 05/05  15:00:00,0.70324698375,0.510752724683,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.488087095738
 05/05  16:00:00,0.813251263264,0.557509581061,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.530700114472
 05/05  17:00:00,0.994741141637,0.656237961659,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.623668744372
 05/05  18:00:00,1.07469177456,0.745740598637,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.710380258801
 05/05  19:00:00,1.10486715809,0.762937448864,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.72643862483
 05/05  20:00:00,1.26667031635,0.712850208963,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.675096603959
 05/05  21:00:00,1.36660501528,0.650982400868,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.614110202985
 05/05  22:00:00,1.12396069716,0.549086203146,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.517178041199
 05/05  23:00:00,0.864109003433,0.441859305543,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.414131706537
 05/05  24:00:00,0.599062120673,0.327175398054,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.304240450267
 05/06  01:00:00,0.501103737972,0.279554057003,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.258437011402
 05/06  02:00:00,0.45337641045,0.264093218999,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.24322100871
 05/06  03:00:00,0.440393491071,0.268720264737,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.248141856821
 05/06  04:00:00,0.440254487753,0.314111720811,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.294310665008
 05/06  05:00:00,0.490712109852,0.509717732942,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.487621346096
 05/06  06:00:00,0.626426716211,0.874524374752,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.848994172665
 05/06  07:00:00,0.826981503094,0.974304366181,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.947176613687
 05/06  08:00:00,0.771096532481,0.944920019593,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.921985071806
 05/06  09:00:00,0.741011400686,0.858522138984,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.83900264379
 05/06  10:00:00,0.758581392512,0.761149274141,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.741170712738
 05/06  11:00:00,0.775457068105,0.672581544997,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.652596862712
 05/06  12:00:00,0.756233469136,0.605774264692,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.586126230959
 05/06  13:00:00,0.729419857863,0.565582688184,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.545255236462
 05/06  14:00:00,0.747078303945,0.5272828381,0.0,0.0,0.0223419313172,0.00824211387402,0.0305840451912,0.00824211387402,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.505810781298
 05/06  15:00:00,0.83465829004,0.532606562133,0.0,0.0,0.0686698736114,0.0256824598227,0.0943523334341,0.0256824598227,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.509940933189
 05/06  16:00:00,0.974393586184,0.586322590791,0.0,0.0,0.0908442252474,0.0343801784251,0.125224403673,0.0343801784251,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.559513124202
 05/06  17:00:00,1.10986308026,0.692292867101,0.0,0.0,0.0573951453261,0.0223748630787,0.0797700084048,0.0223748630787,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.659723649814
 05/06  18:00:00,1.22070719209,0.795224961811,0.0,0.0,0.0798826511295,0.0318224508617,0.111705101991,0.0318224508617,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.759864621975
 05/06  19:00:00,1.21328074516,0.818497439415,0.0,0.0,0.0530407859983,0.0211280468781,0.0741688328764,0.0211280468781,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.781998615381
 05/06  20:00:00,1.35339795122,0.765309474967,0.0,0.0,0.0370899391408,0.0147823254024,0.0518722645432,0.0147823254024,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.727555869963
 05/06  21:00:00,1.43411835643,0.692199461279,0.0,0.0,0.022808255025,0.00909822866545,0.0319064836905,0.00909822866545,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.655327263396
 05/06  22:00:00,1.15225390909,0.580386504457,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.54847834251
 05/06  23:00:00,0.879643848768,0.459159403008,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.431431804002
 05/06  24:00:00,0.605635803749,0.329898439978,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.306963492191
 05/07  01:00:00,0.501103737972,0.275466204224,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.254349158623
 05/07  02:00:00,0.45337641045,0.263369907894,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.242497697605
 05/07  03:00:00,0.440393491071,0.270838331564,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.250259923648
 05/07  04:00:00,0.440254487753,0.314320839031,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.294519783228
 05/07  05:00:00,0.490712109852,0.510372550253,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.488276163407
 05/07  06:00:00,0.626426716211,0.872749362919,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.847219160832
 05/07  07:00:00,0.826981503094,0.972482419983,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.94535466749
 05/07  08:00:00,0.771096532481,0.943365819585,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.920430871798
 05/07  09:00:00,0.741011400686,0.856586735268,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.837067240074
 05/07  10:00:00,0.758581392512,0.76084386679,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.740865305387
 05/07  11:00:00,0.775457068105,0.673099779076,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.653115096791
 05/07  12:00:00,0.756233469136,0.605915491495,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.586267457762
 05/07  13:00:00,0.729419857863,0.564827401424,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.544499949703
 05/07  14:00:00,0.716494258754,0.527671069373,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.506199012571
 05/07  15:00:00,0.796077997314,0.530889915337,0.0,0.0,0.0406695952976,0.0151024454114,0.0557720407089,0.0151024454114,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.508224286393
 05/07  16:00:00,0.95196864913,0.584334591553,0.0,0.0,0.0753700955692,0.0274293710489,0.102799466618,0.0274293710489,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.557525124964
 05/07  17:00:00,1.13396571423,0.689815629014,0.0,0.0,0.0754402933278,0.0284323490525,0.10387264238,0.0284323490525,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.657246411727
 05/07  18:00:00,1.2639588681,0.792280345283,0.0,0.0,0.11203429326,0.0429224847395,0.154956777999,0.0429224847395,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.756920005447
 05/07  19:00:00,1.25300756644,0.815466663471,0.0,0.0,0.0816767672867,0.032218886872,0.113895654159,0.032218886872,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.778967839437
 05/07  20:00:00,1.40670344168,0.762532831542,0.0,0.0,0.0754080438124,0.0297697111856,0.105177754998,0.0297697111856,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.724779226538
 05/07  21:00:00,1.46911534596,0.689769484386,0.0,0.0,0.0478378169583,0.019065656255,0.0669034732133,0.019065656255,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.652897286502
 05/07  22:00:00,1.15225390909,0.578399095192,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.546490933246
 05/07  23:00:00,0.879643848768,0.456900524878,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.429172925872
 05/07  24:00:00,0.605635803749,0.326818131446,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.303883183659
 05/08  01:00:00,0.497156713896,0.266429552561,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.24531250696
 05/08  02:00:00,0.450765172023,0.259319776375,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.238447566086
 05/08  03:00:00,0.439028086899,0.264180277867,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.243601869951
 05/08  04:00:00,0.437583332138,0.303725849976,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.283924794174
 05/08  05:00:00,0.486615417252,0.481309012935,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.459212626089
 05/08  06:00:00,0.615801203994,0.811925396634,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.786395194547
 05/08  07:00:00,0.805820141174,0.899830086373,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.872702333879
 05/08  08:00:00,0.738659231589,0.869562474177,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.84662752639
 05/08  09:00:00,0.69598034222,0.790979585448,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.771460090254
 05/08  10:00:00,0.707665163223,0.705246982852,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.685268421449
 05/08  11:00:00,0.722968308586,0.629214024396,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.60922934211
 05/08  12:00:00,0.708422963045,0.565739045444,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.546091011712
 05/08  13:00:00,0.685831825348,0.532626738314,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.512299286593
 05/08  14:00:00,0.677368686579,0.499598917693,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.478126860891
 05/08  15:00:00,0.754232902152,0.502313675317,0.0,0.0,0.0373816895232,0.0136042288791,0.0509859184024,0.0136042288791,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.479648046373
 05/08  16:00:00,0.813251263264,0.546681339923,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.519871873334
 05/08  17:00:00,0.994741141637,0.649034676671,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.616465459384
 05/08  18:00:00,1.07469177456,0.738875890611,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.703515550775
 05/08  19:00:00,1.10486715809,0.754053535559,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.717554711526
 05/08  20:00:00,1.26667031635,0.70545649244,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.667702887435
 05/08  21:00:00,1.36660501528,0.643115775571,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.606243577687
 05/08  22:00:00,1.12396069716,0.544415416444,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.512507254497
 05/08  23:00:00,0.864109003433,0.438424094839,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.410696495833
 05/08  24:00:00,0.599062120673,0.324080343632,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.301145395845
 05/09  01:00:00,0.497156713896,0.271132340121,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.25001529452
 05/09  02:00:00,0.450765172023,0.258442633453,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.237570423164
 05/09  03:00:00,0.439028086899,0.262503316446,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.24192490853
 05/09  04:00:00,0.437583332138,0.30197446164,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.282173405838
 05/09  05:00:00,0.486615417252,0.479756934378,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.457660547532
 05/09  06:00:00,0.615801203994,0.809219060415,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.783688858328
 05/09  07:00:00,0.805820141174,0.895857640474,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.868729887981
 05/09  08:00:00,0.738659231589,0.864111000257,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.84117605247
 05/09  09:00:00,0.69598034222,0.784728948291,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.765209453097
 05/09  10:00:00,0.707665163223,0.697576584756,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.677598023353
 05/09  11:00:00,0.722968308586,0.61981444106,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.599829758774
 05/09  12:00:00,0.713284657006,0.558503842967,0.0,0.0,0.0036253456556,0.00123634830565,0.00486169396125,0.00123634830565,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.538855809234
 05/09  13:00:00,0.782900317408,0.525224570067,0.0,0.0,0.0724010908944,0.0246674011653,0.0970684920597,0.0246674011653,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.504897118345
 05/09  14:00:00,0.910274114942,0.492005879991,0.0,0.0,0.174749896567,0.0581555317958,0.232905428363,0.0581555317958,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.470533823189
 05/09  15:00:00,1.04567765059,0.498132561208,0.0,0.0,0.256957896045,0.0854727707997,0.342430666845,0.0854727707997,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.475466932263
 05/09  16:00:00,1.17718139212,0.544198885308,0.0,0.0,0.271647015905,0.0922831129523,0.363930128858,0.0922831129523,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.517389418719
 05/09  17:00:00,1.39409257559,0.640958737997,0.0,0.0,0.296465743346,0.102885690611,0.399351433957,0.102885690611,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.60838952071
 05/09  18:00:00,1.42231846896,0.728958096324,0.0,0.0,0.255350884647,0.0922758097546,0.347626694402,0.0922758097546,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.693597756488
 05/09  19:00:00,1.33340823669,0.744940031512,0.0,0.0,0.16554321553,0.0629978630697,0.228541078599,0.0629978630697,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.708441207479
 05/09  20:00:00,1.408499958,0.695740207807,0.0,0.0,0.101818960156,0.0400106814904,0.141829641647,0.0400106814904,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.657986602803
 05/09  21:00:00,1.49517385106,0.633753868652,0.0,0.0,0.0922633569893,0.036305478799,0.128568835788,0.036305478799,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.596881670768
 05/09  22:00:00,1.19051331617,0.533970611646,0.0,0.0,0.0476279175235,0.0189247014866,0.0665526190101,0.0189247014866,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.502062449699
 05/09  23:00:00,0.864109003433,0.428107853034,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.400380254029
 05/09  24:00:00,0.599062120673,0.314999338568,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.292064390781
 05/10  01:00:00,0.497156713896,0.270856792344,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.249739746743
 05/10  02:00:00,0.450765172023,0.262109104129,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.24123689384
 05/10  03:00:00,0.439028086899,0.266291540296,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.245713132381
 05/10  04:00:00,0.437583332138,0.305244241685,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.285443185882
 05/10  05:00:00,0.486615417252,0.481974142989,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.459877756143
 05/10  06:00:00,0.615801203994,0.809246563986,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.783716361899
 05/10  07:00:00,0.805820141174,0.896370107622,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.869242355129
 05/10  08:00:00,0.738659231589,0.86624127186,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.843306324073
 05/10  09:00:00,0.69598034222,0.787583534069,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.768064038874
 05/10  10:00:00,0.707665163223,0.702149723648,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.682171162245
 05/10  11:00:00,0.722968308586,0.62741847747,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.607433795185
 05/10  12:00:00,0.708422963045,0.568859551382,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.549211517649
 05/10  13:00:00,0.685831825348,0.535820711358,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.515493259636
 05/10  14:00:00,0.677368686579,0.502826737729,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.481354680927
 05/10  15:00:00,0.70324698375,0.507838017927,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.485172388982
 05/10  16:00:00,0.813251263264,0.554240973555,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.527431506967
 05/10  17:00:00,0.994741141637,0.65070846125,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.618139243963
 05/10  18:00:00,1.07469177456,0.738589140078,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.703228800242
 05/10  19:00:00,1.10486715809,0.754414871572,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.717916047539
 05/10  20:00:00,1.26667031635,0.706482411475,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.66872880647
 05/10  21:00:00,1.36660501528,0.644694746506,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.607822548622
 05/10  22:00:00,1.12396069716,0.546789967857,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.514881805911
 05/10  23:00:00,0.864109003433,0.443375096618,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.415647497612
 05/10  24:00:00,0.599062120673,0.331299944254,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.308364996467
 05/11  01:00:00,0.497156713896,0.283863121832,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.262746076231
 05/11  02:00:00,0.450765172023,0.273602560919,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.25273035063
 05/11  03:00:00,0.439028086899,0.277722658633,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.257144250717
 05/11  04:00:00,0.437583332138,0.318443460081,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.298642404278
 05/11  05:00:00,0.486615417252,0.494551567394,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.472455180548
 05/11  06:00:00,0.615801203994,0.820348230208,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.794818028121
 05/11  07:00:00,0.805820141174,0.907389427762,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.880261675269
 05/11  08:00:00,0.738659231589,0.877331572237,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.85439662445
 05/11  09:00:00,0.69598034222,0.799163808026,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.779644312832
 05/11  10:00:00,0.707665163223,0.714071343524,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.694092782121
 05/11  11:00:00,0.722968308586,0.636991246215,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.61700656393
 05/11  12:00:00,0.708422963045,0.575741586666,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.556093552933
 05/11  13:00:00,0.685831825348,0.540135760886,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.519808309164
 05/11  14:00:00,0.677368686579,0.505181374317,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.483709317515
 05/11  15:00:00,0.70324698375,0.50852944902,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.485863820075
 05/11  16:00:00,0.813251263264,0.552182284604,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.525372818015
 05/11  17:00:00,0.994741141637,0.647678188469,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.615108971181
 05/11  18:00:00,1.07469177456,0.733737091694,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.698376751858
 05/11  19:00:00,1.10486715809,0.749643217682,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.713144393649
 05/11  20:00:00,1.26667031635,0.701283445587,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.663529840583
 05/11  21:00:00,1.36660501528,0.640509355492,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.603637157608
 05/11  22:00:00,1.12396069716,0.543656334386,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.511748172439
 05/11  23:00:00,0.864109003433,0.441178717369,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.413451118363
 05/11  24:00:00,0.599062120673,0.331102086051,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.308167138264
 05/12  01:00:00,0.497156713896,0.281403045341,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.26028599974
 05/12  02:00:00,0.450765172023,0.271428933961,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.250556723672
 05/12  03:00:00,0.439028086899,0.277666752871,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.257088344955
 05/12  04:00:00,0.437583332138,0.319107932015,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.299306876213
 05/12  05:00:00,0.486615417252,0.494741228196,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.47264484135
 05/12  06:00:00,0.615801203994,0.820564595843,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.795034393756
 05/12  07:00:00,0.805820141174,0.905640216215,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.878512463721
 05/12  08:00:00,0.738659231589,0.873853134109,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.850918186322
 05/12  09:00:00,0.69598034222,0.795559950802,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.776040455607
 05/12  10:00:00,0.707665163223,0.710003342644,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.690024781241
 05/12  11:00:00,0.722968308586,0.632172334765,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.61218765248
 05/12  12:00:00,0.708422963045,0.571007227521,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.551359193788
 05/12  13:00:00,0.685831825348,0.535049073034,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.514721621312
 05/12  14:00:00,0.677368686579,0.498894135258,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.477422078456
 05/12  15:00:00,0.70324698375,0.502082182423,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.479416553478
 05/12  16:00:00,0.813251263264,0.54586014875,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.519050682161
 05/12  17:00:00,0.994741141637,0.638416329862,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.605847112575
 05/12  18:00:00,1.07469177456,0.72462608073,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.689265740894
 05/12  19:00:00,1.10486715809,0.74451075208,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.708011928046
 05/12  20:00:00,1.26667031635,0.694881649052,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.657128044048
 05/12  21:00:00,1.36660501528,0.634710385791,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.597838187908
 05/12  22:00:00,1.12396069716,0.539368484041,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.507460322095
 05/12  23:00:00,0.864109003433,0.438144104275,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.410416505269
 05/12  24:00:00,0.599062120673,0.32675396549,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.303819017703
 05/13  01:00:00,0.501103737972,0.281387364605,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.260270319005
 05/13  02:00:00,0.45337641045,0.270126887626,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.249254677337
 05/13  03:00:00,0.440393491071,0.278167208523,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.257588800607
 05/13  04:00:00,0.440254487753,0.322759455084,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.302958399282
 05/13  05:00:00,0.490712109852,0.511766426201,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.489670039355
 05/13  06:00:00,0.626426716211,0.863663992012,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.838133789925
 05/13  07:00:00,0.826981503094,0.959258378964,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.932130626471
 05/13  08:00:00,0.771096532481,0.930440560297,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.90750561251
 05/13  09:00:00,0.741011400686,0.846524132072,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.827004636878
 05/13  10:00:00,0.758581392512,0.750850095778,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.730871534375
 05/13  11:00:00,0.775457068105,0.665561746639,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.645577064354
 05/13  12:00:00,0.756233469136,0.598924125136,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.579276091403
 05/13  13:00:00,0.729419857863,0.559942122781,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.53961467106
 05/13  14:00:00,0.716494258754,0.522100254063,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.500628197261
 05/13  15:00:00,0.740305956605,0.523752122072,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.501086493127
 05/13  16:00:00,0.877268411998,0.573452689323,0.0,0.0,0.0208268476089,0.00727238187776,0.0280992294866,0.00727238187776,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.546643222735
 05/13  17:00:00,1.11714065352,0.675108581035,0.0,0.0,0.0636444078257,0.0234031738378,0.0870475816634,0.0234031738378,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.642539363748
 05/13  18:00:00,1.25440651947,0.774753506924,0.0,0.0,0.105615334346,0.0397890950208,0.145404429367,0.0397890950208,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.739393167088
 05/13  19:00:00,1.25564274469,0.797427285446,0.0,0.0,0.0837711740077,0.0327596584002,0.116530832408,0.0327596584002,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.760928461412
 05/13  20:00:00,1.37123630285,0.746005313527,0.0,0.0,0.0495214499348,0.0201891662405,0.0697106161753,0.0201891662405,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.708251708523
 05/13  21:00:00,1.44676371556,0.675305664678,0.0,0.0,0.0317356121284,0.0128162306888,0.0445518428172,0.0128162306888,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.638433466795
 05/13  22:00:00,1.15225390909,0.567481714583,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.535573552636
 05/13  23:00:00,0.879643848768,0.450830597625,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.423102998619
 05/13  24:00:00,0.605635803749,0.325512726333,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.302577778546
 05/14  01:00:00,0.501103737972,0.271866223196,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.250749177595
 05/14  02:00:00,0.45337641045,0.259396497282,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.238524286993
 05/14  03:00:00,0.440393491071,0.265807594405,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.245229186489
 05/14  04:00:00,0.440254487753,0.308723031198,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.288921975396
 05/14  05:00:00,0.490712109852,0.497899356329,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.475802969483
 05/14  06:00:00,0.626426716211,0.848485137328,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.822954935241
 05/14  07:00:00,0.826981503094,0.943848581766,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.916720829273
 05/14  08:00:00,0.771096532481,0.915956671158,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.893021723371
 05/14  09:00:00,0.741011400686,0.832914904557,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.813395409363
 05/14  10:00:00,0.758581392512,0.740540084257,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.720561522854
 05/14  11:00:00,0.775457068105,0.656581332702,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.636596650416
 05/14  12:00:00,0.756233469136,0.591749930467,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.572101896734
 05/14  13:00:00,0.729419857863,0.553029180607,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.532701728886
 05/14  14:00:00,0.716494258754,0.516418970187,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.494946913385
 05/14  15:00:00,0.740305956605,0.52044544944,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.497779820496
 05/14  16:00:00,0.89663414854,0.57064312117,0.0,0.0,0.0342940675463,0.0131708984824,0.0474649660287,0.0131708984824,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.543833654581
 05/14  17:00:00,1.08000607642,0.672641067739,0.0,0.0,0.0358812419395,0.01403176263,0.0499130045695,0.01403176263,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.640071850452
 05/14  18:00:00,1.22167356923,0.771865307775,0.0,0.0,0.0806132400804,0.0320582390448,0.112671479125,0.0320582390448,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.736504967939
 05/14  19:00:00,1.21701769023,0.794453568116,0.0,0.0,0.0553431786156,0.0225625993347,0.0779057779503,0.0225625993347,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.757954744082
 05/14  20:00:00,1.34153372542,0.743280804609,0.0,0.0,0.0284211529905,0.0115868857481,0.0400080387386,0.0115868857481,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.705527199604
 05/14  21:00:00,1.41366453182,0.67292133864,0.0,0.0,0.00813580935596,0.00331684972482,0.0114526590808,0.00331684972482,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.636049140756
 05/14  22:00:00,1.15225390909,0.566464931344,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.534556769397
 05/14  23:00:00,0.879643848768,0.450781938934,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.423054339928
 05/14  24:00:00,0.605635803749,0.326233721115,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.303298773327
 05/15  01:00:00,0.497156713896,0.270053923441,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.24893687784
 05/15  02:00:00,0.450765172023,0.262026592004,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.241154381715
 05/15  03:00:00,0.439028086899,0.266045012644,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.245466604728
 05/15  04:00:00,0.437583332138,0.303177704354,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.283376648552
 05/15  05:00:00,0.486615417252,0.476257076732,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.454160689887
 05/15  06:00:00,0.615801203994,0.795185123243,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.769654921156
 05/15  07:00:00,0.805820141174,0.878973112475,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.851845359982
 05/15  08:00:00,0.738659231589,0.848460860228,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.825525912441
 05/15  09:00:00,0.69598034222,0.772432374176,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.752912878981
 05/15  10:00:00,0.707665163223,0.690579998663,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.67060143726
 05/15  11:00:00,0.722968308586,0.617502667802,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.597517985517
 05/15  12:00:00,0.708422963045,0.558796682163,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.53914864843
 05/15  13:00:00,0.685831825348,0.525128004079,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.504800552357
 05/15  14:00:00,0.677368686579,0.493352576971,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.471880520169
 05/15  15:00:00,0.70324698375,0.49998900433,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.477323375386
 05/15  16:00:00,0.813251263264,0.543746035426,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.516936568837
 05/15  17:00:00,0.994741141637,0.637607999813,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.605038782525
 05/15  18:00:00,1.07469177456,0.722039012871,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.686678673035
 05/15  19:00:00,1.10486715809,0.740902792039,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.704403968005
 05/15  20:00:00,1.26667031635,0.694013102282,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.656259497277
 05/15  21:00:00,1.36660501528,0.6337138549,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.596841657016
 05/15  22:00:00,1.12396069716,0.537880825511,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.505972663564
 05/15  23:00:00,0.864109003433,0.4362918378,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.408564238794
 05/15  24:00:00,0.599062120673,0.328630354569,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.305695406782
 05/16  01:00:00,0.497156713896,0.281154390887,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.260037345287
 05/16  02:00:00,0.450765172023,0.268649361531,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.247777151242
 05/16  03:00:00,0.439028086899,0.273576564285,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.252998156369
 05/16  04:00:00,0.437583332138,0.31258750064,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.292786444838
 05/16  05:00:00,0.486615417252,0.485388265908,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.463291879062
 05/16  06:00:00,0.615801203994,0.802766929592,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.777236727505
 05/16  07:00:00,0.805820141174,0.887017326182,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.859889573689
 05/16  08:00:00,0.738659231589,0.857983790104,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.835048842317
 05/16  09:00:00,0.69598034222,0.782137026988,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.762617531794
 05/16  10:00:00,0.707665163223,0.699580742574,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.679602181171
 05/16  11:00:00,0.722968308586,0.624807567435,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.604822885149
 05/16  12:00:00,0.708422963045,0.56576272105,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.546114687317
 05/16  13:00:00,0.685831825348,0.532783186073,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.512455734352
 05/16  14:00:00,0.677368686579,0.499479686082,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.47800762928
 05/16  15:00:00,0.70324698375,0.504671512298,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.482005883354
 05/16  16:00:00,0.813251263264,0.547604201861,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.520794735273
 05/16  17:00:00,0.994741141637,0.641404848705,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.608835631418
 05/16  18:00:00,1.07469177456,0.724937217298,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.689576877462
 05/16  19:00:00,1.10486715809,0.740345600808,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.703846776774
 05/16  20:00:00,1.26667031635,0.693016870824,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.65526326582
 05/16  21:00:00,1.36660501528,0.633417145594,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.59654494771
 05/16  22:00:00,1.12396069716,0.538987369531,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.507079207585
 05/16  23:00:00,0.864109003433,0.43787110603,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.410143507025
