Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/16  24:00:00,0.599062120673,0.329051466905,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.306116519118
 05/17  01:00:00,0.497156713896,0.28144409542,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.26032704982
 05/17  02:00:00,0.450765172023,0.270631179888,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.249758969599
 05/17  03:00:00,0.439028086899,0.276687716939,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.256109309024
 05/17  04:00:00,0.437583332138,0.314442713986,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.294641658184
 05/17  05:00:00,0.486615417252,0.485427932142,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.463331545296
 05/17  06:00:00,0.615801203994,0.800399715942,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.774869513856
 05/17  07:00:00,0.805820141174,0.883198127462,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.856070374968
 05/17  08:00:00,0.738659231589,0.852960913962,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.830025966175
 05/17  09:00:00,0.69598034222,0.776459010802,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.756939515608
 05/17  10:00:00,0.707665163223,0.69450739218,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.674528830777
 05/17  11:00:00,0.722968308586,0.619695481682,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.599710799396
 05/17  12:00:00,0.708422963045,0.560545212076,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.540897178344
 05/17  13:00:00,0.685831825348,0.526416251449,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.506088799728
 05/17  14:00:00,0.677368686579,0.49259170189,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.471119645088
 05/17  15:00:00,0.70324698375,0.496624438596,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.473958809651
 05/17  16:00:00,0.813251263264,0.541668306925,0.0,0.0,0.0,0.0,0.0,0.0,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.514858840337
 05/17  17:00:00,0.994741141637,0.63607693914,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.603507721852
 05/17  18:00:00,1.07469177456,0.719082948413,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.683722608577
 05/17  19:00:00,1.10486715809,0.735366509095,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.698867685061
 05/17  20:00:00,1.26667031635,0.688671662161,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.650918057157
 05/17  21:00:00,1.36660501528,0.628638281737,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.591766083854
 05/17  22:00:00,1.12396069716,0.533996567731,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.502088405785
 05/17  23:00:00,0.864109003433,0.433149490441,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.405421891435
 05/17  24:00:00,0.599062120673,0.325104133084,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.302169185296
 05/18  01:00:00,0.497156713896,0.27716035816,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.256043312559
 05/18  02:00:00,0.450765172023,0.267660724064,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.246788513774
 05/18  03:00:00,0.439028086899,0.273584396234,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.253005988318
 05/18  04:00:00,0.437583332138,0.310955060612,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.29115400481
 05/18  05:00:00,0.486615417252,0.480389765996,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.45829337915
 05/18  06:00:00,0.615801203994,0.794347704173,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.768817502086
 05/18  07:00:00,0.805820141174,0.877374129892,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.850246377398
 05/18  08:00:00,0.738659231589,0.846723346492,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.823788398705
 05/18  09:00:00,0.69598034222,0.76956261987,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.750043124675
 05/18  10:00:00,0.707665163223,0.68564905513,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.665670493727
 05/18  11:00:00,0.722968308586,0.61112777998,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.591143097694
 05/18  12:00:00,0.708422963045,0.551798270633,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.5321502369
 05/18  13:00:00,0.685831825348,0.517270387654,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.496942935933
 05/18  14:00:00,0.677368686579,0.481587968083,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.460115911281
 05/18  15:00:00,0.753019658761,0.485803680009,0.0,0.0,0.0372138081535,0.0125588668574,0.0497726750109,0.0125588668574,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.463138051065
 05/18  16:00:00,0.982596438863,0.528761713393,0.0,0.0,0.127405591998,0.0419395836011,0.169345175599,0.0419395836011,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.501952246804
 05/18  17:00:00,1.3364170823,0.62133253239,0.0,0.0,0.255827588376,0.085848352289,0.341675940665,0.085848352289,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.588763315103
 05/18  18:00:00,1.46512883423,0.705797311623,0.0,0.0,0.290792985962,0.0996440737073,0.390437059669,0.0996440737073,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.670436971787
 05/18  19:00:00,1.40576480172,0.72132237136,0.0,0.0,0.219250612894,0.0816470307323,0.300897643627,0.0816470307323,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.684823547326
 05/18  20:00:00,1.48671222271,0.67423008444,0.0,0.0,0.158615208836,0.061426697528,0.220041906364,0.061426697528,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.636476479436
 05/18  21:00:00,1.54314756312,0.614849143837,0.0,0.0,0.127158520089,0.0493840277522,0.176542547841,0.0493840277522,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.577976945954
 05/18  22:00:00,1.22043866075,0.519534249062,0.0,0.0,0.0691259818778,0.0273519817045,0.0964779635823,0.0273519817045,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.487626087116
 05/18  23:00:00,0.868352623938,0.418132700703,0.0,0.0,0.00302455560432,0.00121906490082,0.00424362050514,0.00121906490082,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.390405101697
 05/18  24:00:00,0.599062120673,0.310314548706,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.287379600919
 05/19  01:00:00,0.497156713896,0.264794701329,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.243677655728
 05/19  02:00:00,0.450765172023,0.254248747638,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.233376537349
 05/19  03:00:00,0.439028086899,0.259362800592,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.238784392676
 05/19  04:00:00,0.437583332138,0.296744099495,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.276943043693
 05/19  05:00:00,0.486615417252,0.467164918292,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.445068531446
 05/19  06:00:00,0.615801203994,0.780916651257,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.75538644917
 05/19  07:00:00,0.805820141174,0.862079077891,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.834951325397
 05/19  08:00:00,0.738659231589,0.831174590703,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.808239642916
 05/19  09:00:00,0.69598034222,0.75509115835,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.735571663156
 05/19  10:00:00,0.707665163223,0.671014864884,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.651036303482
 05/19  11:00:00,0.722968308586,0.597727351087,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.577742668801
 05/19  12:00:00,0.740070900319,0.539578892994,0.0,0.0,0.0238204173866,0.00782751988776,0.0316479372743,0.00782751988776,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.519930859262
 05/19  13:00:00,0.860278662327,0.508241100779,0.0,0.0,0.132135944689,0.0423108922901,0.174446836979,0.0423108922901,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.487913649057
 05/19  14:00:00,1.03416655924,0.476973345768,0.0,0.0,0.271939711357,0.0848581613032,0.35679787266,0.0848581613032,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.455501288966
 05/19  15:00:00,1.24802504663,0.482934039695,0.0,0.0,0.415283926672,0.129494136205,0.544778062877,0.129494136205,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.46026841075
 05/19  16:00:00,1.52264393346,0.526853663929,0.0,0.0,0.543945783286,0.165446886913,0.709392670199,0.165446886913,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.50004419734
 05/19  17:00:00,1.89467501568,0.619196187735,0.0,0.0,0.686176939618,0.213756934422,0.899933874039,0.213756934422,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.586626970448
 05/19  18:00:00,1.87618824899,0.703279623797,0.0,0.0,0.600861567246,0.200634907183,0.801496474429,0.200634907183,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.667919283961
 05/19  19:00:00,1.72607545841,0.718755198551,0.0,0.0,0.460342189258,0.160866111061,0.621208300319,0.160866111061,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.682256374517
 05/19  20:00:00,1.69386912872,0.671891950374,0.0,0.0,0.31301721344,0.114181598929,0.427198812369,0.114181598929,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.63413834537
 05/19  21:00:00,1.58002856748,0.612794268026,0.0,0.0,0.155495434677,0.0579281175241,0.213423552201,0.0579281175241,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.575922070143
 05/19  22:00:00,1.12396069716,0.518065867266,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.486157705319
 05/19  23:00:00,0.864109003433,0.41906879098,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.391341191974
 05/19  24:00:00,0.599062120673,0.311800958477,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.28886601069
 05/20  01:00:00,0.501103737972,0.265119282844,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.244002237244
 05/20  02:00:00,0.45337641045,0.251682542131,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.230810331842
 05/20  03:00:00,0.440393491071,0.25721619446,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.236637786545
 05/20  04:00:00,0.440254487753,0.299026966171,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.279225910369
 05/20  05:00:00,0.490712109852,0.481801968592,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.459705581747
 05/20  06:00:00,0.626426716211,0.820982529668,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.795452327581
 05/20  07:00:00,0.826981503094,0.912346146725,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.885218394231
 05/20  08:00:00,0.771096532481,0.884181080761,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.861246132974
 05/20  09:00:00,0.741011400686,0.802373929896,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.782854434702
 05/20  10:00:00,0.871185044894,0.71217584407,0.0,0.0,0.0848419590323,0.0277616933502,0.112603652382,0.0277616933502,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.692197282667
 05/20  11:00:00,1.0034002292,0.633137507922,0.0,0.0,0.17377360302,0.0541695580732,0.227943161093,0.0541695580732,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.613152825636
 05/20  12:00:00,1.12946465692,0.572315178837,0.0,0.0,0.286198963149,0.087032224635,0.373231187784,0.087032224635,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.552667145104
 05/20  13:00:00,1.26444682758,0.536817526458,0.0,0.0,0.412619620686,0.122407349033,0.535026969718,0.122407349033,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.516490074736
 05/20  14:00:00,1.42808350389,0.502909475377,0.0,0.0,0.548832054275,0.162757190865,0.71158924514,0.162757190865,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.481437418575
 05/20  15:00:00,1.70128646743,0.508829066766,0.0,0.0,0.745258254157,0.215722256664,0.960980510821,0.215722256664,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.486163437822
 05/20  16:00:00,1.94099942077,0.559033914974,0.0,0.0,0.846783294896,0.245046943359,1.09183023825,0.245046943359,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.532224448385
 05/20  17:00:00,2.40516553355,0.658283438838,0.0,0.0,1.06643884117,0.30863362052,1.37507246169,0.30863362052,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.625714221551
 05/20  18:00:00,2.34920946419,0.754799192576,0.0,0.0,0.951415597327,0.288791776758,1.24020737409,0.288791776758,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.71943885274
 05/20  19:00:00,2.12949299948,0.776887678248,0.0,0.0,0.747055105707,0.243325981488,0.990381087195,0.243325981488,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.740388854215
 05/20  20:00:00,2.07622930332,0.727187154125,0.0,0.0,0.57761633035,0.197087286291,0.774703616641,0.197087286291,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.689433549121
 05/20  21:00:00,2.02759525248,0.658837129697,0.0,0.0,0.463499034546,0.161884345191,0.625383379738,0.161884345191,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.621964931813
 05/20  22:00:00,1.63246125925,0.554343721675,0.0,0.0,0.354614026738,0.125593323421,0.480207350158,0.125593323421,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.522435559729
 05/20  23:00:00,1.23137413182,0.439830298521,0.0,0.0,0.258969301765,0.0927609812908,0.351730283056,0.0927609812908,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.412102699515
 05/20  24:00:00,0.832578126184,0.316644044137,0.0,0.0,0.16607659581,0.0608657266238,0.226942322434,0.0608657266238,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.29370909635
 05/21  01:00:00,0.643663236848,0.262942640434,0.0,0.0,0.103767296703,0.0387922021738,0.142559498877,0.0387922021738,0.0760568701875,0.0156000065625,0.0878160666328,0.306555794589,0.241825594834
 05/21  02:00:00,0.546806407063,0.249225258588,0.0,0.0,0.0678311234992,0.0255988731137,0.0934299966129,0.0255988731137,0.0507045734752,0.0104000084668,0.074195304001,0.303001524507,0.228353048299
 05/21  03:00:00,0.467674030362,0.252737666856,0.0,0.0,0.0196084874004,0.0076720518905,0.0272805392909,0.0076720518905,0.0507045734752,0.0104000084668,0.0654775087209,0.298736400408,0.23215925894
 05/21  04:00:00,0.440254487753,0.293246302595,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.287451592897,0.273445246793
 05/21  05:00:00,0.490712109852,0.474314279978,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.320772874918,0.452217893132
 05/21  06:00:00,0.626426716211,0.811418314925,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.370621512821,0.785888112838
 05/21  07:00:00,0.837950757679,0.902472922876,0.0,0.0,0.0080101117636,0.002959142822,0.0109692545856,0.002959142822,0.126761450312,0.0260000245769,0.235331903097,0.393813125107,0.875345170383
 05/21  08:00:00,0.853802592502,0.875444437544,0.0,0.0,0.0615929196062,0.0211131404149,0.0827060600212,0.0211131404149,0.0957753327912,0.0196444557393,0.307655494001,0.332946249949,0.852509489757
 05/21  09:00:00,0.943296891188,0.797308909851,0.0,0.0,0.152440619053,0.0498448714497,0.202285490502,0.0498448714497,0.0507045734752,0.0104000084668,0.381467636441,0.283364182303,0.777789414657
 05/21  10:00:00,1.23577907386,0.709368714424,0.0,0.0,0.365908130484,0.111289550862,0.477197681346,0.111289550862,0.0422538189874,0.00866667349502,0.402557461323,0.290028438707,0.689390153021
 05/21  11:00:00,1.32854201167,0.630764289691,0.0,0.0,0.426578871544,0.126506072017,0.553084943561,0.126506072017,0.0422538189874,0.00866667349502,0.419344280164,0.290117295459,0.610779607405
 05/21  12:00:00,1.4603911562,0.570272481873,0.0,0.0,0.546122577248,0.158035109815,0.704157687063,0.158035109815,0.0422538189874,0.00866667349502,0.405007802557,0.285230174096,0.550624448141
 05/21  13:00:00,1.69413010916,0.534992684689,0.0,0.0,0.756222450795,0.208487800503,0.964710251298,0.208487800503,0.0422538189874,0.00866667349502,0.368331091807,0.295093273574,0.514665232967
 05/21  14:00:00,1.90821717953,0.50128154251,0.0,0.0,0.934212015229,0.257510905544,1.19172292077,0.257510905544,0.0422538189874,0.00866667349502,0.338789280063,0.311709486208,0.479809485708
 05/21  15:00:00,2.17535757129,0.507187200066,0.0,0.0,1.12496781307,0.310083801614,1.43505161469,0.310083801614,0.0422538189874,0.00866667349502,0.345273911264,0.329036552859,0.484521571122
 05/21  16:00:00,2.50092668781,0.557149436412,0.0,0.0,1.30154764594,0.350209859359,1.6517575053,0.350209859359,0.0450707393666,0.00924445272824,0.390586416417,0.389192574,0.530339969824
 05/21  17:00:00,3.04407162995,0.655934726869,0.0,0.0,1.58695545192,0.427023106182,2.0139785581,0.427023106182,0.0563384208834,0.0115555642054,0.47431730908,0.472806777684,0.623365509582
 05/21  18:00:00,2.87461024247,0.752007376818,0.0,0.0,1.36961810119,0.395990051181,1.76560815237,0.395990051181,0.0985922465206,0.0202222322447,0.431787154716,0.513325456621,0.716647036982
 05/21  19:00:00,2.53492205976,0.774014119481,0.0,0.0,1.065054084,0.330756063472,1.39581014748,0.330756063472,0.197184493041,0.0404444781286,0.356555128611,0.529852812503,0.737515295447
 05/21  20:00:00,2.35778887735,0.724554458381,0.0,0.0,0.796717467821,0.259545722848,1.05626319067,0.259545722848,0.346481253189,0.0710667283877,0.320834258427,0.548068446674,0.686800853377
 05/21  21:00:00,2.26804033553,0.656533099908,0.0,0.0,0.649246804338,0.216581658452,0.86582846279,0.216581658452,0.453524307396,0.0930223037877,0.305317187182,0.535273074378,0.619660902025
 05/21  22:00:00,1.85617523853,0.552579838355,0.0,0.0,0.527709568885,0.176211760555,0.703921329439,0.176211760555,0.354932060875,0.0728000579037,0.246236541847,0.463210248462,0.520671676408
 05/21  23:00:00,1.40587815173,0.438672018697,0.0,0.0,0.392231771993,0.134002530966,0.526234302959,0.134002530966,0.247889073166,0.0508444825037,0.16331420629,0.402521086808,0.410944419691
 05/21  24:00:00,0.981598020234,0.316106147266,0.0,0.0,0.278625000252,0.0973372162332,0.375962216485,0.0973372162332,0.126761450312,0.0260000245769,0.104853078911,0.332946249949,0.293171199479
 05/22  01:00:00,0.789066073318,0.258157500041,0.0,0.0,0.216305530764,0.0756038286572,0.291909359421,0.0756038286572,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.23704045444
 05/22  02:00:00,0.666287724497,0.24565976212,0.0,0.0,0.158815412077,0.0567071403971,0.215522552475,0.0567071403971,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.224787551831
 05/22  03:00:00,0.542041384194,0.248899068088,0.0,0.0,0.0751110981087,0.0279021991862,0.103013297295,0.0279021991862,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.228320660172
 05/22  04:00:00,0.452040789108,0.284742709199,0.0,0.0,0.0104876889063,0.00396976806384,0.0144574569702,0.00396976806384,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.264941653396
 05/22  05:00:00,0.487331930059,0.450004085921,0.0,0.0,0.000522286303284,0.000194226504389,0.000716512807673,0.000194226504389,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.427907699076
 05/22  06:00:00,0.615801203994,0.758663635229,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.733133433142
 05/22  07:00:00,0.961455324235,0.83875475838,0.0,0.0,0.115311050339,0.0403241327225,0.155635183061,0.0403241327225,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.811627005886
 05/22  08:00:00,0.995030663353,0.809849257625,0.0,0.0,0.194335609447,0.0620358223171,0.256371431764,0.0620358223171,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.786914309838
 05/22  09:00:00,1.11216810243,0.737593953771,0.0,0.0,0.320934707479,0.0952530527286,0.416187760207,0.0952530527286,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.718074458576
 05/22  10:00:00,1.44880350476,0.658452110884,0.0,0.0,0.574735309199,0.166403032336,0.741138341535,0.166403032336,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.638473549481
 05/22  11:00:00,1.6058765275,0.588623628906,0.0,0.0,0.692107531125,0.19080068779,0.882908218915,0.19080068779,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.56863894662
 05/22  12:00:00,1.81664631086,0.533840085836,0.0,0.0,0.87324265258,0.234980695232,1.10822334781,0.234980695232,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.514192052103
 05/22  13:00:00,2.07978253142,0.503334272836,0.0,0.0,1.10392420947,0.290026496603,1.39395070607,0.290026496603,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.483006821115
 05/22  14:00:00,2.40631215039,0.472602522675,0.0,0.0,1.3759562,0.35298726381,1.72894346381,0.35298726381,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.451130465873
 05/22  15:00:00,2.71293893996,0.478514811695,0.0,0.0,1.59159065622,0.418101299991,2.00969195621,0.418101299991,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.45584918275
 05/22  16:00:00,2.83606115428,0.521810289327,0.0,0.0,1.59398356315,0.428826327869,2.02280989102,0.428826327869,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.495000822738
 05/22  17:00:00,3.12117360783,0.61286804703,0.0,0.0,1.66699255935,0.459439906848,2.1264324662,0.459439906848,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.580298829743
 05/22  18:00:00,2.91481610382,0.695812703814,0.0,0.0,1.43499510235,0.405129226906,1.84012432925,0.405129226906,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.660452363978
 05/22  19:00:00,2.53825423403,0.711141160055,0.0,0.0,1.0997211119,0.333665964038,1.43338707594,0.333665964038,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.674642336022
 05/22  20:00:00,2.38420940322,0.664957487797,0.0,0.0,0.847694072452,0.269845014416,1.11753908687,0.269845014416,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.627203882793
 05/22  21:00:00,2.24465198761,0.606699850795,0.0,0.0,0.658385144554,0.219661827784,0.878046972338,0.219661827784,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.569827652912
 05/22  22:00:00,1.80214527607,0.513311140683,0.0,0.0,0.505532184748,0.172652394159,0.678184578907,0.172652394159,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.481402978737
 05/22  23:00:00,1.39744453765,0.414012080506,0.0,0.0,0.397489265139,0.135846269074,0.533335534212,0.135846269074,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.3862844815
 05/22  24:00:00,0.987991969312,0.306859379126,0.0,0.0,0.288203671361,0.100726177278,0.38892984864,0.100726177278,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.283924431339
 05/23  01:00:00,0.780022928946,0.257913896992,0.0,0.0,0.208426391914,0.0744398231355,0.282866215049,0.0744398231355,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.236796851392
 05/23  02:00:00,0.693097885515,0.245488051123,0.0,0.0,0.179537691316,0.0627950221765,0.242332713493,0.0627950221765,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.224615840834
 05/23  03:00:00,0.649279456316,0.248707282239,0.0,0.0,0.155753494009,0.0544978754075,0.210251369416,0.0544978754075,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.228128874323
 05/23  04:00:00,0.607989985218,0.284351971943,0.0,0.0,0.125547570674,0.0448590824058,0.17040665308,0.0448590824058,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.264550916141
 05/23  05:00:00,0.656095954439,0.448776545834,0.0,0.0,0.124871394772,0.0446091424162,0.169480537188,0.0446091424162,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.426680158989
 05/23  06:00:00,0.891262672825,0.753981140873,0.0,0.0,0.205227769286,0.0702336995457,0.275461468832,0.0702336995457,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.728450938786
 05/23  07:00:00,1.14125849875,0.835155500816,0.0,0.0,0.254266947808,0.0811714097723,0.33543835758,0.0811714097723,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.808027748323
 05/23  08:00:00,1.16138783246,0.806642591812,0.0,0.0,0.324138328323,0.0985902725471,0.42272860087,0.0985902725471,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.783707644025
 05/23  09:00:00,1.29395484853,0.734714029862,0.0,0.0,0.463686639758,0.134287866547,0.597974506305,0.134287866547,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.715194534668
 05/23  10:00:00,1.6877200318,0.65597928422,0.0,0.0,0.764137609639,0.215917258943,0.980054868582,0.215917258943,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.636000722817
 05/23  11:00:00,1.87323752007,0.586527893189,0.0,0.0,0.906347825554,0.243921385934,1.15026921149,0.243921385934,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.566543210904
 05/23  12:00:00,2.10157319735,0.532038792234,0.0,0.0,1.10329400823,0.289856226078,1.3931502343,0.289856226078,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.512390758501
 05/23  13:00:00,2.31203006303,0.501719656178,0.0,0.0,1.28786154035,0.338336697334,1.62619823768,0.338336697334,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.481392204456
 05/23  14:00:00,2.47638847679,0.471163961957,0.0,0.0,1.41904059022,0.379979199987,1.79901979021,0.379979199987,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.449691905155
 05/23  15:00:00,2.59699023165,0.477060421291,0.0,0.0,1.48460919427,0.409134053626,1.8937432479,0.409134053626,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.454394792347
 05/23  16:00:00,2.4980405833,0.520150797223,0.0,0.0,1.29986425339,0.384925066654,1.68478932004,0.384925066654,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.493341330634
 05/23  17:00:00,2.55129237055,0.610785849283,0.0,0.0,1.18765614871,0.368895080204,1.55655122891,0.368895080204,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.578216631996
 05/23  18:00:00,2.28458142302,0.693355754431,0.0,0.0,0.907799154045,0.302090494417,1.20988964846,0.302090494417,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.657995414594
 05/23  19:00:00,1.96673961375,0.708635546013,0.0,0.0,0.635982019312,0.225890436349,0.861872455661,0.225890436349,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.67213672198
 05/23  20:00:00,1.93509254615,0.662675421982,0.0,0.0,0.490396394118,0.178025835687,0.668422229804,0.178025835687,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.624921816977
 05/23  21:00:00,1.92574505833,0.604694469999,0.0,0.0,0.410129637575,0.149010405478,0.559140043052,0.149010405478,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.567822272116
 05/23  22:00:00,1.56890590515,0.511780029948,0.0,0.0,0.326332273727,0.118612934259,0.444945207986,0.118612934259,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.479871868002
 05/23  23:00:00,1.2414198146,0.412998710088,0.0,0.0,0.279700427843,0.0976103833205,0.377310811163,0.0976103833205,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.385271111082
 05/23  24:00:00,0.891514333335,0.306378795233,0.0,0.0,0.216781374204,0.0756708384585,0.292452212662,0.0756708384585,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.283443847446
 05/24  01:00:00,0.667304031399,0.25767261102,0.0,0.0,0.124789674481,0.0453576430219,0.170147317502,0.0453576430219,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.23655556542
 05/24  02:00:00,0.580698120968,0.245318107802,0.0,0.0,0.095294840223,0.0346381087221,0.129932948945,0.0346381087221,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.224445897513
 05/24  03:00:00,0.541533719162,0.248517547608,0.0,0.0,0.0751768477922,0.0273287844705,0.102505632263,0.0273287844705,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.227939139693
 05/24  04:00:00,0.437583332138,0.285609908362,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.26580885256
 05/24  05:00:00,0.486615417252,0.448884315332,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.426787928486
 05/24  06:00:00,0.62709978135,0.7516476427,0.0,0.0,0.00824176248925,0.00305681486699,0.0112985773562,0.00305681486699,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.726117440613
 05/24  07:00:00,0.987468143657,0.831906993009,0.0,0.0,0.135368548885,0.0462794535976,0.181648002483,0.0462794535976,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.804779240516
 05/24  08:00:00,0.965818706874,0.803458155294,0.0,0.0,0.169293129068,0.057866346217,0.227159475285,0.057866346217,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.780523207507
 05/24  09:00:00,1.02682885884,0.731854127024,0.0,0.0,0.249411329165,0.0814371874547,0.33084851662,0.0814371874547,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.712334631829
 05/24  10:00:00,1.18476167247,0.653523877944,0.0,0.0,0.359733968927,0.117362540322,0.477096509249,0.117362540322,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.633545316541
 05/24  11:00:00,1.33231984949,0.58444717209,0.0,0.0,0.467396638378,0.141954902529,0.609351540908,0.141954902529,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.564462489804
 05/24  12:00:00,1.48190124566,0.530250208881,0.0,0.0,0.596650966479,0.176827316137,0.773478282617,0.176827316137,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.510602175148
 05/24  13:00:00,1.51290874007,0.500116395086,0.0,0.0,0.631015631294,0.196061283427,0.827076914721,0.196061283427,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.479788943365
 05/24  14:00:00,1.62510604659,0.469735927799,0.0,0.0,0.72311487077,0.22462248924,0.94773736001,0.22462248924,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.448263870997
 05/24  15:00:00,1.59313306489,0.475616098181,0.0,0.0,0.671511435847,0.218374645298,0.889886081145,0.218374645298,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.452950469237
 05/24  16:00:00,1.55564697365,0.518502380036,0.0,0.0,0.551146518261,0.191249192125,0.742395710385,0.191249192125,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.491692913447
 05/24  17:00:00,0.994741141637,0.608990870697,0.0,0.0,0.0,0.0,0.0,0.0,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.57642165341
 05/24  18:00:00,1.07469177456,0.692160249294,0.0,0.0,0.0,0.0,0.0,0.0,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.656799909458
 05/24  19:00:00,1.10486715809,0.708308972592,0.0,0.0,0.0,0.0,0.0,0.0,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.671810148558
 05/24  20:00:00,1.26667031635,0.663344061982,0.0,0.0,0.0,0.0,0.0,0.0,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.625590456978
 05/24  21:00:00,1.36660501528,0.608057338795,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.571185140912
 05/24  22:00:00,1.12396069716,0.515354438343,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.483446276396
 05/24  23:00:00,0.864109003433,0.417747657507,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.390020058501
 05/24  24:00:00,0.599062120673,0.314931119106,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.291996171319
 05/25  01:00:00,0.497156713896,0.265776557441,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.244659511841
 05/25  02:00:00,0.450765172023,0.252787824582,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.231915614292
 05/25  03:00:00,0.439028086899,0.256577682073,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.235999274157
 05/25  04:00:00,0.437583332138,0.292680512988,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.272879457185
 05/25  05:00:00,0.486615417252,0.455703680344,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.433607293498
 05/25  06:00:00,0.615801203994,0.758234571558,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.732704369471
 05/25  07:00:00,0.805820141174,0.837223781331,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.810096028837
 05/25  08:00:00,0.738659231589,0.807442828574,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.784507880787
 05/25  09:00:00,0.69598034222,0.733900743245,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.714381248051
 05/25  10:00:00,0.707665163223,0.655051153713,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.63507259231
 05/25  11:00:00,0.722968308586,0.584762300719,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.564777618433
 05/25  12:00:00,0.708422963045,0.528976414049,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.509328380317
 05/25  13:00:00,0.730919211671,0.498526364899,0.0,0.0,0.0329548958408,0.012132490482,0.0450873863227,0.012132490482,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.478198913177
 05/25  14:00:00,0.771649556976,0.4683184127,0.0,0.0,0.0689105740068,0.0253702963906,0.0942808703974,0.0253702963906,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.446846355898
 05/25  15:00:00,0.846678962418,0.474183761933,0.0,0.0,0.104379089883,0.0390528887847,0.143431978668,0.0390528887847,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.451518132988
 05/25  16:00:00,0.985816298092,0.516868708423,0.0,0.0,0.125546609009,0.0470184258191,0.172565034829,0.0470184258191,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.490059241834
 05/25  17:00:00,1.09134859032,0.606665554059,0.0,0.0,0.0697823968418,0.0268250518385,0.0966074486803,0.0268250518385,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.574096336772
 05/25  18:00:00,1.22237595458,0.688494001704,0.0,0.0,0.106447201336,0.0412369786854,0.147684180021,0.0412369786854,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.653133661868
 05/25  19:00:00,1.19763087906,0.703677466887,0.0,0.0,0.06684703723,0.0259166837356,0.0927637209656,0.0259166837356,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.667178642853
 05/25  20:00:00,1.34012368342,0.658159516595,0.0,0.0,0.0529179575947,0.020535409479,0.0734533670738,0.020535409479,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.620405911591
 05/25  21:00:00,1.48530622414,0.600725827761,0.0,0.0,0.0863022272533,0.0323989816105,0.118701208864,0.0323989816105,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.563853629877
 05/25  22:00:00,1.1723101074,0.508749720553,0.0,0.0,0.0350181382328,0.0133312720079,0.0483494102407,0.0133312720079,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.476841558607
 05/25  23:00:00,0.866120407757,0.410990851003,0.0,0.0,0.00145126660554,0.00056013771882,0.00201140432436,0.00056013771882,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.383263251997
 05/25  24:00:00,0.599062120673,0.306892176705,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.283957228918
 05/26  01:00:00,0.478348267643,0.21606239261,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.065060596304,0.306555794589,0.19494534701
 05/26  02:00:00,0.438221996809,0.219235103585,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0590408903606,0.303001524507,0.198362893296
 05/26  03:00:00,0.432345870409,0.219124434513,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0574298880592,0.298736400408,0.198546026597
 05/26  04:00:00,0.425056323472,0.219807809291,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0614251486328,0.287451592897,0.200006753488
 05/26  05:00:00,0.466566618834,0.223496307209,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0662194570756,0.320772874918,0.201399920364
 05/26  06:00:00,0.564815270618,0.227513608195,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0874618810474,0.370621512821,0.201983406108
 05/26  07:00:00,0.705960842938,0.226907728641,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.114311242941,0.393813125107,0.199779976148
 05/26  08:00:00,0.583758405754,0.220277254617,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.120317367275,0.332946249949,0.19734230683
 05/26  09:00:00,0.483566643997,0.213301364092,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.124022879752,0.283364182303,0.193781868898
 05/26  10:00:00,0.563612957638,0.212470043918,0.0,0.0,0.0697290828562,0.0235487006509,0.0932777835072,0.0235487006509,0.0422538189874,0.00866667349502,0.114311242941,0.290028438707,0.192491482516
 05/26  11:00:00,0.67106757815,0.212475463976,0.0,0.0,0.144329731505,0.046711617266,0.191041348771,0.046711617266,0.0422538189874,0.00866667349502,0.123913441437,0.290117295459,0.19249078169
 05/26  12:00:00,0.82362530885,0.212139308617,0.0,0.0,0.256656431747,0.0794047523997,0.336061184146,0.0794047523997,0.0422538189874,0.00866667349502,0.136338458125,0.285230174096,0.192491274884
 05/26  13:00:00,0.983779937504,0.212818869367,0.0,0.0,0.384524633372,0.116238168499,0.500762801872,0.116238168499,0.0422538189874,0.00866667349502,0.121928369576,0.295093273574,0.192491417646
 05/26  14:00:00,1.16118876033,0.213963951774,0.0,0.0,0.50810069198,0.157132394297,0.665233086278,0.157132394297,0.0422538189874,0.00866667349502,0.118250695366,0.311709486208,0.192491894972
 05/26  15:00:00,1.36797332334,0.215158376348,0.0,0.0,0.638987606805,0.197615213069,0.836602819874,0.197615213069,0.0422538189874,0.00866667349502,0.136338458125,0.329036552859,0.192492747403
 05/26  16:00:00,1.47390520928,0.21930123577,0.0,0.0,0.625428723591,0.202280169462,0.827708893053,0.202280169462,0.0450707393666,0.00924445272824,0.187613550132,0.389192574,0.192491769182
 05/26  17:00:00,1.66456392936,0.225061440703,0.0,0.0,0.628504887628,0.207836634475,0.836341522103,0.207836634475,0.0563384208834,0.0115555642054,0.272446644484,0.472806777684,0.192492223416
 05/26  18:00:00,1.62807744368,0.227852266078,0.0,0.0,0.539294941726,0.182228167807,0.721523109532,0.182228167807,0.0985922465206,0.0202222322447,0.229339398762,0.513325456621,0.192491926242
 05/26  19:00:00,1.46920248608,0.228990841192,0.0,0.0,0.39464179309,0.141533707108,0.536175500198,0.141533707108,0.197184493041,0.0404444781286,0.150470202205,0.529852812503,0.192492017159
 05/26  20:00:00,1.52028683296,0.230245544501,0.0,0.0,0.311031766845,0.113732366574,0.424764133419,0.113732366574,0.346481253189,0.0710667283877,0.114831271295,0.548068446674,0.192491939497
 05/26  21:00:00,1.54856990607,0.229363981284,0.0,0.0,0.25800492713,0.0944751831787,0.352480110309,0.0944751831787,0.453524307396,0.0930223037877,0.0991951101981,0.535273074378,0.192491783401
 05/26  22:00:00,1.2375392719,0.224399419347,0.0,0.0,0.18040145723,0.0672432369184,0.247644694149,0.0672432369184,0.354932060875,0.0728000579037,0.0838772105124,0.463210248462,0.1924912574
 05/26  23:00:00,0.955443453371,0.220218807767,0.0,0.0,0.120912767688,0.0450956205404,0.166008388228,0.0450956205404,0.247889073166,0.0508444825037,0.0731054226646,0.402521086808,0.192491208761
 05/26  24:00:00,0.659156397966,0.215425901932,0.0,0.0,0.0670627486455,0.0250242556296,0.0920870042751,0.0250242556296,0.126761450312,0.0260000245769,0.066286668852,0.332946249949,0.192490954145
 05/27  01:00:00,0.527833686469,0.213606856271,0.0,0.0,0.0360326185705,0.0134528002549,0.0494854188255,0.0134528002549,0.0760568701875,0.0156000065625,0.065060596304,0.306555794589,0.192489810671
 05/27  02:00:00,0.438221996809,0.213425631802,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0590408903606,0.303001524507,0.192553421513
 05/27  03:00:00,0.432345870409,0.214357207394,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0574298880592,0.298736400408,0.193778799478
 05/27  04:00:00,0.425056323472,0.215673722488,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0614251486328,0.287451592897,0.195872666686
 05/27  05:00:00,0.466566618834,0.218763653236,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0662194570756,0.320772874918,0.19666726639
 05/27  06:00:00,0.564815270618,0.222759066489,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0874618810474,0.370621512821,0.197228864402
 05/27  07:00:00,0.705960842938,0.223458235776,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.114311242941,0.393813125107,0.196330483283
 05/27  08:00:00,0.583758405754,0.217193171059,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.120317367275,0.332946249949,0.194258223272
 05/27  09:00:00,0.562138648332,0.212037986013,0.0,0.0,0.0589769052033,0.0195950991323,0.0785720043356,0.0195950991323,0.0507045734752,0.0104000084668,0.124022879752,0.283364182303,0.192518490819
 05/27  10:00:00,0.814918178495,0.212469093726,0.0,0.0,0.262980096713,0.081602907651,0.344583004364,0.081602907651,0.0422538189874,0.00866667349502,0.114311242941,0.290028438707,0.192490532323
 05/27  11:00:00,0.91257039656,0.21247470727,0.0,0.0,0.333788865524,0.0987553016574,0.432544167181,0.0987553016574,0.0422538189874,0.00866667349502,0.123913441437,0.290117295459,0.192490024984
 05/27  12:00:00,1.18685673856,0.212136913729,0.0,0.0,0.548271041287,0.151021572568,0.699292613855,0.151021572568,0.0422538189874,0.00866667349502,0.136338458125,0.285230174096,0.192488879996
 05/27  13:00:00,1.49777985464,0.212816179319,0.0,0.0,0.799673713342,0.215089005667,1.01476271901,0.215089005667,0.0422538189874,0.00866667349502,0.121928369576,0.295093273574,0.192488727598
 05/27  14:00:00,1.81104598862,0.213960693457,0.0,0.0,1.03635809307,0.27873222149,1.31509031456,0.27873222149,0.0422538189874,0.00866667349502,0.118250695366,0.311709486208,0.192488636655
 05/27  15:00:00,2.11120414091,0.215154182494,0.0,0.0,1.24500864899,0.334824988451,1.57983363744,0.334824988451,0.0422538189874,0.00866667349502,0.136338458125,0.329036552859,0.19248855355
 05/27  16:00:00,2.24657751985,0.219298123022,0.0,0.0,1.25482279757,0.345558406054,1.60038120362,0.345558406054,0.0450707393666,0.00924445272824,0.187613550132,0.389192574,0.192488656433
 05/27  17:00:00,2.55744784758,0.225057852635,0.0,0.0,1.34878253345,0.380442906874,1.72922544032,0.380442906874,0.0563384208834,0.0115555642054,0.272446644484,0.472806777684,0.192488635348
 05/27  18:00:00,2.35443341357,0.227848926102,0.0,0.0,1.11741561526,0.330463464159,1.44787907942,0.330463464159,0.0985922465206,0.0202222322447,0.229339398762,0.513325456621,0.192488586266
 05/27  19:00:00,1.98180885175,0.22898822432,0.0,0.0,0.792008568724,0.25677329715,1.04878186587,0.25677329715,0.197184493041,0.0404444781286,0.150470202205,0.529852812503,0.192489400286
 05/27  20:00:00,1.90317830245,0.230244197828,0.0,0.0,0.603232762242,0.204422840662,0.807655602904,0.204422840662,0.346481253189,0.0710667283877,0.114831271295,0.548068446674,0.192490592824
 05/27  21:00:00,1.81421487054,0.229363568613,0.0,0.0,0.456762782489,0.161362292291,0.61812507478,0.161362292291,0.453524307396,0.0930223037877,0.0991951101981,0.535273074378,0.192491370729
 05/27  22:00:00,1.47068533475,0.224399371088,0.0,0.0,0.355196610907,0.125594146095,0.480790757001,0.125594146095,0.354932060875,0.0728000579037,0.0838772105124,0.463210248462,0.192491209142
 05/27  23:00:00,1.12683882835,0.220218465936,0.0,0.0,0.247970239278,0.089433523927,0.337403763205,0.089433523927,0.247889073166,0.0508444825037,0.0731054226646,0.402521086808,0.19249086693
 05/27  24:00:00,0.799621946206,0.21542587482,0.0,0.0,0.170890814265,0.0616617382497,0.232552552515,0.0616617382497,0.126761450312,0.0260000245769,0.066286668852,0.332946249949,0.192490927033
 05/28  01:00:00,0.64328318912,0.213607944257,0.0,0.0,0.121190740593,0.043744180883,0.164934921476,0.043744180883,0.0760568701875,0.0156000065625,0.065060596304,0.306555794589,0.192490898656
 05/28  02:00:00,0.540885976168,0.213362845407,0.0,0.0,0.0750598932499,0.0276040861091,0.102663979359,0.0276040861091,0.0507045734752,0.0104000084668,0.0590408903606,0.303001524507,0.192490635117
 05/28  03:00:00,0.507578758582,0.213068471985,0.0,0.0,0.0549998092367,0.0202330789363,0.075232888173,0.0202330789363,0.0507045734752,0.0104000084668,0.0574298880592,0.298736400408,0.19249006407
 05/28  04:00:00,0.457260125896,0.212290422097,0.0,0.0,0.0234311112025,0.00877269122153,0.032203802424,0.00877269122153,0.0507045734752,0.0104000084668,0.0614251486328,0.287451592897,0.192489366295
 05/28  05:00:00,0.471943771038,0.214585378268,0.0,0.0,0.00389460552456,0.00148254667939,0.00537715220394,0.00148254667939,0.0535215005042,0.0109777863361,0.0662194570756,0.320772874918,0.192488991422
 05/28  06:00:00,0.584449801635,0.218019093599,0.0,0.0,0.0142205984238,0.00541393259365,0.0196345310174,0.00541393259365,0.0760568701875,0.0156000065625,0.0874618810474,0.370621512821,0.192488891512
 05/28  07:00:00,0.776311676538,0.219617002132,0.0,0.0,0.0516789012629,0.0186719323375,0.0703508336004,0.0186719323375,0.126761450312,0.0260000245769,0.114311242941,0.393813125107,0.192489249639
 05/28  08:00:00,0.739052493762,0.21542472553,0.0,0.0,0.115895128354,0.0393989596529,0.155294088007,0.0393989596529,0.0957753327912,0.0196444557393,0.120317367275,0.332946249949,0.192489777743
