Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/28  09:00:00,0.768276627624,0.212009404458,0.0,0.0,0.216035407585,0.0686745760423,0.284709983628,0.0686745760423,0.0507045734752,0.0104000084668,0.124022879752,0.283364182303,0.192489909264
 05/28  10:00:00,1.14562233875,0.212467831208,0.0,0.0,0.523795722518,0.151491442106,0.675287164624,0.151491442106,0.0422538189874,0.00866667349502,0.114311242941,0.290028438707,0.192489269805
 05/28  11:00:00,1.27266540089,0.212473224988,0.0,0.0,0.618142846674,0.174496324838,0.792639171512,0.174496324838,0.0422538189874,0.00866667349502,0.123913441437,0.290117295459,0.192488542702
 05/28  12:00:00,1.49115247388,0.212136612108,0.0,0.0,0.786780080084,0.21680826909,1.00358834917,0.21680826909,0.0422538189874,0.00866667349502,0.136338458125,0.285230174096,0.192488578376
 05/28  13:00:00,1.65894958594,0.212816115482,0.0,0.0,0.921919395809,0.254013054496,1.1759324503,0.254013054496,0.0422538189874,0.00866667349502,0.121928369576,0.295093273574,0.192488663761
 05/28  14:00:00,1.8350777269,0.213960787329,0.0,0.0,1.04987952703,0.289242525814,1.33912205284,0.289242525814,0.0422538189874,0.00866667349502,0.118250695366,0.311709486208,0.192488730527
 05/28  15:00:00,2.08811246545,0.215154395893,0.0,0.0,1.22050138043,0.336240581551,1.55674196198,0.336240581551,0.0422538189874,0.00866667349502,0.136338458125,0.329036552859,0.192488766949
 05/28  16:00:00,2.1071755497,0.21929825384,0.0,0.0,1.13346659292,0.327512640547,1.46097923347,0.327512640547,0.0450707393666,0.00924445272824,0.187613550132,0.389192574,0.192488787252
 05/28  17:00:00,2.34130640451,0.225057915814,0.0,0.0,1.16755414716,0.345529850095,1.51308399725,0.345529850095,0.0563384208834,0.0115555642054,0.272446644484,0.472806777684,0.192488698526
 05/28  18:00:00,2.14305007238,0.227848947743,0.0,0.0,0.943749526537,0.292746211695,1.23649573823,0.292746211695,0.0985922465206,0.0202222322447,0.229339398762,0.513325456621,0.192488607907
 05/28  19:00:00,1.890879202,0.228987469278,0.0,0.0,0.722984248591,0.234867967536,0.957852216127,0.234867967536,0.197184493041,0.0404444781286,0.150470202205,0.529852812503,0.192488645245
 05/28  20:00:00,1.81344728929,0.230243141541,0.0,0.0,0.533031312313,0.18489327743,0.717924589743,0.18489327743,0.346481253189,0.0710667283877,0.114831271295,0.548068446674,0.192489536537
 05/28  21:00:00,1.79595733037,0.229362192127,0.0,0.0,0.445223111243,0.154644423369,0.599867534612,0.154644423369,0.453524307396,0.0930223037877,0.0991951101981,0.535273074378,0.192489994243
 05/28  22:00:00,1.44920320807,0.22439845874,0.0,0.0,0.339044082609,0.120264547708,0.459308630317,0.120264547708,0.354932060875,0.0728000579037,0.0838772105124,0.463210248462,0.192490296794
 05/28  23:00:00,1.11397066314,0.220217716976,0.0,0.0,0.238284730692,0.0862508673098,0.324535598002,0.0862508673098,0.247889073166,0.0508444825037,0.0731054226646,0.402521086808,0.19249011797
 05/28  24:00:00,0.793197494195,0.2154249874,0.0,0.0,0.166005619799,0.0601224807051,0.226128100504,0.0601224807051,0.126761450312,0.0260000245769,0.066286668852,0.332946249949,0.192490039613
 05/29  01:00:00,0.497156713896,0.256977402496,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.235860356895
 05/29  02:00:00,0.450765172023,0.245383349287,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.224511138998
 05/29  03:00:00,0.439028086899,0.250140978755,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.22956257084
 05/29  04:00:00,0.437583332138,0.285913428484,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.266112372682
 05/29  05:00:00,0.486615417252,0.446943868565,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.424847481719
 05/29  06:00:00,0.615801203994,0.74128241392,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.715752211833
 05/29  07:00:00,0.942574172233,0.816579170226,0.0,0.0,0.101389363399,0.0353646676592,0.136754031058,0.0353646676592,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.789451417732
 05/29  08:00:00,0.946683811162,0.787898132529,0.0,0.0,0.155931711431,0.0520928681426,0.208024579573,0.0520928681426,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.764963184742
 05/29  09:00:00,1.02983458863,0.717879142282,0.0,0.0,0.25312635886,0.0807278875468,0.333854246406,0.0807278875468,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.698359647087
 05/29  10:00:00,1.32022686779,0.641524460477,0.0,0.0,0.469783048356,0.142778656213,0.612561704569,0.142778656213,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.621545899074
 05/29  11:00:00,1.41975543644,0.574277508588,0.0,0.0,0.537447170985,0.159339956865,0.69678712785,0.159339956865,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.554292826303
 05/29  12:00:00,1.52688406751,0.521508950497,0.0,0.0,0.631348134025,0.187112970445,0.81846110447,0.187112970445,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.501860916764
 05/29  13:00:00,1.68065394393,0.492280773105,0.0,0.0,0.771614223852,0.223207894726,0.994822118578,0.223207894726,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.471953321383
 05/29  14:00:00,1.81387709406,0.462754230952,0.0,0.0,0.881519620984,0.254988786496,1.13650840748,0.254988786496,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.44128217415
 05/29  15:00:00,1.95750597894,0.468557417537,0.0,0.0,0.967598752075,0.286660243118,1.25425899519,0.286660243118,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.445891788592
 05/29  16:00:00,1.97996735649,0.510446962545,0.0,0.0,0.890260926288,0.276455166942,1.16671609323,0.276455166942,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.483637495957
 05/29  17:00:00,2.18798927384,0.598610543741,0.0,0.0,0.90540287527,0.287845256929,1.1932481322,0.287845256929,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.566041326454
 05/29  18:00:00,2.07322122671,0.678989560485,0.0,0.0,0.749313784365,0.249215667783,0.998529452148,0.249215667783,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.643629220649
 05/29  19:00:00,1.85767783448,0.693985967065,0.0,0.0,0.555843979169,0.196966697219,0.752810676388,0.196966697219,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.657487143031
 05/29  20:00:00,1.61211680444,0.649333531828,0.0,0.0,0.252559247111,0.0928872409815,0.345446488093,0.0928872409815,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.611579926824
 05/29  21:00:00,1.58838482778,0.592968741344,0.0,0.0,0.161440703305,0.0603391091984,0.221779812504,0.0603391091984,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.556096543461
 05/29  22:00:00,1.23643719408,0.502825447684,0.0,0.0,0.0818737121029,0.030602784816,0.112476496919,0.030602784816,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.470917285737
 05/29  23:00:00,0.874279008358,0.40706872285,0.0,0.0,0.00740139426098,0.00276861066481,0.0101700049258,0.00276861066481,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.379341123844
 05/29  24:00:00,0.599062120673,0.304002834058,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.281067886271
 05/30  01:00:00,0.58110323241,0.257558784765,0.0,0.0,0.0608070235707,0.0231394949429,0.0839465185136,0.0231394949429,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.236441739164
 05/30  02:00:00,0.497263123109,0.244322362768,0.0,0.0,0.0335119148303,0.0129860362559,0.0464979510862,0.0129860362559,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.223450152479
 05/30  03:00:00,0.439028086899,0.247472197304,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.226893789388
 05/30  04:00:00,0.437583332138,0.2820302438,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.262229187998
 05/30  05:00:00,0.486615417252,0.441535919798,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.419439532952
 05/30  06:00:00,0.615801203994,0.736076347592,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.710546145505
 05/30  07:00:00,0.847365878235,0.813042250153,0.0,0.0,0.0303329158848,0.0112128211757,0.0415457370604,0.0112128211757,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.78591449766
 05/30  08:00:00,0.863984399393,0.784864718741,0.0,0.0,0.092939452779,0.0323857150256,0.125325167805,0.0323857150256,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.761929770954
 05/30  09:00:00,0.918236709544,0.71515564601,0.0,0.0,0.165740082474,0.0565162848496,0.222256367324,0.0565162848496,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.695636150816
 05/30  10:00:00,1.02039634388,0.639186013116,0.0,0.0,0.233232794714,0.0794983859475,0.312731180662,0.0794983859475,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.619207451713
 05/30  11:00:00,1.0916036953,0.572295333463,0.0,0.0,0.2764757523,0.0921596344139,0.368635386714,0.0921596344139,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.552310651177
 05/30  12:00:00,1.17512516448,0.519805095443,0.0,0.0,0.352008886174,0.114693315262,0.466702201436,0.114693315262,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.50015706171
 05/30  13:00:00,1.23074595951,0.490753476257,0.0,0.0,0.411048943084,0.133865191079,0.544914134164,0.133865191079,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.470426024535
 05/30  14:00:00,1.31886194202,0.461393507137,0.0,0.0,0.483933659894,0.15755959555,0.641493255443,0.15755959555,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.439921450336
 05/30  15:00:00,1.42345068079,0.467181953949,0.0,0.0,0.540306182208,0.17989751483,0.720203697037,0.17989751483,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.444516325004
 05/30  16:00:00,1.55744874136,0.508876924176,0.0,0.0,0.55836887724,0.18582860086,0.7441974781,0.18582860086,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.482067457588
 05/30  17:00:00,1.70998729064,0.596640241434,0.0,0.0,0.530889135157,0.184357013847,0.715246149004,0.184357013847,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.564071024147
 05/30  18:00:00,1.70608286975,0.67666558125,0.0,0.0,0.463846146501,0.167544948687,0.631391095187,0.167544948687,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.641305241414
 05/30  19:00:00,1.60549204799,0.691616712725,0.0,0.0,0.364259878788,0.136365011107,0.500624889895,0.136365011107,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.655117888691
 05/30  20:00:00,1.67340344587,0.647175660164,0.0,0.0,0.29456292943,0.112170200091,0.406733129521,0.112170200091,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.60942205516
 05/30  21:00:00,1.70948375164,0.591072252707,0.0,0.0,0.248244101259,0.0946346351046,0.342878736364,0.0946346351046,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.554200054823
 05/30  22:00:00,1.38271646922,0.50137784678,0.0,0.0,0.187301825558,0.0714539464998,0.258755772058,0.0714539464998,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.469469684834
 05/30  23:00:00,1.04286098825,0.406111397865,0.0,0.0,0.129367242667,0.0493847421538,0.17875198482,0.0493847421538,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.378383798859
 05/30  24:00:00,0.682697385704,0.303109268856,0.0,0.0,0.0602576033033,0.0233776617284,0.0836352650317,0.0233776617284,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.280174321069
 05/31  01:00:00,0.497156713896,0.261378728504,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.306555794589,0.240261682903
 05/31  02:00:00,0.450765172023,0.252272199145,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.303001524507,0.231399988855
 05/31  03:00:00,0.439028086899,0.255636251429,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.298736400408,0.235057843513
 05/31  04:00:00,0.437583332138,0.291509870808,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.287451592897,0.271708815005
 05/31  05:00:00,0.486615417252,0.449241957969,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.320772874918,0.427145571124
 05/31  06:00:00,0.615801203994,0.741768889011,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.370621512821,0.716238686924
 05/31  07:00:00,0.805820141174,0.817466695378,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.393813125107,0.790338942885
 05/31  08:00:00,0.738659231589,0.784727476142,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.332946249949,0.761792528355
 05/31  09:00:00,0.716362477848,0.71258792471,0.0,0.0,0.0151070856123,0.00527505001589,0.0203821356281,0.00527505001589,0.0507045734752,0.0104000084668,0.336436577975,0.283364182303,0.693068429516
 05/31  10:00:00,0.8610542944,0.636867731828,0.0,0.0,0.114229428131,0.0391597030463,0.153389131177,0.0391597030463,0.0422538189874,0.00866667349502,0.351641232033,0.290028438707,0.616889170425
 05/31  11:00:00,0.944569263871,0.570331262946,0.0,0.0,0.165992533516,0.0556084217688,0.221600955285,0.0556084217688,0.0422538189874,0.00866667349502,0.366855520645,0.290117295459,0.55034658066
 05/31  12:00:00,1.05356981605,0.518117167161,0.0,0.0,0.261606110649,0.0835407423527,0.345146853002,0.0835407423527,0.0422538189874,0.00866667349502,0.357197296466,0.285230174096,0.498469133429
 05/31  13:00:00,1.2003759749,0.489240421636,0.0,0.0,0.392320190655,0.1222239589,0.514544149555,0.1222239589,0.0422538189874,0.00866667349502,0.324743059292,0.295093273574,0.468912969914
 05/31  14:00:00,1.34761680402,0.460045380573,0.0,0.0,0.511085640478,0.159162476966,0.670248117444,0.159162476966,0.0422538189874,0.00866667349502,0.299663707888,0.311709486208,0.438573323771
 05/31  15:00:00,1.57675564093,0.465818423555,0.0,0.0,0.666128808284,0.2073798489,0.873508657184,0.2073798489,0.0422538189874,0.00866667349502,0.308214938409,0.329036552859,0.44315279461
 05/31  16:00:00,1.67318742927,0.507321163025,0.0,0.0,0.648470815451,0.211465350556,0.859936166007,0.211465350556,0.0450707393666,0.00924445272824,0.354668497169,0.389192574,0.480511696436
 05/31  17:00:00,1.89332307728,0.594688513835,0.0,0.0,0.673724214223,0.224857721419,0.898581935642,0.224857721419,0.0563384208834,0.0115555642054,0.438965378865,0.472806777684,0.562119296548
 05/31  18:00:00,1.85181771076,0.674361889541,0.0,0.0,0.576196266163,0.200929670039,0.777125936202,0.200929670039,0.0985922465206,0.0202222322447,0.397476839177,0.513325456621,0.639001549705
 05/31  19:00:00,1.44835160157,0.689267070089,0.0,0.0,0.250802530362,0.0926819131143,0.343484443476,0.0926819131143,0.197184493041,0.0404444781286,0.322310374418,0.529852812503,0.652768246056
 05/31  20:00:00,1.36673851255,0.645401412567,0.0,0.0,0.0724080861806,0.0276601100182,0.100068196199,0.0276601100182,0.346481253189,0.0710667283877,0.2859788881,0.548068446674,0.607647807563
 05/31  21:00:00,1.36660501528,0.589595201412,0.0,0.0,0.0,0.0,0.0,0.0,0.453524307396,0.0930223037877,0.269710329714,0.535273074378,0.552723003529
 05/31  22:00:00,1.12396069716,0.50129590472,0.0,0.0,0.0,0.0,0.0,0.0,0.354932060875,0.0728000579037,0.217943329922,0.463210248462,0.469387742774
 05/31  23:00:00,0.864109003433,0.407676945151,0.0,0.0,0.0,0.0,0.0,0.0,0.247889073166,0.0508444825037,0.147779360955,0.402521086808,0.379949346145
 05/31  24:00:00,0.599062120673,0.306172063506,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.0982793958339,0.332946249949,0.283237115719
 06/01  01:00:00,0.459319879899,0.25807534209,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.239543206317
 06/01  02:00:00,0.423860274935,0.244373142428,0.0,0.0,0.00805418384227,0.00304142420994,0.0110956080522,0.00304142420994,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.226055871996
 06/01  03:00:00,0.401532164598,0.244534021216,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.226474589195
 06/01  04:00:00,0.400969602572,0.278886357418,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.261509122859
 06/01  05:00:00,0.445202039332,0.436298522761,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.416906925618
 06/01  06:00:00,0.565387905292,0.726763476543,0.0,0.0,0.00296092502023,0.00109686412201,0.00405778914224,0.00109686412201,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.704358392974
 06/01  07:00:00,0.849834221457,0.803331834353,0.0,0.0,0.0848137545889,0.0294278384405,0.114241593029,0.0294278384405,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.779524754425
 06/01  08:00:00,0.901726165097,0.776077315981,0.0,0.0,0.16816804281,0.0556008661717,0.223768908982,0.0556008661717,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.755949805041
 06/01  09:00:00,1.00279124812,0.707395611233,0.0,0.0,0.267714421018,0.0839796673843,0.351694088402,0.0839796673843,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.690265471818
 06/01  10:00:00,1.22915552093,0.632128688315,0.0,0.0,0.430862856142,0.131706016673,0.562568872815,0.131706016673,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.614595676383
 06/01  11:00:00,1.30553763955,0.565940334589,0.0,0.0,0.485107334712,0.142693495594,0.627800830306,0.142693495594,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.548401951023
 06/01  12:00:00,1.46301573227,0.51404042828,0.0,0.0,0.622023998728,0.17815065657,0.800174655298,0.17815065657,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.49679748456
 06/01  13:00:00,1.71524524271,0.485253712125,0.0,0.0,0.84078746287,0.233945548025,1.0747330109,0.233945548025,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.467414517081
 06/01  14:00:00,1.95313122677,0.456081551317,0.0,0.0,1.03489603959,0.287935090857,1.32283113045,0.287935090857,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.437237860797
 06/01  15:00:00,2.08680675815,0.46169402832,0.0,0.0,1.10974314779,0.321597972623,1.43134112041,0.321597972623,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.441802869256
 06/01  16:00:00,2.16689471809,0.502498782575,0.0,0.0,1.09508450282,0.321961111812,1.41704561463,0.321961111812,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.478971027593
 06/01  17:00:00,2.31636974133,0.588768476716,0.0,0.0,1.07557471193,0.328585034383,1.40415974632,0.328585034383,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.560186014556
 06/01  18:00:00,2.15135901245,0.667752146588,0.0,0.0,0.889651510695,0.282848572596,1.17250008329,0.282848572596,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.636720219526
 06/01  19:00:00,1.87715112557,0.682473104215,0.0,0.0,0.661900536163,0.224354145624,0.886254681788,0.224354145624,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.650442053311
 06/01  20:00:00,1.794110912,0.638295282607,0.0,0.0,0.490624943192,0.174550717962,0.665175661154,0.174550717962,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.605163046824
 06/01  21:00:00,1.79376034593,0.582815544105,0.0,0.0,0.390500433135,0.142225013057,0.532725446192,0.142225013057,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.550456823554
 06/01  22:00:00,1.49157383698,0.494613140873,0.0,0.0,0.312575867953,0.113961455156,0.426537323108,0.113961455156,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.466610815137
 06/01  23:00:00,1.11542666158,0.400823728078,0.0,0.0,0.220643996218,0.0822044671373,0.302848463355,0.0822044671373,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.376490228061
 06/01  24:00:00,0.769132983911,0.299402842635,0.0,0.0,0.154519798159,0.0576160214227,0.212135819581,0.0576160214227,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.279275331695
 06/02  01:00:00,0.622642318316,0.252995637585,0.0,0.0,0.119254962027,0.0440674763894,0.163322438417,0.0440674763894,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.234463501811
 06/02  02:00:00,0.412764666883,0.242665173307,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.224347902875
 06/02  03:00:00,0.401532164598,0.248818047466,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.230758615445
 06/02  04:00:00,0.400969602572,0.283096213251,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.265718978692
 06/02  05:00:00,0.445202039332,0.439600494043,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.4202088969
 06/02  06:00:00,0.56133011615,0.726953111187,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.704548027618
 06/02  07:00:00,0.843290070958,0.800800942457,0.0,0.0,0.0800518901508,0.0276455523798,0.107697442531,0.0276455523798,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.77699386253
 06/02  08:00:00,0.899281708409,0.773131611591,0.0,0.0,0.167114736487,0.0542097158076,0.221324452294,0.0542097158076,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.753004100651
 06/02  09:00:00,0.997877906607,0.704749768901,0.0,0.0,0.264480818203,0.0822999286891,0.346780746892,0.0822999286891,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.687619629486
 06/02  10:00:00,1.32011179701,0.629857215504,0.0,0.0,0.503319228929,0.150205919969,0.653525148899,0.150205919969,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.612324203571
 06/02  11:00:00,1.48201265412,0.564015718315,0.0,0.0,0.627058407727,0.177217437156,0.804275844883,0.177217437156,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.546477334749
 06/02  12:00:00,1.63975629836,0.512386064294,0.0,0.0,0.761707520715,0.215207700674,0.976915221389,0.215207700674,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.495143120574
 06/02  13:00:00,1.91948576728,0.483770676363,0.0,0.0,1.00619316028,0.272780375185,1.27897353546,0.272780375185,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.465931481318
 06/02  14:00:00,2.21380465331,0.454760641997,0.0,0.0,1.24897973896,0.334524818029,1.58350455699,0.334524818029,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.435916951477
 06/02  15:00:00,2.54101361073,0.460358275964,0.0,0.0,1.48342469267,0.402123280317,1.88554797299,0.402123280317,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.440467116901
 06/02  16:00:00,2.54939815494,0.500974644268,0.0,0.0,1.39877392402,0.400775127455,1.79954905148,0.400775127455,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.477446889286
 06/02  17:00:00,2.74640174804,0.586856074,0.0,0.0,1.41712527702,0.417066476007,1.83419175302,0.417066476007,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.55827361184
 06/02  18:00:00,2.53722442,0.665495366638,0.0,0.0,1.19341094198,0.364954548856,1.55836549084,0.364954548856,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.634463439576
 06/02  19:00:00,2.12513337125,0.680171627485,0.0,0.0,0.851995020777,0.282241906693,1.13423692747,0.282241906693,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.648140576581
 06/02  20:00:00,2.00602360249,0.636199173827,0.0,0.0,0.65268429207,0.224404059566,0.877088351636,0.224404059566,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.603066938044
 06/02  21:00:00,1.96160317045,0.580973130112,0.0,0.0,0.517878352635,0.182689918076,0.700568270711,0.182689918076,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.548614409561
 06/02  22:00:00,1.64910335653,0.493205918569,0.0,0.0,0.432841003372,0.151225839289,0.584066842661,0.151225839289,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.465203592833
 06/02  23:00:00,1.24858333865,0.399891621075,0.0,0.0,0.321073177112,0.114931963316,0.436005140427,0.114931963316,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.375558121059
 06/02  24:00:00,0.867842750674,0.298959809202,0.0,0.0,0.228083528699,0.0827620576456,0.310845586345,0.0827620576456,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.278832298262
 06/03  01:00:00,0.686042744632,0.25697025897,0.0,0.0,0.16237385567,0.0604019849884,0.222775840658,0.0604019849884,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.238438123196
 06/03  02:00:00,0.599762721592,0.244283369587,0.0,0.0,0.134790318861,0.0495964974204,0.184386816282,0.0495964974204,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.225966099155
 06/03  03:00:00,0.550178638829,0.247566510105,0.0,0.0,0.107293344513,0.0399877255459,0.147281070059,0.0399877255459,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.229507078085
 06/03  04:00:00,0.525120259428,0.284747095936,0.0,0.0,0.0882553197412,0.0332241814994,0.121479501241,0.0332241814994,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.267369861377
 06/03  05:00:00,0.562155948003,0.453511485146,0.0,0.0,0.0817313466589,0.0311258694115,0.11285721607,0.0311258694115,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.434119888003
 06/03  06:00:00,0.712324254996,0.768168907294,0.0,0.0,0.10225930153,0.0381093250983,0.140368626629,0.0381093250983,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.745763823725
 06/03  07:00:00,1.02875181537,0.853446735696,0.0,0.0,0.204673904479,0.0673239205443,0.271997825023,0.0673239205443,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.829639655768
 06/03  08:00:00,1.04450901777,0.828086696848,0.0,0.0,0.253093804905,0.0810206558628,0.334114460767,0.0810206558628,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.807959185907
 06/03  09:00:00,1.21963189038,0.75471446739,0.0,0.0,0.40308815891,0.120415513289,0.523503672199,0.120415513289,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.737584327975
 06/03  10:00:00,1.61028120889,0.67234770443,0.0,0.0,0.69365933823,0.199118993252,0.892778331482,0.199118993252,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.654814692498
 06/03  11:00:00,1.71046055924,0.599053889855,0.0,0.0,0.764197502172,0.216037488309,0.980234990482,0.216037488309,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.581515506289
 06/03  12:00:00,1.94807003343,0.542677088389,0.0,0.0,0.973464606413,0.263953843955,1.23741845037,0.263953843955,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.525434144669
 06/03  13:00:00,2.09221034257,0.510000490868,0.0,0.0,1.10138313485,0.30672694339,1.40811007824,0.30672694339,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.492161295823
 06/03  14:00:00,2.27940701026,0.478577167969,0.0,0.0,1.26262776404,0.347353577721,1.60998134177,0.347353577721,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.459733477449
 06/03  15:00:00,2.50710356079,0.484165474582,0.0,0.0,1.42308590411,0.391493046078,1.81457895019,0.391493046078,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.464274315518
 06/03  16:00:00,2.61794579817,0.530627727341,0.0,0.0,1.43311717054,0.399061604921,1.83217877546,0.399061604921,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.507099972358
 06/03  17:00:00,2.79263271442,0.622983206525,0.0,0.0,1.42996399765,0.415106791542,1.84507078919,0.415106791542,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.594400744364
 06/03  18:00:00,2.55210052602,0.713249276622,0.0,0.0,1.17816834555,0.360762935766,1.53893128131,0.360762935766,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.68221734956
 06/03  19:00:00,2.19959193269,0.73410799892,0.0,0.0,0.887283031688,0.287167703024,1.17445073471,0.287167703024,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.702076948016
 06/03  20:00:00,2.10211489157,0.687464918876,0.0,0.0,0.702195974391,0.236128296004,0.938324270395,0.236128296004,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.654332683092
 06/03  21:00:00,2.06326726421,0.623605518579,0.0,0.0,0.569874885381,0.196750621621,0.766625507002,0.196750621621,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.591246798028
 06/03  22:00:00,1.71307429604,0.526921536718,0.0,0.0,0.459006233994,0.160738336254,0.619744570248,0.160738336254,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.498919210982
 06/03  23:00:00,1.29684928159,0.420993774742,0.0,0.0,0.3449282241,0.123808013936,0.468736238036,0.123808013936,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.396660274726
 06/03  24:00:00,0.908246349119,0.306666168103,0.0,0.0,0.252742365004,0.091933136709,0.344675501713,0.091933136709,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.286538657162
 06/04  01:00:00,0.709534455911,0.256727596002,0.0,0.0,0.179457541336,0.0668100106006,0.246267551937,0.0668100106006,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.238195460228
 06/04  02:00:00,0.608211757588,0.244112485915,0.0,0.0,0.140501740858,0.0523341114203,0.192835852278,0.0523341114203,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.225795215483
 06/04  03:00:00,0.548523876948,0.247375104236,0.0,0.0,0.105470006318,0.0401563018602,0.145626308179,0.0401563018602,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.229315672216
 06/04  04:00:00,0.526515903373,0.284357485062,0.0,0.0,0.0889800016638,0.0338951435214,0.122875145185,0.0338951435214,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.266980250503
 06/04  05:00:00,0.571667214779,0.452294857382,0.0,0.0,0.088606147267,0.0337623355798,0.122368482847,0.0337623355798,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.432903260239
 06/04  06:00:00,0.755218996173,0.765390392425,0.0,0.0,0.134303075873,0.0489602919331,0.183263367806,0.0489602919331,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.742985308856
 06/04  07:00:00,1.03826968227,0.850182137015,0.0,0.0,0.21106889228,0.0704467996411,0.281515691921,0.0704467996411,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.826375057087
 06/04  08:00:00,1.08200741374,0.824880663988,0.0,0.0,0.282462376388,0.0891504803424,0.37161285673,0.0891504803424,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.804753153048
 06/04  09:00:00,1.22603199528,0.751821087455,0.0,0.0,0.406584698596,0.123319078504,0.529903777099,0.123319078504,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.73469094804
 06/04  10:00:00,1.59850690693,0.669859364674,0.0,0.0,0.682567487869,0.198436541658,0.881004029527,0.198436541658,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.652326352742
 06/04  11:00:00,1.751752971,0.596947665,0.0,0.0,0.798920099207,0.222607303031,1.02152740224,0.222607303031,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.579409281435
 06/04  12:00:00,1.97858343662,0.54086410454,0.0,0.0,0.997442055174,0.270489798392,1.26793185357,0.270489798392,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.52362116082
 06/04  13:00:00,2.24566589031,0.508380923772,0.0,0.0,1.23541572929,0.326149896688,1.56156562598,0.326149896688,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.490541728727
 06/04  14:00:00,2.50580654583,0.477131763461,0.0,0.0,1.45649839687,0.379882480467,1.83638087734,0.379882480467,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.458288072941
 06/04  15:00:00,2.80940122836,0.482707789602,0.0,0.0,1.67896515697,0.437911460799,2.11687661776,0.437911460799,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.462816630539
 06/04  16:00:00,2.86560335189,0.528955011586,0.0,0.0,1.63616460477,0.443671724414,2.07983632918,0.443671724414,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.505427256603
 06/04  17:00:00,3.03273353073,0.620898457986,0.0,0.0,1.62555818364,0.459613421856,2.08517160549,0.459613421856,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.592315995826
 06/04  18:00:00,2.685387257,0.710771236294,0.0,0.0,1.28351815411,0.388699858185,1.6722180123,0.388699858185,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.679739309232
 06/04  19:00:00,2.22108469895,0.731557579509,0.0,0.0,0.897404079543,0.298539421437,1.19594350098,0.298539421437,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.699526528605
 06/04  20:00:00,2.11507059875,0.685128227967,0.0,0.0,0.708862916338,0.242417061233,0.951279977571,0.242417061233,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.651995992184
 06/04  21:00:00,2.04627268933,0.621560568752,0.0,0.0,0.553152286569,0.196478645558,0.749630932127,0.196478645558,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.589201848201
 06/04  22:00:00,1.68265037065,0.525356106881,0.0,0.0,0.433171380511,0.156149264351,0.589320644862,0.156149264351,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.497353781145
 06/04  23:00:00,1.29354774222,0.41996582598,0.0,0.0,0.342029118475,0.123405580183,0.465434698658,0.123405580183,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.395632325964
 06/04  24:00:00,0.907637132061,0.306188868312,0.0,0.0,0.251924486145,0.0921417985102,0.344066284655,0.0921417985102,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.286061357372
 06/05  01:00:00,0.642830790448,0.252337159092,0.0,0.0,0.133960063038,0.0495508475119,0.183510910549,0.0495508475119,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.233805023318
 06/05  02:00:00,0.41759255435,0.240825446023,0.0,0.0,0.00351250094331,0.00131538652418,0.00482788746749,0.00131538652418,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222508175592
 06/05  03:00:00,0.401532164598,0.243836356694,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.225776924673
 06/05  04:00:00,0.400969602572,0.278628582479,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.26125134792
 06/05  05:00:00,0.445202039332,0.435839492505,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.416447895362
 06/05  06:00:00,0.643328211004,0.718069482303,0.0,0.0,0.0598557753334,0.0221423195209,0.0819980948543,0.0221423195209,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.695664398734
 06/05  07:00:00,0.95660552405,0.791473815602,0.0,0.0,0.163967843833,0.0570450517895,0.221012895622,0.0570450517895,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.767666735675
 06/05  08:00:00,1.00780296688,0.764485376809,0.0,0.0,0.248749012823,0.0810966979442,0.329845710767,0.0810966979442,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.744357865868
 06/05  09:00:00,1.15052617181,0.696984938962,0.0,0.0,0.381898603015,0.117530409076,0.499429012092,0.117530409076,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.679854799547
 06/05  10:00:00,1.52162752017,0.623190053026,0.0,0.0,0.662269898858,0.1927709732,0.855040872058,0.1927709732,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.605657041093
 06/05  11:00:00,1.61888473321,0.558365250806,0.0,0.0,0.731102103479,0.21004582049,0.941147923968,0.21004582049,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.54082686724
 06/05  12:00:00,1.84049624182,0.507529225427,0.0,0.0,0.923420925401,0.254234239455,1.17765516486,0.254234239455,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.490286281707
 06/05  13:00:00,2.03045981394,0.479417040889,0.0,0.0,1.08989020664,0.300057375485,1.38994758212,0.300057375485,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.461577845844
 06/05  14:00:00,2.19071656527,0.450881741754,0.0,0.0,1.22027811498,0.340138353966,1.56041646895,0.340138353966,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.432038051234
 06/05  15:00:00,2.36750450316,0.456435740918,0.0,0.0,1.33884380674,0.373195058683,1.71203886542,0.373195058683,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.436544581854
 06/05  16:00:00,2.2968417901,0.496498493612,0.0,0.0,1.19107920648,0.355913480159,1.54699268664,0.355913480159,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.472970738629
 06/05  17:00:00,2.38942476786,0.581239789308,0.0,0.0,1.12613913122,0.351075641628,1.47721477284,0.351075641628,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.552657327148
 06/05  18:00:00,2.16033803778,0.658868561817,0.0,0.0,0.889011987485,0.292467121135,1.18147910862,0.292467121135,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.627836634755
 06/05  19:00:00,1.88741110072,0.673414333303,0.0,0.0,0.66562270592,0.230891951019,0.896514656939,0.230891951019,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.641383282399
 06/05  20:00:00,1.85173023443,0.630044910784,0.0,0.0,0.532857754339,0.189937229238,0.722794983577,0.189937229238,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.596912675001
 06/05  21:00:00,1.84403076298,0.575563897421,0.0,0.0,0.426767605409,0.156228257838,0.582995863247,0.156228257838,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.54320517687
 06/05  22:00:00,1.44141883685,0.489075041281,0.0,0.0,0.274746087745,0.101636235235,0.376382322981,0.101636235235,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.461072715545
 06/05  23:00:00,1.06974739705,0.397156150761,0.0,0.0,0.187724627202,0.0694445716274,0.257169198829,0.0694445716274,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.372822650745
 06/05  24:00:00,0.722140357605,0.297661341501,0.0,0.0,0.120548823629,0.0445943696461,0.165143193276,0.0445943696461,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.27753383056
 06/06  01:00:00,0.651366179184,0.252122043467,0.0,0.0,0.139722148028,0.0523241512565,0.192046299285,0.0523241512565,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.233589907693
 06/06  02:00:00,0.55751338387,0.24067437305,0.0,0.0,0.104691866764,0.040056850224,0.144748716988,0.040056850224,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222357102619
 06/06  03:00:00,0.501918083763,0.243668173212,0.0,0.0,0.0722004990266,0.0281854201389,0.100385919165,0.0281854201389,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.225608741191
 06/06  04:00:00,0.487902392204,0.27678883884,0.0,0.0,0.0625246134659,0.0244081761667,0.0869327896326,0.0244081761667,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.259411604281
 06/06  05:00:00,0.530938714592,0.429830410048,0.0,0.0,0.0616643329074,0.0240723423524,0.0857366752598,0.0240723423524,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.410438812905
 06/06  06:00:00,0.697247355489,0.71376209177,0.0,0.0,0.0988857827785,0.0370314565603,0.135917239339,0.0370314565603,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.691357008201
 06/06  07:00:00,0.951227531636,0.78851004972,0.0,0.0,0.158945026359,0.0566898768495,0.215634903208,0.0566898768495,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.764702969792
 06/06  08:00:00,0.973894150172,0.761669712818,0.0,0.0,0.221663753945,0.0742731401113,0.295936894057,0.0742731401113,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.741542201877
 06/06  09:00:00,1.10837389385,0.69445629167,0.0,0.0,0.347278919942,0.109997814194,0.457276734136,0.109997814194,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.677326152255
 06/06  10:00:00,1.39485316539,0.621019120561,0.0,0.0,0.558373484284,0.169893032987,0.728266517271,0.169893032987,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.603486108629
 06/06  11:00:00,1.52710297524,0.556525645017,0.0,0.0,0.657791664775,0.19157450123,0.849366166005,0.19157450123,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.538987261451
 06/06  12:00:00,1.77407158441,0.505947903345,0.0,0.0,0.868907482737,0.242323024701,1.11123050744,0.242323024701,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.488704959625
 06/06  13:00:00,1.86651789838,0.477999458116,0.0,0.0,0.955472537673,0.270533128891,1.22600566656,0.270533128891,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.460160263071
 06/06  14:00:00,2.01768407037,0.449618807948,0.0,0.0,1.07766128465,0.309722689393,1.38738397404,0.309722689393,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.430775117428
 06/06  15:00:00,2.17111849615,0.455159278162,0.0,0.0,1.17729385655,0.338359001868,1.51565285841,0.338359001868,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.435268119098
 06/06  16:00:00,2.2418840996,0.495041082972,0.0,0.0,1.15174604728,0.340288948868,1.49203499614,0.340288948868,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.471513327989
 06/06  17:00:00,2.4103297282,0.579411190455,0.0,0.0,1.14906551412,0.349054219059,1.49811973318,0.349054219059,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.550828728294
 06/06  18:00:00,2.24662325893,0.656711139325,0.0,0.0,0.963297574303,0.304466755464,1.26776432977,0.304466755464,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.625679212263
 06/06  19:00:00,1.96540937477,0.671214172508,0.0,0.0,0.728116423478,0.246396507507,0.974512930985,0.246396507507,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.639183121603
 06/06  20:00:00,1.90332185386,0.628041056607,0.0,0.0,0.572526151173,0.201860451837,0.77438660301,0.201860451837,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.594908820824
 06/06  21:00:00,1.90019333223,0.573803349047,0.0,0.0,0.469488624571,0.169669807921,0.639158432493,0.169669807921,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.541444628496
 06/06  22:00:00,1.57959149778,0.487730791094,0.0,0.0,0.376667163834,0.137887820079,0.514554983913,0.137887820079,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.459728465358
 06/06  23:00:00,1.22207272846,0.396266362976,0.0,0.0,0.299760274672,0.10973425557,0.409494530242,0.10973425557,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.37193286296
 06/06  24:00:00,0.847788751076,0.297239588418,0.0,0.0,0.211563697297,0.0792278894502,0.290791586747,0.0792278894502,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.277112077478
 06/07  01:00:00,0.459319879899,0.254110238384,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.23557810261
 06/07  02:00:00,0.412764666883,0.244427286617,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.226110016186
 06/07  03:00:00,0.401532164598,0.249774247814,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.231714815793
 06/07  04:00:00,0.400969602572,0.284829820158,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.267452585599
 06/07  05:00:00,0.445202039332,0.437691533604,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.418299936461
 06/07  06:00:00,0.56133011615,0.718968014428,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.696562930859
 06/07  07:00:00,0.735592628428,0.793744325638,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.76993724571
 06/07  08:00:00,0.679904730561,0.760580061589,0.0,0.0,0.00142158903946,0.000525885406444,0.0019474744459,0.000525885406444,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.740452550649
 06/07  09:00:00,0.82357576533,0.691965857434,0.0,0.0,0.12798556813,0.0444930374853,0.172478605615,0.0444930374853,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.674835718019
 06/07  10:00:00,1.00639818909,0.618874270552,0.0,0.0,0.254690381203,0.085121159768,0.339811540971,0.085121159768,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.60134125862
 06/07  11:00:00,1.14307432525,0.554707534331,0.0,0.0,0.353658120435,0.11167939557,0.465337516006,0.11167939557,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.537169150766
 06/07  12:00:00,1.19422628834,0.504385307802,0.0,0.0,0.401098910054,0.130286301322,0.531385211376,0.130286301322,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.487142364082
 06/07  13:00:00,1.21870422141,0.476598979172,0.0,0.0,0.433653414984,0.144538574611,0.578191989595,0.144538574611,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.458759784128
 06/07  14:00:00,1.31191979598,0.448371016601,0.0,0.0,0.511303269748,0.17031642991,0.681619699658,0.17031642991,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.429527326081
 06/07  15:00:00,1.40214016179,0.453897955733,0.0,0.0,0.556576345547,0.190098178499,0.746674524046,0.190098178499,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.434006796669
 06/07  16:00:00,1.41860115995,0.493601460346,0.0,0.0,0.492369003932,0.176383052556,0.668752056489,0.176383052556,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.470073705364
 06/07  17:00:00,1.38158937091,0.577605285314,0.0,0.0,0.343680206962,0.125699168929,0.469379375891,0.125699168929,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.549022823154
 06/07  18:00:00,0.978858929161,0.65583824369,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.624806316627
 06/07  19:00:00,0.990896443781,0.671213654292,0.0,0.0,0.0,0.0,0.0,0.0,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.639182603388
 06/07  20:00:00,1.12893525085,0.627857452933,0.0,0.0,0.0,0.0,0.0,0.0,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.59472521715
 06/07  21:00:00,1.26103489974,0.577756744049,0.0,0.0,0.0,0.0,0.0,0.0,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.545398023498
 06/07  22:00:00,1.06503651387,0.492044485695,0.0,0.0,0.0,0.0,0.0,0.0,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.464042159959
 06/07  23:00:00,0.812578198222,0.401226737262,0.0,0.0,0.0,0.0,0.0,0.0,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.376893237246
 06/07  24:00:00,0.556997164329,0.303073535845,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.282946024905
 06/08  01:00:00,0.459319879899,0.257672375639,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.239140239865
 06/08  02:00:00,0.412764666883,0.246134995329,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.227817724897
 06/08  03:00:00,0.401532164598,0.250969724541,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.232910292521
 06/08  04:00:00,0.400969602572,0.284650554568,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.267273320009
 06/08  05:00:00,0.445202039332,0.437538149124,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.41814655198
 06/08  06:00:00,0.56133011615,0.719767809841,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.697362726273
