Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/08  07:00:00,0.735592628428,0.791956009007,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.768148929079
 06/08  08:00:00,0.677957256115,0.76335588354,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.7432283726
 06/08  09:00:00,0.651097159715,0.694036538459,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.676906399044
 06/08  10:00:00,0.666586648115,0.619891797583,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.602358785651
 06/08  11:00:00,0.69237680917,0.553698817109,0.0,0.0,0.0106530961377,0.00398690379204,0.0146399999297,0.00398690379204,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.536160433544
 06/08  12:00:00,0.721231586256,0.502844128145,0.0,0.0,0.0425392216963,0.0158512875918,0.0583905092881,0.0158512875918,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.485601184425
 06/08  13:00:00,0.744106886072,0.475216944057,0.0,0.0,0.0754162219315,0.0281784323258,0.103594654257,0.0281784323258,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.457377749012
 06/08  14:00:00,0.784172269929,0.447139627886,0.0,0.0,0.111992569759,0.0418796038464,0.153872173606,0.0418796038464,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.428295937366
 06/08  15:00:00,0.845420386108,0.452652836284,0.0,0.0,0.137568630802,0.0523861175671,0.189954748369,0.0523861175671,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.432761677221
 06/08  16:00:00,0.959363256477,0.492180944999,0.0,0.0,0.151048212206,0.0584659408105,0.209514153016,0.0584659408105,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.468653190017
 06/08  17:00:00,1.05505404832,0.575821640509,0.0,0.0,0.102560713011,0.0402833402918,0.142844053303,0.0402833402918,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.547239178349
 06/08  18:00:00,1.15425581476,0.652475606395,0.0,0.0,0.125667268233,0.0497296173621,0.175396885595,0.0497296173621,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.621443679332
 06/08  19:00:00,1.11060164867,0.666895053632,0.0,0.0,0.0857477220185,0.0339574828679,0.119705204886,0.0339574828679,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.634864002728
 06/08  20:00:00,1.20013849179,0.624107186023,0.0,0.0,0.0509867107902,0.0202165301481,0.0712032409383,0.0202165301481,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.59097495024
 06/08  21:00:00,1.31242724571,0.57034587519,0.0,0.0,0.0367923530148,0.0145999929581,0.0513923459729,0.0145999929581,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.537987154639
 06/08  22:00:00,1.07260250527,0.485090363013,0.0,0.0,0.00541374844398,0.00215224295939,0.00756599140338,0.00215224295939,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.457088037277
 06/08  23:00:00,0.812578198222,0.395647329822,0.0,0.0,0.0,0.0,0.0,0.0,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.371313829806
 06/08  24:00:00,0.556997164329,0.300856985605,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.280729474665
 06/09  01:00:00,0.459319879899,0.258791370692,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.240259234918
 06/09  02:00:00,0.412764666883,0.254397468157,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.236080197726
 06/09  03:00:00,0.401532164598,0.254911403424,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.236851971403
 06/09  04:00:00,0.400969602572,0.288258046322,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.270880811764
 06/09  05:00:00,0.445202039332,0.440621705288,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.421230108145
 06/09  06:00:00,0.56133011615,0.722548518705,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.700143435136
 06/09  07:00:00,0.735592628428,0.79499590741,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.771188827483
 06/09  08:00:00,0.677957256115,0.767445290684,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.747317779743
 06/09  09:00:00,0.651097159715,0.698541414216,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.681411274801
 06/09  10:00:00,0.666586648115,0.626495408624,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.608962396692
 06/09  11:00:00,0.67773680924,0.561124331158,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.543585947593
 06/09  12:00:00,0.662841076968,0.511780705832,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.494537762112
 06/09  13:00:00,0.640512231814,0.483500029508,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.465660834463
 06/09  14:00:00,0.630300096323,0.455037871985,0.0,0.0,0.0,0.0,0.0,0.0,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.436194181465
 06/09  15:00:00,0.65546563774,0.459094978027,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.439203818963
 06/09  16:00:00,0.74984910346,0.498382056019,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.474854301037
 06/09  17:00:00,0.912209995017,0.58127017427,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.552687712109
 06/09  18:00:00,0.978858929161,0.658197475512,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.62716554845
 06/09  19:00:00,0.990896443781,0.671287544448,0.0,0.0,0.0,0.0,0.0,0.0,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.639256493544
 06/09  20:00:00,1.12893525085,0.628773531764,0.0,0.0,0.0,0.0,0.0,0.0,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.595641295981
 06/09  21:00:00,1.26103489974,0.577205780387,0.0,0.0,0.0,0.0,0.0,0.0,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.544847059836
 06/09  22:00:00,1.06503651387,0.491821210398,0.0,0.0,0.0,0.0,0.0,0.0,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.463818884662
 06/09  23:00:00,0.812578198222,0.40264872191,0.0,0.0,0.0,0.0,0.0,0.0,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.378315221894
 06/09  24:00:00,0.556997164329,0.306957926643,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.286830415702
 06/10  01:00:00,0.463266903974,0.266876135287,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.248343999514
 06/10  02:00:00,0.41537590531,0.253999449771,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.235682179339
 06/10  03:00:00,0.40289756877,0.257825044095,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.239765612074
 06/10  04:00:00,0.403640758187,0.294203381539,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.27682614698
 06/10  05:00:00,0.449298731933,0.457923424449,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.438531827306
 06/10  06:00:00,0.571955628368,0.762998499306,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.740593415737
 06/10  07:00:00,0.756753990347,0.842901430748,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.819094350821
 06/10  08:00:00,0.710394557007,0.81506372171,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.79493621077
 06/10  09:00:00,0.696128218181,0.740998922322,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.723868782907
 06/10  10:00:00,0.717502877404,0.659061140132,0.0,0.0,0.0,0.0,0.0,0.0,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.6415281282
 06/10  11:00:00,0.745271049362,0.585291715708,0.0,0.0,0.0111572785317,0.00388820207117,0.0150454806029,0.00388820207117,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.567753332142
 06/10  12:00:00,0.816312881466,0.530437436006,0.0,0.0,0.078470514698,0.0271907837092,0.105661298407,0.0271907837092,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.513194492286
 06/10  13:00:00,0.9198124979,0.499067129151,0.0,0.0,0.176653986126,0.0590582474451,0.235712233571,0.0590582474451,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.481227934107
 06/10  14:00:00,1.0533130181,0.468822951891,0.0,0.0,0.288799617703,0.0950877319006,0.383887349604,0.0950877319006,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.449979261371
 06/10  15:00:00,1.19439048823,0.474328339071,0.0,0.0,0.376326607233,0.1255392704,0.501865877633,0.1255392704,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.454437180008
 06/10  16:00:00,1.3594330901,0.519337199249,0.0,0.0,0.427419664323,0.14624640307,0.573666067393,0.14624640307,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.495809444266
 06/10  17:00:00,1.54552341687,0.608911919298,0.0,0.0,0.442627663658,0.155333827984,0.597961491642,0.155333827984,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.580329457138
 06/10  18:00:00,1.54978990973,0.696523224739,0.0,0.0,0.393313919395,0.143306745639,0.536620665034,0.143306745639,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.665491297676
 06/10  19:00:00,1.41963067524,0.716891782501,0.0,0.0,0.284844544808,0.109644932459,0.394489477267,0.109644932459,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.684860731597
 06/10  20:00:00,1.46017161717,0.67169153792,0.0,0.0,0.212080663962,0.0843003320268,0.296380995989,0.0843003320268,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.638559302136
 06/10  21:00:00,1.51478902261,0.609801576365,0.0,0.0,0.155327686479,0.0628195789208,0.2181472654,0.0628195789208,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.577442855814
 06/10  22:00:00,1.24867939503,0.516353918236,0.0,0.0,0.11061383086,0.0447358383749,0.155349669235,0.0447358383749,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.4883515925
 06/10  23:00:00,0.897865740397,0.414054386076,0.0,0.0,0.0495513434517,0.0202013533874,0.0697526968391,0.0202013533874,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.389720886059
 06/10  24:00:00,0.574591943949,0.303444056109,0.0,0.0,0.00782923334546,0.00319186319778,0.0110210965432,0.00319186319778,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.283316545168
 06/11  01:00:00,0.463266903974,0.255588440193,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.237056304419
 06/11  02:00:00,0.41537590531,0.24458577292,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.226268502488
 06/11  03:00:00,0.40289756877,0.249249900346,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.231190468325
 06/11  04:00:00,0.403640758187,0.286955412906,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.269578178347
 06/11  05:00:00,0.449298731933,0.449554642235,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.430163045092
 06/11  06:00:00,0.571955628368,0.75306078581,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.730655702241
 06/11  07:00:00,0.756753990347,0.832229617311,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.808422537383
 06/11  08:00:00,0.710394557007,0.804988974697,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.784861463756
 06/11  09:00:00,0.762082142733,0.732573675588,0.0,0.0,0.0486148027078,0.0173391218442,0.065953924552,0.0173391218442,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.715443536172
 06/11  10:00:00,0.926443704074,0.653275778621,0.0,0.0,0.15551280069,0.0534280259805,0.20894082667,0.0534280259805,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.635742766689
 06/11  11:00:00,1.01214311081,0.582911617438,0.0,0.0,0.212077807949,0.0698397341007,0.28191754205,0.0698397341007,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.565373233873
 06/11  12:00:00,1.13486166748,0.528781862926,0.0,0.0,0.322431545464,0.101778538956,0.42421008442,0.101778538956,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.511538919206
 06/11  13:00:00,1.25160636063,0.497587064568,0.0,0.0,0.431425836054,0.136080260245,0.5675060963,0.136080260245,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.479747869523
 06/11  14:00:00,1.40216925143,0.467502310942,0.0,0.0,0.558682732974,0.174060849961,0.732743582935,0.174060849961,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.448658620422
 06/11  15:00:00,1.57232910841,0.472996506788,0.0,0.0,0.666615658272,0.21318883954,0.879804497813,0.21318883954,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.453105347724
 06/11  16:00:00,1.6884317859,0.517808218523,0.0,0.0,0.679633263074,0.223031500122,0.902664763196,0.223031500122,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.494280463541
 06/11  17:00:00,1.82463782038,0.607006521968,0.0,0.0,0.653859363517,0.22321653163,0.877075895148,0.22321653163,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.578424059808
 06/11  18:00:00,1.8018751788,0.694258378618,0.0,0.0,0.584281170619,0.204424763485,0.788705934104,0.204424763485,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.663226451556
 06/11  19:00:00,1.64002282787,0.714560289592,0.0,0.0,0.449843954634,0.165037675263,0.614881629897,0.165037675263,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.682529238687
 06/11  20:00:00,1.62468764559,0.669555336563,0.0,0.0,0.333109024604,0.127787999811,0.460897024415,0.127787999811,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.636423100779
 06/11  21:00:00,1.66471504285,0.607932049782,0.0,0.0,0.265026142004,0.103047143642,0.368073285646,0.103047143642,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.575573329231
 06/11  22:00:00,1.37031778528,0.51492265791,0.0,0.0,0.199338954616,0.077649104868,0.276988059484,0.077649104868,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.486920332174
 06/11  23:00:00,1.02159823903,0.413114493718,0.0,0.0,0.139193309253,0.0542918862213,0.193485195474,0.0542918862213,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.388780993702
 06/11  24:00:00,0.677844301394,0.303007608092,0.0,0.0,0.0819894605499,0.0322839934375,0.114273453987,0.0322839934375,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.282880097151
 06/12  01:00:00,0.459319879899,0.254352869966,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.235820734192
 06/12  02:00:00,0.412764666883,0.24755715253,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.229239882098
 06/12  03:00:00,0.401532164598,0.251183370913,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.233123938892
 06/12  04:00:00,0.400969602572,0.283697659585,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.266320425026
 06/12  05:00:00,0.445202039332,0.43326164289,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.413870045747
 06/12  06:00:00,0.56133011615,0.708947836728,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.686542753159
 06/12  07:00:00,0.735592628428,0.778615992064,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.754808912137
 06/12  08:00:00,0.709721487513,0.746435692686,0.0,0.0,0.0233321576487,0.00843207374888,0.0317642313976,0.00843207374888,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.726308181746
 06/12  09:00:00,0.757996959771,0.679959869612,0.0,0.0,0.0795460876631,0.0273537123931,0.106899800056,0.0273537123931,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.662829730197
 06/12  10:00:00,0.933637316617,0.60857071702,0.0,0.0,0.200097868846,0.066952799656,0.267050668502,0.066952799656,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.591037705088
 06/12  11:00:00,1.00852660417,0.545975456517,0.0,0.0,0.249599932934,0.0811898619964,0.330789794931,0.0811898619964,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.528437072951
 06/12  12:00:00,1.11197002639,0.496879578675,0.0,0.0,0.340179979626,0.108948969792,0.449128949418,0.108948969792,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.479636634955
 06/12  13:00:00,1.29900419013,0.469870805423,0.0,0.0,0.503783544769,0.154708413545,0.658491958315,0.154708413545,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.452031610379
 06/12  14:00:00,1.45638856858,0.442376391128,0.0,0.0,0.632050911977,0.194037560277,0.826088472254,0.194037560277,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.423532700608
 06/12  15:00:00,1.67045756538,0.447836661907,0.0,0.0,0.773973325825,0.241018601818,1.01499192764,0.241018601818,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.427945502843
 06/12  16:00:00,1.80364507184,0.48668466634,0.0,0.0,0.801297879382,0.252498089001,1.05379596838,0.252498089001,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.463156911358
 06/12  17:00:00,1.98067561786,0.568926330533,0.0,0.0,0.804461371697,0.264004251142,1.06846562284,0.264004251142,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.540343868373
 06/12  18:00:00,1.94179753933,0.64433920079,0.0,0.0,0.720411405413,0.242527204752,0.962938610164,0.242527204752,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.613307273727
 06/12  19:00:00,1.71757746493,0.658598063401,0.0,0.0,0.534908823954,0.191772197198,0.726681021152,0.191772197198,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.626567012497
 06/12  20:00:00,1.60594069817,0.616550369716,0.0,0.0,0.348766953693,0.128238493627,0.477005447321,0.128238493627,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.583418133933
 06/12  21:00:00,1.45647137646,0.563704390737,0.0,0.0,0.141903701008,0.0535327757113,0.195436476719,0.0535327757113,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.531345670186
 06/12  22:00:00,1.06503651387,0.480058447408,0.0,0.0,0.0,0.0,0.0,0.0,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.452056121672
 06/12  23:00:00,0.812578198222,0.392880202811,0.0,0.0,0.0,0.0,0.0,0.0,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.368546702795
 06/12  24:00:00,0.556997164329,0.296820392541,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.276692881601
 06/13  01:00:00,0.521102274744,0.252379053085,0.0,0.0,0.0444357114618,0.0173466833832,0.0617823948451,0.0173466833832,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.233846917312
 06/13  02:00:00,0.468902468902,0.239671819318,0.0,0.0,0.0402779942316,0.015859807788,0.0561378020196,0.015859807788,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.221354548886
 06/13  03:00:00,0.428768173107,0.242549367646,0.0,0.0,0.0194865897727,0.00774941873664,0.0272360085093,0.00774941873664,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.224489935625
 06/13  04:00:00,0.400969602572,0.274598602318,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.257221367759
 06/13  05:00:00,0.445202039332,0.423073447311,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.403681850167
 06/13  06:00:00,0.56133011615,0.697965669029,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.67556058546
 06/13  07:00:00,0.805158787369,0.769459719928,0.0,0.0,0.0506124470689,0.0189537118722,0.0695661589412,0.0189537118722,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.745652640001
 06/13  08:00:00,0.84425874481,0.742969243925,0.0,0.0,0.123745554562,0.0425559341327,0.166301488695,0.0425559341327,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.722841732984
 06/13  09:00:00,0.912137469524,0.677661489317,0.0,0.0,0.195564288939,0.0654760208702,0.261040309809,0.0654760208702,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.660531349901
 06/13  10:00:00,1.14241631911,0.606598583273,0.0,0.0,0.360235839044,0.115593831955,0.475829670999,0.115593831955,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.589065571341
 06/13  11:00:00,1.28296538647,0.54430411348,0.0,0.0,0.464308755251,0.140919821975,0.605228577226,0.140919821975,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.526765729915
 06/13  12:00:00,1.50986749728,0.495442909545,0.0,0.0,0.65803461851,0.1889918018,0.84702642031,0.1889918018,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.478199965825
 06/13  13:00:00,1.72559130153,0.468582972192,0.0,0.0,0.845815529769,0.239263539945,1.08507906971,0.239263539945,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.450743777147
 06/13  14:00:00,1.96179695964,0.441228973028,0.0,0.0,1.03792701941,0.293569843912,1.33149686332,0.293569843912,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.422385282508
 06/13  15:00:00,2.18967516393,0.446676462487,0.0,0.0,1.19204280225,0.342166723936,1.53420952619,0.342166723936,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.426785303423
 06/13  16:00:00,2.28997564415,0.485360537476,0.0,0.0,1.18936764923,0.350758891455,1.54012654069,0.350758891455,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.461832782494
 06/13  17:00:00,2.49401916952,0.56726499063,0.0,0.0,1.21391487466,0.367894299838,1.5818091745,0.367894299838,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.53868252847
 06/13  18:00:00,2.27606583698,0.642379183892,0.0,0.0,0.979638095016,0.317568812806,1.29720690782,0.317568812806,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.611347256829
 06/13  19:00:00,1.96663729243,0.656599403957,0.0,0.0,0.725264610249,0.250476238405,0.975740848654,0.250476238405,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.624568353053
 06/13  20:00:00,1.84964238083,0.614730447496,0.0,0.0,0.528476932827,0.192230197154,0.720707129981,0.192230197154,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.581598211713
 06/13  21:00:00,1.86222166467,0.562105031948,0.0,0.0,0.440584704953,0.160602059976,0.601186764928,0.160602059976,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.529746311397
 06/13  22:00:00,1.55278143325,0.478797426626,0.0,0.0,0.357337883736,0.130407035647,0.487744919383,0.130407035647,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.45079510089
 06/13  23:00:00,1.18103957397,0.390351122528,0.0,0.0,0.269128435514,0.0993329402358,0.36846137575,0.0993329402358,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.366017622512
 06/13  24:00:00,0.829845103805,0.29443124934,0.0,0.0,0.19925804896,0.0735898905154,0.272847939476,0.0735898905154,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.2743037384
 06/14  01:00:00,0.476439165397,0.250506420004,0.0,0.0,0.012457224107,0.00466206139136,0.0171192854984,0.00466206139136,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.23197428423
 06/14  02:00:00,0.412764666883,0.241608746065,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.223291475634
 06/14  03:00:00,0.401532164598,0.246104852401,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.22804542038
 06/14  04:00:00,0.400969602572,0.279881276451,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.262504041892
 06/14  05:00:00,0.445202039332,0.426688990937,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.407297393794
 06/14  06:00:00,0.56133011615,0.697983341897,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.675578258329
 06/14  07:00:00,0.880552831676,0.767120609061,0.0,0.0,0.107241691573,0.0377185116759,0.144960203249,0.0377185116759,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.743313529134
 06/14  08:00:00,0.932660310783,0.740451909644,0.0,0.0,0.191671027134,0.0630320275336,0.254703054668,0.0630320275336,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.720324398704
 06/14  09:00:00,1.01477784946,0.675400409486,0.0,0.0,0.275523409433,0.0881572803165,0.363680689749,0.0881572803165,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.658270270071
 06/14  10:00:00,1.31413861283,0.604657166683,0.0,0.0,0.495515186399,0.152036778312,0.647551964711,0.152036778312,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.587124154751
 06/14  11:00:00,1.44411857249,0.542658758942,0.0,0.0,0.59190626918,0.174475494072,0.766381763252,0.174475494072,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.525120375376
 06/14  12:00:00,1.66400683431,0.494028636893,0.0,0.0,0.780533892281,0.220631865065,1.00116575735,0.220631865065,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.476785693173
 06/14  13:00:00,1.86725257294,0.467315225219,0.0,0.0,0.959525109978,0.267215231143,1.22674034112,0.267215231143,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.449476030174
 06/14  14:00:00,2.02462735237,0.440099440723,0.0,0.0,1.08711155941,0.307215696641,1.39432725605,0.307215696641,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.421255750203
 06/14  15:00:00,2.32520815398,0.44553451907,0.0,0.0,1.30190374187,0.367838774369,1.66974251624,0.367838774369,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.425643360006
 06/14  16:00:00,2.39780970252,0.484057534652,0.0,0.0,1.27315446111,0.37480613795,1.64796059906,0.37480613795,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.46052977967
 06/14  17:00:00,2.55102419868,0.565630164165,0.0,0.0,1.25484916212,0.383965041547,1.63881420367,0.383965041547,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.537047702005
 06/14  18:00:00,2.23969902175,0.640450108642,0.0,0.0,0.944566547253,0.316273545334,1.26084009259,0.316273545334,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.60941818158
 06/14  19:00:00,1.95461975116,0.6546320427,0.0,0.0,0.714959762291,0.248763545086,0.963723307376,0.248763545086,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.622600991796
 06/14  20:00:00,1.93666849665,0.612938340208,0.0,0.0,0.598969106959,0.208764138846,0.807733245805,0.208764138846,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.579806104425
 06/14  21:00:00,1.9181591729,0.56052990302,0.0,0.0,0.484176582899,0.172947690259,0.657124273159,0.172947690259,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.528171182469
 06/14  22:00:00,1.60207380507,0.477594654841,0.0,0.0,0.395568067185,0.141469224017,0.537037291202,0.141469224017,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.449592329105
 06/14  23:00:00,1.2381936998,0.389554712336,0.0,0.0,0.313444499942,0.112171001632,0.425615501574,0.112171001632,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.36522121232
 06/14  24:00:00,0.752284255941,0.294053176201,0.0,0.0,0.142470553182,0.0528165384294,0.195287091612,0.0528165384294,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.27392566526
 06/15  01:00:00,0.649650130366,0.250317533959,0.0,0.0,0.138056873827,0.0522733766398,0.190330250467,0.0522733766398,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231785398185
 06/15  02:00:00,0.558810276435,0.239403773639,0.0,0.0,0.105654221792,0.0403913877602,0.146045609553,0.0403913877602,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.221086503208
 06/15  03:00:00,0.49737898765,0.242250578391,0.0,0.0,0.0687863898233,0.0270604332292,0.0958468230526,0.0270604332292,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.22419114637
 06/15  04:00:00,0.462488631982,0.273899513301,0.0,0.0,0.0440313470966,0.0174876823135,0.0615190294101,0.0174876823135,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.256522278742
 06/15  05:00:00,0.468654856973,0.42070279547,0.0,0.0,0.0167105922616,0.00674222537886,0.0234528176405,0.00674222537886,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.401311198327
 06/15  06:00:00,0.569172593577,0.692916951225,0.0,0.0,0.00562544040271,0.00221703702401,0.00784247742672,0.00221703702401,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.670511867656
 06/15  07:00:00,0.866034477691,0.764163589672,0.0,0.0,0.0957022215964,0.034739627667,0.130441849263,0.034739627667,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.740356509745
 06/15  08:00:00,0.907055732518,0.737974664579,0.0,0.0,0.171904137348,0.0571943390545,0.229098476403,0.0571943390545,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.717847153638
 06/15  09:00:00,1.04503592537,0.673175911184,0.0,0.0,0.301509903017,0.0924288626352,0.393938765652,0.0924288626352,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.656045771768
 06/15  10:00:00,1.39878835518,0.602747126247,0.0,0.0,0.565556234704,0.166645472358,0.732201707062,0.166645472358,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.585214114315
 06/15  11:00:00,1.5586947051,0.541039963513,0.0,0.0,0.686892719763,0.194065176101,0.880957895864,0.194065176101,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.523501579947
 06/15  12:00:00,1.76062193235,0.492637194755,0.0,0.0,0.858728673,0.239052182386,1.09778085539,0.239052182386,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.475394251035
 06/15  13:00:00,2.05655711162,0.466067945096,0.0,0.0,1.1140796096,0.301965270208,1.41604487981,0.301965270208,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.448228750051
 06/15  14:00:00,2.34776011464,0.438988225696,0.0,0.0,1.35468196436,0.362778053956,1.71746001832,0.362778053956,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.420144535175
 06/15  15:00:00,2.43371896013,0.444410963763,0.0,0.0,1.38234066909,0.395912653301,1.77825332239,0.395912653301,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.424519804699
 06/15  16:00:00,2.49182722354,0.482775313125,0.0,0.0,1.35047233655,0.391505783533,1.74197812008,0.391505783533,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.459247558142
 06/15  17:00:00,2.48435465253,0.564021203275,0.0,0.0,1.19690088122,0.375243776294,1.57214465752,0.375243776294,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.535438741115
 06/15  18:00:00,2.21982329231,0.638551606541,0.0,0.0,0.930188230119,0.310776133031,1.24096436315,0.310776133031,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.607519679478
 06/15  19:00:00,1.9273103123,0.652696166165,0.0,0.0,0.693331021862,0.243082846654,0.936413868516,0.243082846654,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.620665115261
 06/15  20:00:00,1.89515536772,0.611175544824,0.0,0.0,0.565359049218,0.200861067654,0.766220116872,0.200861067654,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.57804330904
 06/15  21:00:00,1.9378486738,0.558981042304,0.0,0.0,0.500898454904,0.175915319161,0.676813774064,0.175915319161,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.526622321752
 06/15  22:00:00,1.62048451454,0.476412655633,0.0,0.0,0.409747360551,0.14570064012,0.555448000671,0.14570064012,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.448410329897
 06/15  23:00:00,1.2200969157,0.388772790493,0.0,0.0,0.297989487003,0.109529230475,0.407518717478,0.109529230475,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.364439290477
 06/15  24:00:00,0.851338624505,0.293682604699,0.0,0.0,0.214685114362,0.0796563458144,0.294341460176,0.0796563458144,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.273555093759
 06/16  01:00:00,0.459319879899,0.250435376956,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231903241182
 06/16  02:00:00,0.412764666883,0.240523371937,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222206101505
 06/16  03:00:00,0.401532164598,0.24292268295,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.224863250929
 06/16  04:00:00,0.400969602572,0.27567783702,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.258300602461
 06/16  05:00:00,0.445202039332,0.422161494748,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.402769897605
 06/16  06:00:00,0.56133011615,0.693741096275,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.671336012706
 06/16  07:00:00,0.870408815878,0.762264131756,0.0,0.0,0.0993833973282,0.0354327901218,0.13481618745,0.0354327901218,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.738457051828
 06/16  08:00:00,0.922210657458,0.735539888431,0.0,0.0,0.183387034787,0.0608663665562,0.244253401343,0.0608663665562,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.71541237749
 06/16  09:00:00,1.04120517685,0.670988627358,0.0,0.0,0.296790783407,0.0933172337336,0.39010801714,0.0933172337336,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.653858487942
 06/16  10:00:00,1.39335724545,0.600869055909,0.0,0.0,0.559877510431,0.166893086901,0.726770597332,0.166893086901,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.583336043977
 06/16  11:00:00,1.54177753021,0.539448330016,0.0,0.0,0.671585521674,0.192455199298,0.864040720972,0.192455199298,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.52190994645
 06/16  12:00:00,1.72046376928,0.491269164802,0.0,0.0,0.822124002802,0.235498689505,1.05762269231,0.235498689505,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.474026221082
 06/16  13:00:00,1.81507857319,0.464841680487,0.0,0.0,0.90521074504,0.269355596332,1.17456634137,0.269355596332,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.447002485442
 06/16  14:00:00,1.88117508528,0.43789563106,0.0,0.0,0.960846204674,0.290028784281,1.25087498896,0.290028784281,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.419051940539
 06/16  15:00:00,1.96829016574,0.443306161139,0.0,0.0,1.00229345984,0.31053106816,1.312824528,0.31053106816,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.423415002075
 06/16  16:00:00,1.94636776449,0.481514289852,0.0,0.0,0.904943797209,0.291574863824,1.19651866103,0.291574863824,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.457986534869
 06/16  17:00:00,1.97242510244,0.56243892892,0.0,0.0,0.789914918158,0.270300189268,1.06021510743,0.270300189268,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.53385646676
 06/16  18:00:00,1.93261123191,0.636684619816,0.0,0.0,0.710523097742,0.243229205007,0.953752302749,0.243229205007,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.605652692753
 06/16  19:00:00,1.50733409493,0.650793208015,0.0,0.0,0.378166598743,0.13827105241,0.516437651153,0.13827105241,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.61876215711
 06/16  20:00:00,1.32184584793,0.609442414573,0.0,0.0,0.140603743017,0.0523068540604,0.192910597077,0.0523068540604,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.57631017879
 06/16  21:00:00,1.68095368275,0.557458755057,0.0,0.0,0.308503058698,0.111415724314,0.419918783013,0.111415724314,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.525100034506
 06/16  22:00:00,1.31147296688,0.475249592808,0.0,0.0,0.180473601326,0.0659628516849,0.246436453011,0.0659628516849,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.447247267072
 06/16  23:00:00,0.812578198222,0.388685884126,0.0,0.0,0.0,0.0,0.0,0.0,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.36435238411
 06/16  24:00:00,0.556997164329,0.295509745158,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.275382234218
 06/17  01:00:00,0.539404117951,0.255783515462,0.0,0.0,0.0550652736211,0.0210719403555,0.0761372139766,0.0210719403555,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.237251379688
 06/17  02:00:00,0.490762070779,0.242112801662,0.0,0.0,0.054405663552,0.0209805019171,0.0753861654691,0.0209805019171,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.223795531231
 06/17  03:00:00,0.461353839417,0.245110211919,0.0,0.0,0.0422960896914,0.0161601809557,0.0584562706472,0.0161601809557,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.227050779898
 06/17  04:00:00,0.437469455449,0.279736841456,0.0,0.0,0.0244139371758,0.00941476008567,0.0338286972615,0.00941476008567,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.262359606897
 06/17  05:00:00,0.46831682899,0.437864247712,0.0,0.0,0.0136927194834,0.00532537757432,0.0190180970577,0.00532537757432,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.418472650569
 06/17  06:00:00,0.573811724129,0.732433957209,0.0,0.0,0.00133935050524,0.000516745256183,0.00185609576142,0.000516745256183,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.71002887364
 06/17  07:00:00,0.87201074767,0.811459758429,0.0,0.0,0.0842169621957,0.031039795127,0.115256757323,0.031039795127,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.787652678502
 06/17  08:00:00,0.927599527389,0.786854469018,0.0,0.0,0.161915425769,0.0552895446124,0.217204970381,0.0552895446124,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.766726958077
 06/17  09:00:00,1.05558653565,0.717503983007,0.0,0.0,0.27120474363,0.08825357384,0.35945831747,0.08825357384,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.700373843592
 06/17  10:00:00,1.32307200339,0.640347983946,0.0,0.0,0.461207389462,0.144361736523,0.605569125985,0.144361736523,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.622814972014
 06/17  11:00:00,1.41599396489,0.57196967833,0.0,0.0,0.525481989516,0.160286406613,0.685768396129,0.160286406613,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.554431294764
 06/17  12:00:00,1.47470037215,0.519362977731,0.0,0.0,0.583587746398,0.180461042693,0.764048789091,0.180461042693,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.502120034011
 06/17  13:00:00,1.56501436569,0.489172789585,0.0,0.0,0.673598113303,0.207315988056,0.880914101359,0.207315988056,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.47133359454
 06/17  14:00:00,1.65549844225,0.45999589314,0.0,0.0,0.751145940018,0.234926833738,0.986072773756,0.234926833738,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.44115220262
 06/17  15:00:00,1.78299523494,0.465425307767,0.0,0.0,0.830621318924,0.259849305422,1.09047062435,0.259849305422,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.445534148703
 06/17  16:00:00,1.8390200026,0.509118135135,0.0,0.0,0.796994568325,0.256258411569,1.05325297989,0.256258411569,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.485590380153
 06/17  17:00:00,2.00350038767,0.596175753865,0.0,0.0,0.794181151808,0.261757310634,1.05593846244,0.261757310634,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.567593291705
 06/17  18:00:00,1.93204483924,0.681384181181,0.0,0.0,0.685085782715,0.233789811827,0.918875594541,0.233789811827,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.650352254118
 06/17  19:00:00,1.75283247875,0.701309748635,0.0,0.0,0.535994284365,0.191696996415,0.72769128078,0.191696996415,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.669278697731
 06/17  20:00:00,1.74933786709,0.657416155113,0.0,0.0,0.427803746757,0.157743499155,0.585547245912,0.157743499155,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.624283919329
 06/17  21:00:00,1.80394187613,0.597309052175,0.0,0.0,0.370518219249,0.136781899678,0.507300118928,0.136781899678,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.564950331623
 06/17  22:00:00,1.50694102442,0.506790832515,0.0,0.0,0.302033137243,0.111578161384,0.413611298627,0.111578161384,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.478788506779
 06/17  23:00:00,1.1229251042,0.407775497619,0.0,0.0,0.214146048283,0.0806660123629,0.294812060646,0.0806660123629,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.383441997603
 06/17  24:00:00,0.768766289173,0.300529483648,0.0,0.0,0.149017862396,0.0561775793709,0.205195441767,0.0561775793709,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.280401972708
 06/18  01:00:00,0.604246068965,0.253633072563,0.0,0.0,0.102094550621,0.038884614369,0.14097916499,0.038884614369,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.235100936789
 06/18  02:00:00,0.506823892646,0.241934338734,0.0,0.0,0.0659097916317,0.0255381957041,0.0914479873358,0.0255381957041,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.223617068303
 06/18  03:00:00,0.465821249508,0.244954333966,0.0,0.0,0.0453457994075,0.0175778813313,0.0629236807388,0.0175778813313,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.226894901945
 06/18  04:00:00,0.427948817883,0.279418537846,0.0,0.0,0.0174400242846,0.00686803541106,0.0243080596957,0.00686803541106,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.262041303287
 06/18  05:00:00,0.449298731933,0.436905133179,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.417513536036
 06/18  06:00:00,0.585103390559,0.7301774276,0.0,0.0,0.00951577328968,0.00363198890161,0.0131477621913,0.00363198890161,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.707772344031
 06/18  07:00:00,0.858001804742,0.808797379966,0.0,0.0,0.0738810557549,0.0273667586402,0.101247814395,0.0273667586402,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.784990300039
 06/18  08:00:00,0.924671810043,0.78423932448,0.0,0.0,0.160025576512,0.0542516765232,0.214277253035,0.0542516765232,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.76411181354
 06/18  09:00:00,1.03345891117,0.715143556749,0.0,0.0,0.254330836028,0.0829998569601,0.337330692989,0.0829998569601,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.698013417334
 06/18  10:00:00,1.22629103079,0.638317555914,0.0,0.0,0.384693728295,0.124094425089,0.508788153385,0.124094425089,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.620784543982
 06/18  11:00:00,1.28279443071,0.570250905572,0.0,0.0,0.419224214853,0.133344647097,0.55256886195,0.133344647097,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.552712522006
 06/18  12:00:00,1.41686034261,0.517883414621,0.0,0.0,0.540903607761,0.165305151792,0.706208759554,0.165305151792,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.500640470901
 06/18  13:00:00,1.50649318062,0.487850802251,0.0,0.0,0.627841048441,0.194551867848,0.822392916289,0.194551867848,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.470011607206
 06/18  14:00:00,1.62384526352,0.458816348297,0.0,0.0,0.728690800074,0.22572879495,0.954419595024,0.22572879495,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.439972657776
 06/18  15:00:00,1.77022100696,0.464236480784,0.0,0.0,0.820542321987,0.257154074377,1.07769639636,0.257154074377,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.44434532172
 06/18  16:00:00,1.89222543062,0.50775345322,0.0,0.0,0.842447227476,0.264011180437,1.10645840791,0.264011180437,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.484225698238
 06/18  17:00:00,2.086575551,0.594474946429,0.0,0.0,0.861402832522,0.277610793251,1.13901362577,0.277610793251,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.565892484269
 06/18  18:00:00,2.00950751517,0.679362478049,0.0,0.0,0.746845463909,0.249492806563,0.996338270472,0.249492806563,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.648330550987
 06/18  19:00:00,1.78237591097,0.699228806128,0.0,0.0,0.557389761048,0.199844951952,0.757234713,0.199844951952,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.667197755224
 06/18  20:00:00,1.74921110779,0.655509984774,0.0,0.0,0.426180181646,0.159240304969,0.585420486615,0.159240304969,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.62237774899
 06/18  21:00:00,1.78366583326,0.595641195245,0.0,0.0,0.353638211708,0.133385864343,0.48702407605,0.133385864343,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.563282474694
 06/18  22:00:00,1.47943108677,0.505513948685,0.0,0.0,0.280302986596,0.105798374379,0.386101360975,0.105798374379,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.477511622949
 06/18  23:00:00,1.10511446215,0.406936929568,0.0,0.0,0.200531281935,0.0764701366527,0.277001418588,0.0764701366527,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.382603429552
 06/18  24:00:00,0.731719824274,0.300139925993,0.0,0.0,0.121141301592,0.0470076752758,0.168148976868,0.0470076752758,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.280012415052
 06/19  01:00:00,0.459319879899,0.251765936987,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.233233801213
 06/19  02:00:00,0.412764666883,0.244115246069,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.225797975637
 06/19  03:00:00,0.401532164598,0.246590474466,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.228531042445
 06/19  04:00:00,0.400969602572,0.278530878331,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.261153643772
 06/19  05:00:00,0.445202039332,0.424182718908,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.404791121765
 06/19  06:00:00,0.56133011615,0.691953797502,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.669548713933
 06/19  07:00:00,0.735592628428,0.75902314652,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.735216066593
 06/19  08:00:00,0.705996861859,0.728822302491,0.0,0.0,0.0207419282373,0.00729767750624,0.0280396057435,0.00729767750624,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.708694791551
 06/19  09:00:00,0.819451757754,0.664658792985,0.0,0.0,0.12646639623,0.0418882018092,0.16835459804,0.0418882018092,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.64752865357
 06/19  10:00:00,1.06061056799,0.595433303074,0.0,0.0,0.298897880814,0.0951260390579,0.394023919872,0.0951260390579,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.577900291142
