Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/19  11:00:00,1.18834233076,0.53484085226,0.0,0.0,0.391085645622,0.119519875894,0.510605521515,0.119519875894,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.517302468694
 06/19  12:00:00,1.38962784122,0.487308601003,0.0,0.0,0.560093163482,0.166693600769,0.726786764251,0.166693600769,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.470065657283
 06/19  13:00:00,1.47172666959,0.461291308056,0.0,0.0,0.636687495759,0.194526942019,0.831214437778,0.194526942019,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.443452113011
 06/19  14:00:00,1.59787638491,0.434732349569,0.0,0.0,0.738782437587,0.228793851003,0.96757628859,0.228793851003,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.415888659049
 06/19  15:00:00,1.71413110856,0.440107966013,0.0,0.0,0.803407667237,0.255257803585,1.05866547082,0.255257803585,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.420216806949
 06/19  16:00:00,1.8038190694,0.477864241106,0.0,0.0,0.797147800252,0.256822165693,1.05396996594,0.256822165693,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.454336486124
 06/19  17:00:00,1.92152568167,0.557859128792,0.0,0.0,0.756554143649,0.252761543005,1.00931568665,0.252761543005,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.529276666631
 06/19  18:00:00,1.83672517942,0.631280903636,0.0,0.0,0.637089849384,0.220776400878,0.857866250262,0.220776400878,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.600248976573
 06/19  19:00:00,1.56944304979,0.645283176469,0.0,0.0,0.424798345227,0.153748260786,0.578546606012,0.153748260786,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.613252125565
 06/19  20:00:00,1.63552908889,0.604424897063,0.0,0.0,0.371965389105,0.134628448939,0.506593838045,0.134628448939,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.57129266128
 06/19  21:00:00,1.6184191083,0.553047894838,0.0,0.0,0.261637660977,0.0957465475868,0.357384208564,0.0957465475868,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.520689174287
 06/19  22:00:00,1.16372960689,0.471880622695,0.0,0.0,0.0718594004846,0.026833692536,0.0986930930206,0.026833692536,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.443878296959
 06/19  23:00:00,0.860654867782,0.385771137277,0.0,0.0,0.0350988273327,0.0129778422278,0.0480766695605,0.0129778422278,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.361437637261
 06/19  24:00:00,0.556997164329,0.294075915715,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.273948404774
 06/20  01:00:00,0.55942441028,0.250439583759,0.0,0.0,0.0726809174726,0.0274236129083,0.100104530381,0.0274236129083,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231907447985
 06/20  02:00:00,0.506385777661,0.238775049708,0.0,0.0,0.0677931286009,0.0258279821775,0.0936211107784,0.0258279821775,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.220457779276
 06/20  03:00:00,0.464443584409,0.241548305607,0.0,0.0,0.0453426418866,0.017568777925,0.0629114198115,0.017568777925,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.223488873586
 06/20  04:00:00,0.442678894274,0.272467107768,0.0,0.0,0.0300595888109,0.0116497028908,0.0417092917018,0.0116497028908,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.255089873209
 06/20  05:00:00,0.475072837623,0.416177414106,0.0,0.0,0.0214758140785,0.00839498421175,0.0298707982902,0.00839498421175,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.396785816963
 06/20  06:00:00,0.609693549257,0.682582175625,0.0,0.0,0.0351120978955,0.0132513352111,0.0483634331066,0.0132513352111,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.660177092056
 06/20  07:00:00,0.881066688511,0.752093116982,0.0,0.0,0.107036759104,0.0384373009785,0.145474060083,0.0384373009785,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.728286037054
 06/20  08:00:00,0.89886068081,0.726227720791,0.0,0.0,0.164547313265,0.0563561114299,0.220903424695,0.0563561114299,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.706100209851
 06/20  09:00:00,0.973280605486,0.662626055729,0.0,0.0,0.242132227319,0.0800512184519,0.322183445771,0.0800512184519,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.645495916313
 06/20  10:00:00,1.21454018782,0.593688621019,0.0,0.0,0.415748608379,0.132204931331,0.547953539709,0.132204931331,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.576155609087
 06/20  11:00:00,1.35310225081,0.533362184815,0.0,0.0,0.518748805567,0.156616636007,0.675365441574,0.156616636007,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.515823801249
 06/20  12:00:00,1.52139237154,0.486037710528,0.0,0.0,0.663491026555,0.195060268014,0.858551294569,0.195060268014,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.468794766808
 06/20  13:00:00,1.73542023372,0.460152177315,0.0,0.0,0.851216328962,0.243691672949,1.09490800191,0.243691672949,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.44231298227
 06/20  14:00:00,1.96745285617,0.433717482487,0.0,0.0,1.03957143447,0.297581325379,1.33715275985,0.297581325379,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.414873791967
 06/20  15:00:00,2.11864828853,0.439081746941,0.0,0.0,1.13090066416,0.332281986632,1.46318265079,0.332281986632,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.419190587877
 06/20  16:00:00,2.17009721867,0.476693312415,0.0,0.0,1.08818942225,0.332058692958,1.42024811521,0.332058692958,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.453165557433
 06/20  17:00:00,2.33512883986,0.556390044859,0.0,0.0,1.08357736342,0.33934148143,1.42291884485,0.33934148143,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.527807582699
 06/20  18:00:00,2.16655490249,0.629547209092,0.0,0.0,0.893096311597,0.294599661733,1.18769597333,0.294599661733,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.59851528203
 06/20  19:00:00,1.95950315283,0.64351484772,0.0,0.0,0.723925572756,0.244681136296,0.968606709053,0.244681136296,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.611483796815
 06/20  20:00:00,1.91442745111,0.602814170128,0.0,0.0,0.581916917943,0.203575282322,0.785492200265,0.203575282322,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.569681934344
 06/20  21:00:00,1.92111248152,0.551632803388,0.0,0.0,0.487295988095,0.172781593688,0.660077581784,0.172781593688,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.519274082837
 06/20  22:00:00,1.59740552345,0.470801097594,0.0,0.0,0.391727425384,0.1406415842,0.532369009585,0.1406415842,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.442798771858
 06/20  23:00:00,1.22088121014,0.385056989576,0.0,0.0,0.299609175835,0.108693836083,0.408303011919,0.108693836083,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.360723489559
 06/20  24:00:00,0.850588034545,0.291918819635,0.0,0.0,0.214743352139,0.078847518077,0.293590870216,0.078847518077,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.271791308694
 06/21  01:00:00,0.459319879899,0.24967508862,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231142952846
 06/21  02:00:00,0.412764666883,0.239479904584,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.221162634153
 06/21  03:00:00,0.401532164598,0.245321853667,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.227262421647
 06/21  04:00:00,0.400969602572,0.27630801829,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.258930783731
 06/21  05:00:00,0.445202039332,0.419623448217,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.400231851074
 06/21  06:00:00,0.56133011615,0.684241164846,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.661836081277
 06/21  07:00:00,0.864959422915,0.750409044102,0.0,0.0,0.0953205686213,0.0340462258663,0.129366794488,0.0340462258663,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.726601964174
 06/21  08:00:00,0.90298414049,0.724009393226,0.0,0.0,0.168373108724,0.0566537756504,0.225026884375,0.0566537756504,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.703881882286
 06/21  09:00:00,0.989088583446,0.660633503994,0.0,0.0,0.255289542779,0.0827018809529,0.337991423732,0.0827018809529,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.643503364579
 06/21  10:00:00,1.29532217009,0.591977825292,0.0,0.0,0.481269341982,0.147466179989,0.62873552197,0.147466179989,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.57444481336
 06/21  11:00:00,1.40763458885,0.531912934254,0.0,0.0,0.562274475676,0.167623303936,0.729897779612,0.167623303936,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.514374550689
 06/21  12:00:00,1.60157560215,0.484792117337,0.0,0.0,0.729589488739,0.209145036441,0.93873452518,0.209145036441,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.467549173617
 06/21  13:00:00,1.80902805507,0.459035668076,0.0,0.0,0.911150555276,0.257365267983,1.16851582326,0.257365267983,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.441196473031
 06/21  14:00:00,1.97104229335,0.432722694193,0.0,0.0,1.0421164698,0.298625727225,1.34074219703,0.298625727225,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.413879003672
 06/21  15:00:00,2.13298906356,0.438075949043,0.0,0.0,1.14164468947,0.33587873635,1.47752342582,0.33587873635,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.418184789979
 06/21  16:00:00,2.18381105073,0.47554550093,0.0,0.0,1.09825315391,0.335708793359,1.43396194727,0.335708793359,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.452017745948
 06/21  17:00:00,2.23441794923,0.554949848545,0.0,0.0,0.996898173033,0.325309781183,1.32220795422,0.325309781183,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.526367386385
 06/21  18:00:00,2.09026054388,0.627847880225,0.0,0.0,0.82998847335,0.281413141371,1.11140161472,0.281413141371,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.596815953163
 06/21  19:00:00,1.83665052083,0.641781506969,0.0,0.0,0.623877533894,0.221876543159,0.845754077053,0.221876543159,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.609750456065
 06/21  20:00:00,1.73018651071,0.601234745935,0.0,0.0,0.440772265519,0.160478994344,0.601251259863,0.160478994344,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.568102510152
 06/21  21:00:00,1.74493607687,0.550244006446,0.0,0.0,0.354627691303,0.129273485825,0.483901177128,0.129273485825,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.517885285895
 06/21  22:00:00,1.29031530239,0.469739935102,0.0,0.0,0.164121605541,0.0611571829825,0.225278788524,0.0611571829825,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.441737609366
 06/21  23:00:00,1.02389001656,0.384353757243,0.0,0.0,0.15389591586,0.0574159024769,0.211311818337,0.0574159024769,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.360020257227
 06/21  24:00:00,0.640216106059,0.291584240492,0.0,0.0,0.0603968332234,0.0228221085063,0.0832189417297,0.0228221085063,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.271456729552
 06/22  01:00:00,0.590162840565,0.249085757879,0.0,0.0,0.0942264231281,0.0366165375381,0.130842960666,0.0366165375381,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.230553622105
 06/22  02:00:00,0.511187035012,0.238537430704,0.0,0.0,0.0706779298507,0.0277444382788,0.0984223681294,0.0277444382788,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.220220160272
 06/22  03:00:00,0.451706890802,0.241284558682,0.0,0.0,0.0357783843558,0.0143963418486,0.0501747262044,0.0143963418486,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.223225126662
 06/22  04:00:00,0.404578640707,0.271930935942,0.0,0.0,0.00257212313972,0.0010369149953,0.00360903813502,0.0010369149953,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.254553701383
 06/22  05:00:00,0.445202039332,0.414691375702,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.395299778559
 06/22  06:00:00,0.56133011615,0.67900527173,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.656600188161
 06/22  07:00:00,0.806764413111,0.747583369908,0.0,0.0,0.0516255132904,0.0195462713933,0.0711717846837,0.0195462713933,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.72377628998
 06/22  08:00:00,0.837699906173,0.721837261138,0.0,0.0,0.118361373345,0.0413812767127,0.159742650058,0.0413812767127,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.701709750197
 06/22  09:00:00,0.934485367638,0.658683010151,0.0,0.0,0.213435026265,0.069953181658,0.283388207923,0.069953181658,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.641552870736
 06/22  10:00:00,1.26658654272,0.590303151436,0.0,0.0,0.460584388475,0.139415506125,0.5999998946,0.139415506125,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.572770139504
 06/22  11:00:00,1.40168866201,0.53049366218,0.0,0.0,0.561116011288,0.162835841478,0.723951852766,0.162835841478,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.512955278615
 06/22  12:00:00,1.6119724715,0.483572097387,0.0,0.0,0.740081391182,0.209050003352,0.949131394534,0.209050003352,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.466329153667
 06/22  13:00:00,1.89345268959,0.457941986357,0.0,0.0,0.982691178573,0.270249279208,1.25294045778,0.270249279208,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.440102791312
 06/22  14:00:00,2.1419252978,0.431748037572,0.0,0.0,1.18560906888,0.326016132596,1.51162520148,0.326016132596,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.412904347051
 06/22  15:00:00,2.28182256419,0.437090602924,0.0,0.0,1.26421569088,0.36214123557,1.62635692645,0.36214123557,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.41719944386
 06/22  16:00:00,2.35701921023,0.474420850264,0.0,0.0,1.24187039843,0.365299708343,1.60717010677,0.365299708343,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.450893095281
 06/22  17:00:00,2.51321846917,0.553538695075,0.0,0.0,1.22617447175,0.374834002406,1.60100847415,0.374834002406,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.524956232915
 06/22  18:00:00,2.33309428905,0.626182872849,0.0,0.0,1.02736927797,0.326866081917,1.35423535989,0.326866081917,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.595150945787
 06/22  19:00:00,2.0185146658,0.640083887612,0.0,0.0,0.767321787169,0.260296434846,1.02761822201,0.260296434846,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.608052836707
 06/22  20:00:00,1.98356491996,0.599688663861,0.0,0.0,0.636128057859,0.218501611255,0.854629669115,0.218501611255,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.566556428077
 06/22  21:00:00,1.92510474746,0.548885418548,0.0,0.0,0.487913364507,0.176156483211,0.664069847718,0.176156483211,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.516526697997
 06/22  22:00:00,1.57296489701,0.468702526826,0.0,0.0,0.370937725174,0.136990657972,0.507928383146,0.136990657972,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.44070020109
 06/22  23:00:00,1.18164354586,0.383667020816,0.0,0.0,0.267997698178,0.101067649463,0.369065347642,0.101067649463,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.3593335208
 06/22  24:00:00,0.822218160266,0.291258575211,0.0,0.0,0.192561892906,0.0726591030311,0.265220995937,0.0726591030311,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.271131064271
 06/23  01:00:00,0.466868817963,0.24892343809,0.0,0.0,0.00543460979164,0.00211432827219,0.00754893806383,0.00211432827219,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.230391302316
 06/23  02:00:00,0.412764666883,0.240446403874,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222129133443
 06/23  03:00:00,0.401532164598,0.244423703126,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.226364271105
 06/23  04:00:00,0.400969602572,0.275776250734,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.258399016175
 06/23  05:00:00,0.445202039332,0.419424668796,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.400033071653
 06/23  06:00:00,0.56133011615,0.682568277068,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.660163193499
 06/23  07:00:00,0.735592628428,0.748038067992,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.724230988065
 06/23  08:00:00,0.752594018687,0.719716848764,0.0,0.0,0.0549793154691,0.0196574471027,0.0746367625718,0.0196574471027,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.699589337823
 06/23  09:00:00,0.889727373928,0.656774505119,0.0,0.0,0.180295937207,0.0583342770063,0.238630214213,0.0583342770063,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.639644365703
 06/23  10:00:00,1.21283857877,0.588664060527,0.0,0.0,0.419393333769,0.126858596882,0.546251930651,0.126858596882,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.571131048595
 06/23  11:00:00,1.31112141103,0.529104404195,0.0,0.0,0.488034718732,0.145349883056,0.633384601788,0.145349883056,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.511566020629
 06/23  12:00:00,1.52612909627,0.482377964566,0.0,0.0,0.671046365018,0.192241654283,0.863288019301,0.192241654283,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.465135020846
 06/23  13:00:00,1.70518330447,0.456871519138,0.0,0.0,0.827635007557,0.237036065101,1.06467107266,0.237036065101,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.439032324093
 06/23  14:00:00,2.03602082823,0.430794543708,0.0,0.0,1.0997167842,0.306003947712,1.40572073191,0.306003947712,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.411950853187
 06/23  15:00:00,2.25473160579,0.436126433999,0.0,0.0,1.24324667517,0.356019292881,1.59926596805,0.356019292881,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.416235274935
 06/23  16:00:00,2.35533544451,0.473320233996,0.0,0.0,1.24071470348,0.364771637573,1.60548634105,0.364771637573,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.449792479014
 06/23  17:00:00,2.5340192639,0.55215752115,0.0,0.0,1.24568722006,0.376122048824,1.62180926888,0.376122048824,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.52357505899
 06/23  18:00:00,2.32596758769,0.624553289466,0.0,0.0,1.02210337414,0.325005284384,1.34710865853,0.325005284384,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.593521362403
 06/23  19:00:00,2.01459705733,0.638422535444,0.0,0.0,0.764513100551,0.259187512994,1.02370061355,0.259187512994,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.60639148454
 06/23  20:00:00,1.91180806823,0.598175732217,0.0,0.0,0.577429057914,0.205443759462,0.782872817376,0.205443759462,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.565043496433
 06/23  21:00:00,1.92363983745,0.547555696246,0.0,0.0,0.488465689913,0.174139247803,0.662604937716,0.174139247803,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.515196975694
 06/23  22:00:00,1.53018044406,0.467686751299,0.0,0.0,0.340788476381,0.124355453809,0.46514393019,0.124355453809,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.439684425563
 06/23  23:00:00,0.976894619197,0.382994336403,0.0,0.0,0.119291736865,0.0450246841101,0.164316420975,0.0450246841101,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.358660836387
 06/23  24:00:00,0.556997164329,0.291245779429,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.271118268488
 06/24  01:00:00,0.618349551518,0.252735692877,0.0,0.0,0.112547503031,0.0425351445126,0.155082647543,0.0425351445126,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.234203557103
 06/24  02:00:00,0.550803857892,0.241149312763,0.0,0.0,0.098062245747,0.0373657068355,0.135427952582,0.0373657068355,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.222832042331
 06/24  03:00:00,0.503666484362,0.244080311848,0.0,0.0,0.0725896486998,0.028179266893,0.100768915593,0.028179266893,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.226020879827
 06/24  04:00:00,0.452662417973,0.277638070678,0.0,0.0,0.0349803594566,0.0140413003293,0.049021659786,0.0140413003293,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.260260836119
 06/24  05:00:00,0.464051024668,0.431315355183,0.0,0.0,0.0105233029608,0.00422898977456,0.0147522927354,0.00422898977456,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.41192375804
 06/24  06:00:00,0.617282910321,0.717479075687,0.0,0.0,0.0323340331565,0.0129932487973,0.0453272819538,0.0129932487973,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.695073992118
 06/24  07:00:00,0.860962567285,0.793888770763,0.0,0.0,0.0756494835859,0.0285590933516,0.104208576937,0.0285590933516,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.770081690836
 06/24  08:00:00,0.88583471433,0.769597690427,0.0,0.0,0.129682424675,0.0457577326484,0.175440157323,0.0457577326484,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.749470179487
 06/24  09:00:00,1.00889697759,0.701929792097,0.0,0.0,0.236278768777,0.0764899906295,0.312768759406,0.0764899906295,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.684799652682
 06/24  10:00:00,1.37723117611,0.626954085646,0.0,0.0,0.508185391174,0.151542907534,0.659728298709,0.151542907534,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.609421073714
 06/24  11:00:00,1.52741236656,0.560633367165,0.0,0.0,0.619590922103,0.177595875695,0.797186797798,0.177595875695,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.5430949836
 06/24  12:00:00,1.75791568184,0.509604798287,0.0,0.0,0.819218376485,0.228045722299,1.04726409878,0.228045722299,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.492361854567
 06/24  13:00:00,1.93158624008,0.48045515462,0.0,0.0,0.975872747139,0.271613228613,1.24748597575,0.271613228613,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.462615959575
 06/24  14:00:00,2.19757406991,0.452218344691,0.0,0.0,1.19858081192,0.329567589491,1.52814840141,0.329567589491,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.433374654171
 06/24  15:00:00,2.45064618769,0.457582175603,0.0,0.0,1.37896383411,0.379157742986,1.75812157709,0.379157742986,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.437691016539
 06/24  16:00:00,2.56990681927,0.500115708337,0.0,0.0,1.39133947048,0.392800326078,1.78413979656,0.392800326078,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.476587953355
 06/24  17:00:00,2.76472228389,0.58495557626,0.0,0.0,1.40409545507,0.413064903586,1.81716035866,0.413064903586,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.5563731141
 06/24  18:00:00,2.54016660391,0.668047261483,0.0,0.0,1.16561174823,0.361385610987,1.52699735921,0.361385610987,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.63701533442
 06/24  19:00:00,2.16692229072,0.68758194785,0.0,0.0,0.855435588298,0.286345504448,1.14178109275,0.286345504448,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.655550896946
 06/24  20:00:00,2.04467121173,0.644838236076,0.0,0.0,0.653451226975,0.227429363582,0.880880590557,0.227429363582,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.611706000293
 06/24  21:00:00,2.01003304753,0.586301171152,0.0,0.0,0.525786656842,0.187604633484,0.713391290327,0.187604633484,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.553942450601
 06/24  22:00:00,1.65637968997,0.498363179361,0.0,0.0,0.413490627851,0.149559336326,0.563049964178,0.149559336326,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.470360853625
 06/24  23:00:00,1.25737471903,0.402240429267,0.0,0.0,0.314331561138,0.114930114333,0.429261675471,0.114930114333,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.377906929251
 06/24  24:00:00,0.88684496805,0.297958510942,0.0,0.0,0.236690498379,0.0865836222648,0.323274120644,0.0865836222648,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.277831000001
 06/25  01:00:00,0.694862440681,0.252340230374,0.0,0.0,0.168579703391,0.0630158333161,0.231595536707,0.0630158333161,0.0761107334136,0.0156110680754,0.0874394002251,0.26903070226,0.2338080946
 06/25  02:00:00,0.599438006465,0.241025036192,0.0,0.0,0.133974005148,0.0500880960073,0.184062101156,0.0500880960073,0.0498656570536,0.0102279371551,0.0742958053889,0.265911505712,0.22270776576
 06/25  03:00:00,0.539372777062,0.243945313758,0.0,0.0,0.0987935034496,0.0376817048424,0.136475208292,0.0376817048424,0.0498656570536,0.0102279371551,0.0655605047062,0.262168469855,0.225885881737
 06/25  04:00:00,0.509359877197,0.277363429574,0.0,0.0,0.0763111508585,0.0294079681507,0.105719119009,0.0294079681507,0.0498656570536,0.0102279371551,0.0762071431636,0.252265020815,0.259986195015
 06/25  05:00:00,0.553498115964,0.430458132657,0.0,0.0,0.0752142325374,0.028985151494,0.104199384031,0.028985151494,0.0524901660196,0.0107662495651,0.0894598278958,0.281507488452,0.411066535514
 06/25  06:00:00,0.706574320121,0.715521184494,0.0,0.0,0.0979875725642,0.0366311191895,0.134618691754,0.0366311191895,0.0708617287813,0.0145344323437,0.146230247206,0.325254220037,0.693116100925
 06/25  07:00:00,0.97655761934,0.791587883087,0.0,0.0,0.162426165586,0.0573774634071,0.219803628993,0.0573774634071,0.112853832338,0.0231474363604,0.230070744137,0.345606977512,0.767780803159
 06/25  08:00:00,0.996338615467,0.767338066708,0.0,0.0,0.213990031212,0.0719540272485,0.28594405846,0.0719540272485,0.083984273611,0.017225994394,0.301918552373,0.292190736629,0.747210555767
 06/25  09:00:00,1.09453658613,0.699890742374,0.0,0.0,0.300101156484,0.0983072114644,0.398408367948,0.0983072114644,0.0472411547374,0.00968962610895,0.375444492549,0.248677944785,0.682760602958
 06/25  10:00:00,1.4222993916,0.62520056373,0.0,0.0,0.539531110129,0.165265404064,0.704796514193,0.165265404064,0.0419921368055,0.00861299992489,0.397296302362,0.254526438312,0.607667551798
 06/25  11:00:00,1.54006719233,0.559149268056,0.0,0.0,0.623899627095,0.185941996478,0.809841623573,0.185941996478,0.0393676278396,0.00807468751483,0.413103835179,0.254604418226,0.541610884491
 06/25  12:00:00,1.76898536494,0.508327338471,0.0,0.0,0.825217928302,0.233115853578,1.05833378188,0.233115853578,0.0393676278396,0.00807468751483,0.397818744732,0.250315522973,0.491084394751
 06/25  13:00:00,1.94408610032,0.479313953583,0.0,0.0,0.985583681789,0.2744021542,1.25998583599,0.2744021542,0.0393676278396,0.00807468751483,0.362611655582,0.258971293393,0.461474758538
 06/25  14:00:00,2.22008034065,0.451200050698,0.0,0.0,1.21616943066,0.33448524149,1.55065467215,0.33448524149,0.0393676278396,0.00807468751483,0.333354815889,0.273553537255,0.432356360178
 06/25  15:00:00,2.40704380002,0.456555326339,0.0,0.0,1.3368995969,0.377619592523,1.71451918942,0.377619592523,0.0419921368055,0.00861299992489,0.338084853439,0.288759620426,0.436664167275
 06/25  16:00:00,2.46623362108,0.49893676933,0.0,0.0,1.30259114518,0.377875453194,1.68046659837,0.377875453194,0.0419921368055,0.00861299992489,0.378534863978,0.341552022,0.475409014347
 06/25  17:00:00,2.49031587972,0.583486409155,0.0,0.0,1.17732850373,0.365425450758,1.54275395449,0.365425450758,0.0524901660196,0.0107662495651,0.454299388857,0.41493112079,0.554903946995
 06/25  18:00:00,2.29121527404,0.666300778042,0.0,0.0,0.965830740751,0.312215288585,1.27804602934,0.312215288585,0.083984273611,0.017225994394,0.416394015259,0.450489961437,0.635268850979
 06/25  19:00:00,2.00798476403,0.685784223817,0.0,0.0,0.733315157005,0.249528409055,0.98284356606,0.249528409055,0.16271954259,0.0333753803352,0.348977049664,0.464994225385,0.653753172913
 06/25  20:00:00,1.91286324837,0.643191275316,0.0,0.0,0.551731591578,0.197341035614,0.749072627192,0.197341035614,0.291320455322,0.0597526829724,0.316662375189,0.480980107693,0.610059039533
 06/25  21:00:00,1.93425373636,0.584859953994,0.0,0.0,0.469412846972,0.168199132184,0.637611979156,0.168199132184,0.422545837122,0.0866683171147,0.302601602849,0.469751000121,0.552501233443
 06/25  22:00:00,1.59099338637,0.497259872892,0.0,0.0,0.36405326866,0.133610391917,0.497663660576,0.133610391917,0.354308643906,0.0726721889974,0.244764602777,0.406509290111,0.469257547157
 06/25  23:00:00,1.21738112872,0.401515912279,0.0,0.0,0.284718414282,0.104549670879,0.389268085162,0.104549670879,0.246703749703,0.0506013747293,0.162483910071,0.353249009055,0.377182412263
 06/25  24:00:00,0.8601022395,0.297621971688,0.0,0.0,0.216852885641,0.0796785064523,0.296531392094,0.0796785064523,0.125976377168,0.0258389984107,0.104489735199,0.292190736629,0.277494460748
 06/26  01:00:00,0.459319879899,0.250263241947,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231731106173
 06/26  02:00:00,0.412764666883,0.242851527984,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.224534257552
 06/26  03:00:00,0.401532164598,0.245995286689,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.227935854668
 06/26  04:00:00,0.400969602572,0.277751898062,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.260374663503
 06/26  05:00:00,0.445202039332,0.41777710451,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.398385507367
 06/26  06:00:00,0.56133011615,0.678180059704,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.655774976136
 06/26  07:00:00,0.781988692146,0.741017791516,0.0,0.0,0.0340006119762,0.0123954517418,0.046396063718,0.0123954517418,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.717210711589
 06/26  08:00:00,0.850577738773,0.713621327786,0.0,0.0,0.128225224161,0.0443952584968,0.172620482658,0.0443952584968,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.693493816846
 06/26  09:00:00,0.934885347475,0.651302016798,0.0,0.0,0.212839172779,0.0709490149809,0.28378818776,0.0709490149809,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.634171877383
 06/26  10:00:00,1.16064381057,0.583965626108,0.0,0.0,0.374321638964,0.119735523496,0.49405716246,0.119735523496,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.566432614176
 06/26  11:00:00,1.2876935033,0.525122644922,0.0,0.0,0.468132470897,0.141824223167,0.609956694064,0.141824223167,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.507584261357
 06/26  12:00:00,1.4444233808,0.478955474249,0.0,0.0,0.603649979417,0.177932324416,0.781582303833,0.177932324416,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.461712530529
 06/26  13:00:00,1.65239901501,0.453803633006,0.0,0.0,0.786331438606,0.225555344589,1.01188678319,0.225555344589,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.435964437961
 06/26  14:00:00,1.95810712972,0.42806108937,0.0,0.0,1.03521526935,0.29259176405,1.3278070334,0.29259176405,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.40921739885
 06/26  15:00:00,2.197268227,0.433362577703,0.0,0.0,1.19817139277,0.343631196488,1.54180258926,0.343631196488,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.413471418639
 06/26  16:00:00,2.25914041955,0.470166224244,0.0,0.0,1.16260842062,0.346682895471,1.50929131609,0.346682895471,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.446638469262
 06/26  17:00:00,2.37921487256,0.548200276359,0.0,0.0,1.11915468845,0.347850189095,1.46700487755,0.347850189095,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.519617814199
 06/26  18:00:00,2.19657537978,0.619883715508,0.0,0.0,0.919940327487,0.297776123132,1.21771645062,0.297776123132,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.588851788445
 06/26  19:00:00,1.91023481634,0.633660620291,0.0,0.0,0.683710388798,0.235627983758,0.919338372556,0.235627983758,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.601629569387
 06/26  20:00:00,1.84749655863,0.59383869986,0.0,0.0,0.529034007382,0.189527300398,0.71856130778,0.189527300398,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.560706464077
 06/26  21:00:00,1.78698748776,0.543743918648,0.0,0.0,0.384666228058,0.141286359967,0.525952588025,0.141286359967,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.511385198097
 06/26  22:00:00,1.36346601381,0.464776157853,0.0,0.0,0.217440217242,0.0809892827055,0.298429499947,0.0809892827055,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.436773832117
 06/26  23:00:00,0.931004873432,0.38106703488,0.0,0.0,0.0860127591768,0.0324139160333,0.11842667521,0.0324139160333,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.356733534864
 06/26  24:00:00,0.556997164329,0.290496460618,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.270368949677
 06/27  01:00:00,0.598594728899,0.248713114944,0.0,0.0,0.100765215187,0.0385096338128,0.139274849,0.0385096338128,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.23018097917
 06/27  02:00:00,0.53735493427,0.237991769284,0.0,0.0,0.0899225002793,0.034667767108,0.124590267387,0.034667767108,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.219674498852
 06/27  03:00:00,0.489123378583,0.240676259892,0.0,0.0,0.062856961667,0.0247342523182,0.0875912139853,0.0247342523182,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.222616827871
 06/27  04:00:00,0.464398494999,0.270692061776,0.0,0.0,0.0453825706513,0.0180463217758,0.0634288924272,0.0180463217758,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.253314827217
 06/27  05:00:00,0.496442169382,0.410574514024,0.0,0.0,0.0365625626644,0.0146775673851,0.0512401300495,0.0146775673851,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.391182916881
 06/27  06:00:00,0.599775329112,0.669788679016,0.0,0.0,0.0275841731766,0.0108610397853,0.038445212962,0.0108610397853,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.647383595447
 06/27  07:00:00,0.882976159652,0.737150435221,0.0,0.0,0.107963370018,0.0394201612068,0.147383531225,0.0394201612068,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.713343355294
 06/27  08:00:00,0.897474236891,0.711684338072,0.0,0.0,0.163021392665,0.0564955881108,0.219516980776,0.0564955881108,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.691556827131
 06/27  09:00:00,0.979899516238,0.649564777229,0.0,0.0,0.246568301148,0.0822340553751,0.328802356523,0.0822340553751,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.632434637813
 06/27  10:00:00,1.27858645308,0.582473988764,0.0,0.0,0.466624982517,0.145374822444,0.611999804961,0.145374822444,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.564940976832
 06/27  11:00:00,1.3933632798,0.523858431369,0.0,0.0,0.549238777005,0.166387693551,0.715626470556,0.166387693551,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.506320047803
 06/27  12:00:00,1.5355060732,0.47786880049,0.0,0.0,0.672132012653,0.20053298358,0.872664996233,0.20053298358,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.46062585677
 06/27  13:00:00,1.790917459,0.45282957657,0.0,0.0,0.893963782074,0.25644144511,1.15040522718,0.25644144511,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.434990381525
 06/27  14:00:00,1.95437604403,0.42719327658,0.0,0.0,1.02615006615,0.297925881551,1.3240759477,0.297925881551,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.40834958606
 06/27  15:00:00,2.10746522126,0.432485269774,0.0,0.0,1.11847796346,0.333521620067,1.45199958352,0.333521620067,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.41259411071
 06/27  16:00:00,2.20075350098,0.469165225163,0.0,0.0,1.11389734096,0.337007056558,1.45090439752,0.337007056558,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.44563747018
 06/27  17:00:00,2.34349895155,0.546944409193,0.0,0.0,1.08884103238,0.342447924156,1.43128895653,0.342447924156,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.518361947032
 06/27  18:00:00,2.14290131758,0.61840210282,0.0,0.0,0.871557347881,0.292485040536,1.16404238842,0.292485040536,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.587370175758
 06/27  19:00:00,1.83947408132,0.632149551803,0.0,0.0,0.623342861668,0.225234775867,0.848577637535,0.225234775867,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.600118500899
 06/27  20:00:00,1.77585631337,0.592462369845,0.0,0.0,0.470907251157,0.176013811359,0.646921062516,0.176013811359,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.559330134061
 06/27  21:00:00,1.75424868093,0.542534391936,0.0,0.0,0.355798206478,0.137415574715,0.493213781194,0.137415574715,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.510175671385
 06/27  22:00:00,1.44851675626,0.463852454989,0.0,0.0,0.27648002465,0.107000217741,0.383480242391,0.107000217741,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.435850129253
 06/27  23:00:00,1.09186748735,0.380455374468,0.0,0.0,0.201294593344,0.0779946957862,0.27928928913,0.0779946957862,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.356121874451
 06/27  24:00:00,0.727992668204,0.28973378791,0.0,0.0,0.122566001062,0.0484295028125,0.170995503875,0.0484295028125,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.26960627697
 06/28  01:00:00,0.459319879899,0.250279963345,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.231747827571
 06/28  02:00:00,0.412764666883,0.243233783602,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.22491651317
 06/28  03:00:00,0.401532164598,0.245901319112,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.227841887092
 06/28  04:00:00,0.400969602572,0.277206051853,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.259828817294
 06/28  05:00:00,0.445202039332,0.417519853541,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.398128256398
 06/28  06:00:00,0.56133011615,0.675142816731,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.652737733162
 06/28  07:00:00,0.735592628428,0.740139209136,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.716332129209
 06/28  08:00:00,0.720737289232,0.710201764294,0.0,0.0,0.0313469570564,0.0114330760609,0.0427800331173,0.0114330760609,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.690074253353
 06/28  09:00:00,0.821596112762,0.647873717069,0.0,0.0,0.127566794678,0.0429321583698,0.170498953048,0.0429321583698,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.630743577654
 06/28  10:00:00,1.03729427185,0.581020301581,0.0,0.0,0.280072273793,0.0906353499372,0.37070762373,0.0906353499372,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.563487289649
 06/28  11:00:00,1.16887149001,0.522626332506,0.0,0.0,0.374780637417,0.116354043357,0.491134680775,0.116354043357,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.50508794894
 06/28  12:00:00,1.34453832636,0.476809814431,0.0,0.0,0.523485893676,0.158211355718,0.681697249394,0.158211355718,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.459566870711
 06/28  13:00:00,1.46461008493,0.451880322388,0.0,0.0,0.63113289229,0.192964960828,0.824097853118,0.192964960828,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.434041127343
 06/28  14:00:00,1.63341281255,0.426347492824,0.0,0.0,0.768270201048,0.234842515183,1.00311271623,0.234842515183,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.407503802303
 06/28  15:00:00,1.79987283944,0.431630104382,0.0,0.0,0.873563691955,0.270843509748,1.1444072017,0.270843509748,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.411738945318
 06/28  16:00:00,1.90929669609,0.468189282654,0.0,0.0,0.882596237811,0.276851354821,1.15944759263,0.276851354821,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.444661527672
 06/28  17:00:00,1.98625200099,0.545719727074,0.0,0.0,0.804816200899,0.269225805074,1.07404200597,0.269225805074,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.517137264913
 06/28  18:00:00,1.85215663372,0.616956921753,0.0,0.0,0.644402192243,0.228895512316,0.873297704559,0.228895512316,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.585924994691
 06/28  19:00:00,1.15668673691,0.6306759076,0.0,0.0,0.120830505364,0.0449597877622,0.165790293126,0.0449597877622,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.598644856696
 06/28  20:00:00,1.12893525085,0.592447358705,0.0,0.0,0.0,0.0,0.0,0.0,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.559315122922
 06/28  21:00:00,1.26103489974,0.54240360928,0.0,0.0,0.0,0.0,0.0,0.0,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.510044888729
 06/28  22:00:00,1.06503651387,0.465322428051,0.0,0.0,0.0,0.0,0.0,0.0,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.437320102315
 06/28  23:00:00,0.812578198222,0.383323256431,0.0,0.0,0.0,0.0,0.0,0.0,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.358989756415
 06/28  24:00:00,0.556997164329,0.294778094189,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.274650583249
 06/29  01:00:00,0.459319879899,0.252189846482,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.233657710708
 06/29  02:00:00,0.412764666883,0.241080896191,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.222763625759
 06/29  03:00:00,0.401532164598,0.244275252648,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.226215820628
 06/29  04:00:00,0.400969602572,0.275339367709,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.25796213315
 06/29  05:00:00,0.445202039332,0.415788331315,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.396396734172
 06/29  06:00:00,0.56133011615,0.674487448913,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.652082365344
 06/29  07:00:00,0.735592628428,0.739738827668,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.715931747741
 06/29  08:00:00,0.677957256115,0.711833402336,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.691705891395
 06/29  09:00:00,0.659734224903,0.646958383485,0.0,0.0,0.00633215224371,0.00230491294483,0.00863706518854,0.00230491294483,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.629828244069
 06/29  10:00:00,0.785983846123,0.579607385777,0.0,0.0,0.088498093198,0.03089910481,0.119397198008,0.03089910481,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.562074373845
 06/29  11:00:00,0.897339214066,0.521427787736,0.0,0.0,0.164125653414,0.055476751411,0.219602404825,0.055476751411,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.50388940417
 06/29  12:00:00,1.02105241655,0.475779570499,0.0,0.0,0.270207926626,0.0880034129598,0.358211339586,0.0880034129598,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.458536626779
 06/29  13:00:00,1.16641795517,0.450956703959,0.0,0.0,0.399139031949,0.126766691411,0.52590572336,0.126766691411,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.433117508914
 06/29  14:00:00,1.30491426998,0.425524638623,0.0,0.0,0.510336786351,0.164277387308,0.674614173658,0.164277387308,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.406680948103
 06/29  15:00:00,1.47753072182,0.430797966719,0.0,0.0,0.620188969302,0.201876114777,0.822065084079,0.201876114777,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.410906807655
 06/29  16:00:00,1.56915003062,0.467239624455,0.0,0.0,0.612423814679,0.206877112477,0.819300927155,0.206877112477,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.443711869473
 06/29  17:00:00,1.72160892664,0.544528346903,0.0,0.0,0.601400175201,0.207998756422,0.809398931623,0.207998756422,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.515945884743
 06/29  18:00:00,1.69916156242,0.615551130351,0.0,0.0,0.530401250619,0.189901382637,0.720302633257,0.189901382637,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.584519203289
 06/29  19:00:00,1.53866017276,0.629243005872,0.0,0.0,0.398058282531,0.149705446452,0.547763728983,0.149705446452,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.597211954968
 06/29  20:00:00,1.54118475959,0.589815736976,0.0,0.0,0.297292849637,0.114956659105,0.412249508742,0.114956659105,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.556683501192
 06/29  21:00:00,1.56775652561,0.540208719203,0.0,0.0,0.220163201785,0.0865584240873,0.306721625873,0.0865584240873,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.507849998652
 06/29  22:00:00,1.28209382198,0.462076787849,0.0,0.0,0.155431540911,0.0616257672058,0.217057308116,0.0616257672058,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.434074462113
 06/29  23:00:00,0.92096397963,0.379279802644,0.0,0.0,0.0775800586352,0.030805722773,0.108385781408,0.030805722773,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.354946302628
 06/29  24:00:00,0.594289267038,0.289175672077,0.0,0.0,0.0266808013517,0.0106113013568,0.0372921027085,0.0106113013568,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.269048161136
 06/30  01:00:00,0.459319879899,0.25344868166,0.0,0.0,0.0,0.0,0.0,0.0,0.0761107334136,0.0156110680754,0.0834923761498,0.26903070226,0.234916545886
 06/30  02:00:00,0.412764666883,0.246323930011,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0716845669617,0.265911505712,0.228006659579
 06/30  03:00:00,0.401532164598,0.248163514723,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0641951005342,0.262168469855,0.230104082702
 06/30  04:00:00,0.400969602572,0.278379852943,0.0,0.0,0.0,0.0,0.0,0.0,0.0498656570536,0.0102279371551,0.0735359875481,0.252265020815,0.261002618384
 06/30  05:00:00,0.445202039332,0.418172726353,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.281507488452,0.39878112921
 06/30  06:00:00,0.56133011615,0.675601864274,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.325254220037,0.653196780705
 06/30  07:00:00,0.735592628428,0.740259183014,0.0,0.0,0.0,0.0,0.0,0.0,0.112853832338,0.0231474363604,0.208909382217,0.345606977512,0.716452103086
