Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/30  08:00:00,0.677957256115,0.712812576265,0.0,0.0,0.0,0.0,0.0,0.0,0.083984273611,0.017225994394,0.269481251481,0.292190736629,0.692685065324
 06/30  09:00:00,0.651097159715,0.647771557418,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.330413434083,0.248677944785,0.630641418003
 06/30  10:00:00,0.744652867768,0.578347492705,0.0,0.0,0.057755603182,0.0203106164707,0.0780662196527,0.0203106164707,0.0419921368055,0.00861299992489,0.346380073072,0.254526438312,0.560814480773
 06/30  11:00:00,0.845496152805,0.520261620708,0.0,0.0,0.124497004223,0.0432623393415,0.167759343565,0.0432623393415,0.0393676278396,0.00807468751483,0.36061507566,0.254604418226,0.502723237142
 06/30  12:00:00,0.92547068634,0.474776689028,0.0,0.0,0.19613420864,0.0664954007319,0.262629609372,0.0664954007319,0.0393676278396,0.00807468751483,0.350008238641,0.250315522973,0.457533745308
 06/30  13:00:00,1.05534302499,0.450057437467,0.0,0.0,0.312769967735,0.102060825445,0.41483079318,0.102060825445,0.0393676278396,0.00807468751483,0.319023623067,0.258971293393,0.432218242422
 06/30  14:00:00,1.1820396451,0.424723378911,0.0,0.0,0.414654505668,0.137085043108,0.551739548776,0.137085043108,0.0393676278396,0.00807468751483,0.294229243714,0.273553537255,0.405879688391
 06/30  15:00:00,1.36275080147,0.429987822728,0.0,0.0,0.53158205578,0.175703107949,0.707285163729,0.175703107949,0.0419921368055,0.00861299992489,0.301025880583,0.288759620426,0.410096663664
 06/30  16:00:00,1.51125392009,0.466315072175,0.0,0.0,0.570702927086,0.190701889542,0.761404816628,0.190701889542,0.0419921368055,0.00861299992489,0.34261694473,0.341552022,0.442787317192
 06/30  17:00:00,1.64446726185,0.543368117453,0.0,0.0,0.542293492362,0.189963774469,0.732257266832,0.189963774469,0.0524901660196,0.0107662495651,0.418947458642,0.41493112079,0.514785655293
 06/30  18:00:00,1.31745338092,0.614182130901,0.0,0.0,0.247263317024,0.0913311347362,0.33859445176,0.0913311347362,0.083984273611,0.017225994394,0.382083699719,0.450489961437,0.583150203839
 06/30  19:00:00,0.990896443781,0.628435034306,0.0,0.0,0.0,0.0,0.0,0.0,0.16271954259,0.0333753803352,0.314732295471,0.464994225385,0.596403983402
 06/30  20:00:00,1.12893525085,0.590361080523,0.0,0.0,0.0,0.0,0.0,0.0,0.291320455322,0.0597526829724,0.281807004861,0.480980107693,0.55722884474
 06/30  21:00:00,1.26103489974,0.540941575059,0.0,0.0,0.0,0.0,0.0,0.0,0.422545837122,0.0866683171147,0.266994745381,0.469751000121,0.508582854508
 06/30  22:00:00,1.06503651387,0.46346770559,0.0,0.0,0.0,0.0,0.0,0.0,0.354308643906,0.0726721889974,0.216471390852,0.406509290111,0.435465379854
 06/30  23:00:00,0.812578198222,0.381775458553,0.0,0.0,0.0,0.0,0.0,0.0,0.246703749703,0.0506013747293,0.146949064735,0.353249009055,0.357441958537
 06/30  24:00:00,0.556997164329,0.29287258165,0.0,0.0,0.0,0.0,0.0,0.0,0.125976377168,0.0258389984107,0.0979160521221,0.292190736629,0.27274507071
 07/01  01:00:00,0.464004152515,0.255606179009,0.0,0.0,0.0,0.0,0.0,0.0,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.237157427424
 07/01  02:00:00,0.43120324291,0.243403130372,0.0,0.0,0.0115150124628,0.00424280868522,0.015757821148,0.00424280868522,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.225168277355
 07/01  03:00:00,0.40760478707,0.2436425025,0.0,0.0,0.00338495265881,0.00123590763352,0.00462086029233,0.00123590763352,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.225664327766
 07/01  04:00:00,0.41599190661,0.275900517128,0.0,0.0,0.00895692647539,0.00323083496899,0.0121877614444,0.00323083496899,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.258601470351
 07/01  05:00:00,0.495442021015,0.425662731031,0.0,0.0,0.0338212896422,0.0121928813298,0.0460141709719,0.0121928813298,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.406358385168
 07/01  06:00:00,0.736840774515,0.704665247089,0.0,0.0,0.119485684673,0.0416551496529,0.161140834326,0.0416551496529,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.682360973795
 07/01  07:00:00,1.03423262104,0.778844343196,0.0,0.0,0.200667678362,0.0655017213874,0.266169399749,0.0655017213874,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.755144381739
 07/01  08:00:00,1.09780033257,0.754837976554,0.0,0.0,0.28778070203,0.0887573574805,0.37653805951,0.0887573574805,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.734801028093
 07/01  09:00:00,1.25546670183,0.688614490315,0.0,0.0,0.42851290166,0.127107004776,0.555619906436,0.127107004776,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.671561426892
 07/01  10:00:00,1.67614322716,0.615490862141,0.0,0.0,0.747246058967,0.211111528979,0.958357587946,0.211111528979,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.598036738901
 07/01  11:00:00,1.82276602917,0.550919300872,0.0,0.0,0.854589363457,0.234441018316,1.08903038177,0.234441018316,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.533459830168
 07/01  12:00:00,1.99337139926,0.501233291357,0.0,0.0,1.00688982341,0.272235770214,1.27912559363,0.272235770214,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.484067931186
 07/01  13:00:00,2.14763844962,0.472965265518,0.0,0.0,1.15053417558,0.309546048565,1.46008022415,0.309546048565,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.455206336817
 07/01  14:00:00,2.25537543834,0.445523241074,0.0,0.0,1.24387318819,0.338703677127,1.58257686532,0.338703677127,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.426764336562
 07/01  15:00:00,2.4079157784,0.450826188987,0.0,0.0,1.3418312106,0.373301532826,1.71513274342,0.373301532826,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.431024528952
 07/01  16:00:00,2.43835330829,0.492357930745,0.0,0.0,1.27928066402,0.369732669494,1.64901333352,0.369732669494,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.468936037427
 07/01  17:00:00,2.54874628761,0.575290751051,0.0,0.0,1.22813183897,0.372245888084,1.60037772706,0.372245888084,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.546836893895
 07/01  18:00:00,2.36165892019,0.656572085909,0.0,0.0,1.02435664328,0.323012062383,1.34736870567,0.323012062383,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.625679785065
 07/01  19:00:00,2.08543847829,0.675769961325,0.0,0.0,0.796543491262,0.264497065104,1.06104055637,0.264497065104,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.643883032135
 07/01  20:00:00,2.02848008189,0.634000350807,0.0,0.0,0.641552189013,0.220998104452,0.862550293466,0.220998104452,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.60101719145
 07/01  21:00:00,2.02712102097,0.576802278088,0.0,0.0,0.539381670287,0.188986638708,0.728368308995,0.188986638708,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.54458915358
 07/01  22:00:00,1.6898430107,0.491077492174,0.0,0.0,0.440084903504,0.155805332914,0.595890236418,0.155805332914,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.463201161155
 07/01  23:00:00,1.27783845749,0.397430630392,0.0,0.0,0.331944169634,0.119625885772,0.451570055406,0.119625885772,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.37320661744
 07/01  24:00:00,0.886611859993,0.295686666407,0.0,0.0,0.235027597131,0.0861468091009,0.321174406232,0.0861468091009,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.275649717946
 07/02  01:00:00,0.68618865921,0.251165712494,0.0,0.0,0.161660093007,0.0605244136875,0.222184506695,0.0605244136875,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.232716960908
 07/02  02:00:00,0.582231996,0.240176275164,0.0,0.0,0.121232063567,0.0455545106704,0.166786574238,0.0455545106704,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.221941422147
 07/02  03:00:00,0.530965952028,0.243013332689,0.0,0.0,0.0928547225273,0.0351273027229,0.12798202525,0.0351273027229,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.225035157955
 07/02  04:00:00,0.506613801051,0.275549990331,0.0,0.0,0.0744578463859,0.0283518094997,0.102809655886,0.0283518094997,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.258250943554
 07/02  05:00:00,0.533931139167,0.4249517345,0.0,0.0,0.06096996984,0.0235333192837,0.0845032891237,0.0235333192837,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.405647388637
 07/02  06:00:00,0.646461460695,0.703044451298,0.0,0.0,0.0511786839254,0.0195828365808,0.0707615205063,0.0195828365808,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.680740178004
 07/02  07:00:00,0.949437103896,0.776939683329,0.0,0.0,0.133229049852,0.0481448327554,0.181373882608,0.0481448327554,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.753239721871
 07/02  08:00:00,0.996878809341,0.752968048453,0.0,0.0,0.206146446046,0.0694700902358,0.275616536282,0.0694700902358,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.732931099992
 07/02  09:00:00,1.14249388195,0.686926912626,0.0,0.0,0.335890659553,0.106756426996,0.442647086549,0.106756426996,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.669873849203
 07/02  10:00:00,1.38805687326,0.614039618947,0.0,0.0,0.511479101295,0.158792132743,0.670271234038,0.158792132743,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.596585495708
 07/02  11:00:00,1.51134209346,0.549690549921,0.0,0.0,0.596712210596,0.18089423546,0.777606446057,0.18089423546,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.532231079217
 07/02  12:00:00,1.58616149402,0.500175344212,0.0,0.0,0.669120742605,0.202794945781,0.871915688386,0.202794945781,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.483009984041
 07/02  13:00:00,1.65194834987,0.472020189638,0.0,0.0,0.740109469718,0.224280654679,0.964390124396,0.224280654679,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.454261260937
 07/02  14:00:00,1.74772824868,0.444680036804,0.0,0.0,0.825854149683,0.249075525979,1.07492967566,0.249075525979,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.425921132293
 07/02  15:00:00,1.86637105528,0.449975698181,0.0,0.0,0.900189295033,0.273398725268,1.1735880203,0.273398725268,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.430174038145
 07/02  16:00:00,1.97001904245,0.491381791683,0.0,0.0,0.901197023478,0.279482044193,1.18067906767,0.279482044193,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.467959898365
 07/02  17:00:00,2.12021139277,0.574074336175,0.0,0.0,0.886139544259,0.285703287961,1.17184283222,0.285703287961,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.545620479019
 07/02  18:00:00,2.00319589345,0.655126965609,0.0,0.0,0.738531552917,0.250374126008,0.988905678925,0.250374126008,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.624234664765
 07/02  19:00:00,1.77633740095,0.674283030159,0.0,0.0,0.552863870027,0.199075609001,0.751939479028,0.199075609001,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.642396100969
 07/02  20:00:00,1.77703307692,0.632637349829,0.0,0.0,0.44699403007,0.164109258426,0.611103288496,0.164109258426,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.599654190472
 07/02  21:00:00,1.82302805621,0.57560899933,0.0,0.0,0.38300615589,0.141269188351,0.524275344241,0.141269188351,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.543395874822
 07/02  22:00:00,1.52863861306,0.490164184473,0.0,0.0,0.317818447598,0.116867391175,0.434685838773,0.116867391175,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.462287853454
 07/02  23:00:00,1.13929981956,0.396830421976,0.0,0.0,0.227763391377,0.0852680260983,0.313031417475,0.0852680260983,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.372606409024
 07/02  24:00:00,0.780633278064,0.295407752892,0.0,0.0,0.156275291905,0.0589205323981,0.215195824303,0.0589205323981,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.275370804431
 07/03  01:00:00,0.46005712844,0.250657525588,0.0,0.0,0.0,0.0,0.0,0.0,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.232208774002
 07/03  02:00:00,0.412834183335,0.244116078715,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.225881225698
 07/03  03:00:00,0.401618522606,0.247040304982,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.229062130248
 07/03  04:00:00,0.40113298955,0.276474928365,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.259175881588
 07/03  05:00:00,0.445331157443,0.413630040926,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.394325695063
 07/03  06:00:00,0.565074427971,0.667222993157,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.644918719863
 07/03  07:00:00,0.746901859369,0.732739345048,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.70903938359
 07/03  08:00:00,0.723559031305,0.70188505611,0.0,0.0,0.0255866357282,0.0091474234093,0.0347340591375,0.0091474234093,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.681848107648
 07/03  09:00:00,0.83889942766,0.640014257409,0.0,0.0,0.13705368572,0.0470300050073,0.184083690728,0.0470300050073,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.622961193986
 07/03  10:00:00,1.01082940955,0.574258394336,0.0,0.0,0.257964114423,0.0859958852025,0.343959999626,0.0859958852025,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.556804271097
 07/03  11:00:00,1.11489765747,0.516883392098,0.0,0.0,0.327649446002,0.106001323583,0.433650769585,0.106001323583,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.499423921394
 07/03  12:00:00,1.22074166931,0.471863432987,0.0,0.0,0.420497669805,0.133808699963,0.554306369768,0.133808699963,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.454698072816
 07/03  13:00:00,1.33512090643,0.447435670425,0.0,0.0,0.527292470951,0.163858242519,0.69115071347,0.163858242519,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.429676741724
 07/03  14:00:00,1.45710616451,0.422374225748,0.0,0.0,0.627905828282,0.19552733538,0.823433163662,0.19552733538,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.403615321236
 07/03  15:00:00,1.6146774132,0.427608921453,0.0,0.0,0.728440643421,0.230512707655,0.958953351075,0.230512707655,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.407807261417
 07/03  16:00:00,1.7173922495,0.463596459112,0.0,0.0,0.727440696842,0.236529497126,0.963970193967,0.236529497126,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.440174565794
 07/03  17:00:00,1.8549932765,0.539961403228,0.0,0.0,0.704230375356,0.23774627081,0.941976646165,0.23774627081,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.511507546072
 07/03  18:00:00,1.79030030258,0.610175272753,0.0,0.0,0.598452013625,0.211868389976,0.810320403601,0.211868389976,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.579282971909
 07/03  19:00:00,1.21124045829,0.623758375618,0.0,0.0,0.161035203346,0.0600520872122,0.221087290558,0.0600520872122,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.591871446428
 07/03  20:00:00,1.16949703286,0.585220287267,0.0,0.0,0.0278254377506,0.0105971770098,0.0384226147605,0.0105971770098,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.55223712791
 07/03  21:00:00,1.2631458545,0.536616320558,0.0,0.0,0.0,0.0,0.0,0.0,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.50440319605
 07/03  22:00:00,1.06565956236,0.460287990463,0.0,0.0,0.0,0.0,0.0,0.0,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.432411659443
 07/03  23:00:00,0.810733556746,0.3798489854,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.355624972448
 07/03  24:00:00,0.558863770684,0.293150917595,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.273113969133
 07/04  01:00:00,0.467360456018,0.250684440319,0.0,0.0,0.00525784536635,0.00204548221204,0.00730332757838,0.00204548221204,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.232235688733
 07/04  02:00:00,0.412834183335,0.237403144974,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.219168291958
 07/04  03:00:00,0.401618522606,0.240673478973,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.222695304239
 07/04  04:00:00,0.40113298955,0.270737078199,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.253438031422
 07/04  05:00:00,0.445331157443,0.407878867208,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.388574521346
 07/04  06:00:00,0.565074427971,0.66157575792,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.639271484626
 07/04  07:00:00,0.773822327559,0.725576811437,0.0,0.0,0.0195160874043,0.00740438078605,0.0269204681904,0.00740438078605,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.70187684998
 07/04  08:00:00,0.77467953163,0.699463909769,0.0,0.0,0.0630869193941,0.0227676400686,0.0858545594627,0.0227676400686,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.679426961308
 07/04  09:00:00,0.857392173408,0.638593969901,0.0,0.0,0.150620725526,0.0519557109495,0.202576436475,0.0519557109495,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.621540906478
 07/04  10:00:00,1.03396916568,0.573041887171,0.0,0.0,0.275487331931,0.0916124238228,0.367099755754,0.0916124238228,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.555587763931
 07/04  11:00:00,1.14862360123,0.515852560141,0.0,0.0,0.354277163773,0.113099549578,0.467376713351,0.113099549578,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.498393089438
 07/04  12:00:00,1.28352058875,0.470977226355,0.0,0.0,0.471163628476,0.145921660733,0.617085289208,0.145921660733,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.453811866183
 07/04  13:00:00,1.42627093337,0.446640891987,0.0,0.0,0.600298607535,0.182002132877,0.782300740412,0.182002132877,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.428881963287
 07/04  14:00:00,1.59277686014,0.421666065463,0.0,0.0,0.737993774231,0.221110085068,0.9591038593,0.221110085068,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.402907160952
 07/04  15:00:00,1.80308392371,0.426892881978,0.0,0.0,0.883329596356,0.264030265228,1.14735986158,0.264030265228,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.407091221943
 07/04  16:00:00,1.96690858827,0.462779301781,0.0,0.0,0.931263564016,0.28222296872,1.21348653274,0.28222296872,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.439357408463
 07/04  17:00:00,2.21901138636,0.538935950942,0.0,0.0,0.996193822561,0.309800933461,1.30599475602,0.309800933461,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.510482093786
 07/04  18:00:00,2.13220510316,0.608964197591,0.0,0.0,0.869773433124,0.282451771053,1.15222520418,0.282451771053,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.578071896747
 07/04  19:00:00,1.89902324454,0.622524801182,0.0,0.0,0.674944515646,0.233925561163,0.908870076809,0.233925561163,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.590637871992
 07/04  20:00:00,1.8269604981,0.583679869184,0.0,0.0,0.508789519921,0.187096560079,0.695886079999,0.187096560079,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.550696709827
 07/04  21:00:00,1.83109246579,0.534801923833,0.0,0.0,0.413094143588,0.154852467695,0.567946611283,0.154852467695,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.502588799325
 07/04  22:00:00,1.49458000356,0.45793346151,0.0,0.0,0.310456040057,0.118464401142,0.428920441199,0.118464401142,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.430057130491
 07/04  23:00:00,1.11692881841,0.376510500616,0.0,0.0,0.221085781264,0.0851094803998,0.306195261664,0.0851094803998,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.352286487664
 07/04  24:00:00,0.755243497883,0.287823219617,0.0,0.0,0.141408785078,0.054970942121,0.196379727199,0.054970942121,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.267786271156
 07/05  01:00:00,0.46005712844,0.250083924595,0.0,0.0,0.0,0.0,0.0,0.0,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.231635173009
 07/05  02:00:00,0.412834183335,0.241708619817,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.2234737668
 07/05  03:00:00,0.401618522606,0.245710158003,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.227731983269
 07/05  04:00:00,0.40113298955,0.276817145334,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.259518098557
 07/05  05:00:00,0.445331157443,0.412957824917,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.393653479055
 07/05  06:00:00,0.565074427971,0.665502005035,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.643197731741
 07/05  07:00:00,0.746901859369,0.728488314784,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.704788353326
 07/05  08:00:00,0.688824972168,0.700390179411,0.0,0.0,0.0,0.0,0.0,0.0,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.68035323095
 07/05  09:00:00,0.72893514706,0.637329959878,0.0,0.0,0.0546307991993,0.0194886109288,0.0741194101281,0.0194886109288,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.620276896456
 07/05  10:00:00,0.929145816639,0.571865055309,0.0,0.0,0.196591577693,0.0656848290164,0.26227640671,0.0656848290164,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.554410932069
 07/05  11:00:00,1.06903337541,0.51485456158,0.0,0.0,0.294904960575,0.0928815269502,0.387786487525,0.0928815269502,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.497395090877
 07/05  12:00:00,1.27582292533,0.47011976796,0.0,0.0,0.468731345767,0.140656280019,0.609387625786,0.140656280019,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.452954407789
 07/05  13:00:00,1.52537588309,0.445872596188,0.0,0.0,0.683624953245,0.197780736887,0.881405690132,0.197780736887,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.428113667488
 07/05  14:00:00,1.81527709896,0.420981618162,0.0,0.0,0.922401631583,0.259202466529,1.18160409811,0.259202466529,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.402222713651
 07/05  15:00:00,2.1665948923,0.426200841917,0.0,0.0,1.1844143037,0.326456526482,1.51087083018,0.326456526482,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.406399181882
 07/05  16:00:00,2.46812743585,0.461989539389,0.0,0.0,1.34423757291,0.370467807417,1.71470538033,0.370467807417,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.438567646071
 07/05  17:00:00,2.84149563379,0.537945108607,0.0,0.0,1.5039076178,0.424571385651,1.92847900345,0.424571385651,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.509491251451
 07/05  18:00:00,2.7066023969,0.607795249351,0.0,0.0,1.33432143088,0.392301067036,1.72662249792,0.392301067036,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.576902948507
 07/05  19:00:00,2.40705514905,0.621332006852,0.0,0.0,1.08115277211,0.335749209207,1.41690198132,0.335749209207,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.589445077662
 07/05  20:00:00,2.22567559538,0.582592386925,0.0,0.0,0.821160713632,0.273440463645,1.09460117728,0.273440463645,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.549609227568
 07/05  21:00:00,2.12112442666,0.533845478576,0.0,0.0,0.636274765771,0.221703806384,0.857978572155,0.221703806384,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.501632354068
 07/05  22:00:00,1.74207667304,0.457202623366,0.0,0.0,0.498768873627,0.177648237054,0.676417110682,0.177648237054,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.429326292346
 07/05  23:00:00,1.28342922205,0.376026290821,0.0,0.0,0.346642282001,0.126053383305,0.472695665306,0.126053383305,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.351802277869
 07/05  24:00:00,0.797329555569,0.287592420823,0.0,0.0,0.173987780107,0.0644780047773,0.238465784884,0.0644780047773,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.267555472362
 07/06  01:00:00,0.707388558645,0.247065946156,0.0,0.0,0.179418001287,0.0679134289178,0.247331430205,0.0679134289178,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.22861719457
 07/06  02:00:00,0.59584639555,0.237094646714,0.0,0.0,0.131988319757,0.051023892458,0.183012212215,0.051023892458,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218859793697
 07/06  03:00:00,0.522074183121,0.239687874973,0.0,0.0,0.0863329922019,0.0341226683137,0.120455660516,0.0341226683137,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221709700239
 07/06  04:00:00,0.472306410457,0.268767039785,0.0,0.0,0.0507874181354,0.0203860027721,0.0711734209075,0.0203860027721,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.251467993008
 07/06  05:00:00,0.500039342227,0.404658333659,0.0,0.0,0.0390320389431,0.0156761458411,0.0547081847843,0.0156761458411,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.385353987797
 07/06  06:00:00,0.578639691673,0.656378931558,0.0,0.0,0.00970004303444,0.00386522066719,0.0135652637016,0.00386522066719,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.634074658264
 07/06  07:00:00,0.869807281571,0.721498964798,0.0,0.0,0.0891030639612,0.0338023582416,0.122905422203,0.0338023582416,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.69779900334
 07/06  08:00:00,0.896009312389,0.696465170486,0.0,0.0,0.153799623149,0.0533847170718,0.207184340221,0.0533847170718,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.676428222024
 07/06  09:00:00,1.02271060794,0.635900749764,0.0,0.0,0.278857120026,0.0890377509795,0.367894871005,0.0890377509795,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.618847686341
 07/06  10:00:00,1.39239699739,0.570728918659,0.0,0.0,0.559461752642,0.166065834817,0.725527587459,0.166065834817,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.553274795419
 07/06  11:00:00,1.57476934635,0.513892375556,0.0,0.0,0.69742478949,0.196097668978,0.893522458468,0.196097668978,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.496432904852
 07/06  12:00:00,1.83987256205,0.469292790972,0.0,0.0,0.923645792194,0.249791470315,1.17343726251,0.249791470315,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.452127430801
 07/06  13:00:00,2.14831281408,0.445131363774,0.0,0.0,1.19134895651,0.312993664617,1.50434262112,0.312993664617,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.427372435073
 07/06  14:00:00,2.37456741933,0.420321218149,0.0,0.0,1.37799688459,0.362897533894,1.74089441849,0.362897533894,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.401562313638
 07/06  15:00:00,2.6765756388,0.425533095837,0.0,0.0,1.59399440054,0.426857176145,2.02085157668,0.426857176145,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.405731435802
 07/06  16:00:00,2.80923547089,0.461227330671,0.0,0.0,1.61162754535,0.444185870017,2.05581341536,0.444185870017,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.437805437353
 07/06  17:00:00,3.03652559273,0.536988730094,0.0,0.0,1.65503635721,0.468472605187,2.12350896239,0.468472605187,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.508534872938
 07/06  18:00:00,2.78505352359,0.60666707362,0.0,0.0,1.3924957012,0.412577923414,1.80507362461,0.412577923414,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.575774772776
 07/06  19:00:00,2.45005477268,0.620181489099,0.0,0.0,1.11369952585,0.346202079104,1.45990160495,0.346202079104,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.588294559909
 07/06  20:00:00,2.27537309805,0.581544363927,0.0,0.0,0.861037059256,0.28326162069,1.14429867995,0.28326162069,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.54856120457
 07/06  21:00:00,2.1810650956,0.532924361889,0.0,0.0,0.684587212145,0.233332028948,0.917919241093,0.233332028948,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.500711237381
 07/06  22:00:00,1.79894354327,0.456499138966,0.0,0.0,0.543370902329,0.189913078577,0.733283980906,0.189913078577,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.428622807947
 07/06  23:00:00,1.40557075839,0.375560374109,0.0,0.0,0.440691894659,0.154145306985,0.594837201644,0.154145306985,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.351336361157
 07/06  24:00:00,1.03405526578,0.28737140193,0.0,0.0,0.352003075878,0.123188419213,0.475191495091,0.123188419213,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.267334453468
 07/07  01:00:00,0.855680166701,0.246956712405,0.0,0.0,0.293038150714,0.102584887548,0.395623038261,0.102584887548,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228507960819
 07/07  02:00:00,0.730551923538,0.237017792563,0.0,0.0,0.234001083128,0.0837166570748,0.317717740203,0.0837166570748,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218782939547
 07/07  03:00:00,0.544983455067,0.239602214455,0.0,0.0,0.104446134332,0.038918798129,0.143364932461,0.038918798129,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221624039721
 07/07  04:00:00,0.468375422262,0.268593355601,0.0,0.0,0.048497641807,0.0187447909055,0.0672424327125,0.0187447909055,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.251294308824
 07/07  05:00:00,0.445331157443,0.405776908168,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.386472562306
 07/07  06:00:00,0.572971567935,0.655974862262,0.0,0.0,0.0057197601831,0.00217737978086,0.00789713996396,0.00217737978086,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.633670588968
 07/07  07:00:00,0.951409764103,0.720074651537,0.0,0.0,0.150550555449,0.0539573492846,0.204507904734,0.0539573492846,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.696374690079
 07/07  08:00:00,1.00449725343,0.695046682831,0.0,0.0,0.236987073123,0.078685208139,0.315672281262,0.078685208139,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.675009734369
 07/07  09:00:00,1.15669320651,0.634626877382,0.0,0.0,0.382559409175,0.119318060402,0.501877469577,0.119318060402,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.61757381396
 07/07  10:00:00,1.5197016576,0.569635158256,0.0,0.0,0.657579888557,0.195252359111,0.852832247668,0.195252359111,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.552181035017
 07/07  11:00:00,1.64616642543,0.512965471834,0.0,0.0,0.748266058911,0.216653478635,0.964919537546,0.216653478635,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.495506001131
 07/07  12:00:00,1.93397436718,0.468496125343,0.0,0.0,0.994609466413,0.272929601224,1.26753906764,0.272929601224,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.451330765172
 07/07  13:00:00,2.30471735582,0.444417285464,0.0,0.0,1.31520020625,0.345546956607,1.66074716286,0.345546956607,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.426658356764
 07/07  14:00:00,2.52325100643,0.419685131136,0.0,0.0,1.49041225081,0.399165754772,1.88957800558,0.399165754772,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.400926226625
 07/07  15:00:00,2.66814759208,0.424890095536,0.0,0.0,1.57673213117,0.43569139879,2.01242352996,0.43569139879,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.405088435501
 07/07  16:00:00,2.65838932412,0.460494207566,0.0,0.0,1.47759618823,0.427371080368,1.9049672686,0.427371080368,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.437072314248
 07/07  17:00:00,2.82711000801,0.536069136583,0.0,0.0,1.47818308208,0.435910295593,1.91409337767,0.435910295593,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.507615279427
 07/07  18:00:00,2.60617229461,0.605581622126,0.0,0.0,1.24494315301,0.381249242615,1.62619239562,0.381249242615,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.574689321282
 07/07  19:00:00,2.28069786373,0.619073929769,0.0,0.0,0.9759111108,0.314633585204,1.290544696,0.314633585204,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.587187000578
 07/07  20:00:00,2.17927119797,0.580535581882,0.0,0.0,0.785921503587,0.262275276286,1.04819677987,0.262275276286,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.547552422525
 07/07  21:00:00,2.16497972713,0.532038291619,0.0,0.0,0.673922718476,0.227911154157,0.901833872633,0.227911154157,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.499825167111
 07/07  22:00:00,1.83375669249,0.455823067756,0.0,0.0,0.573027308426,0.195069821703,0.768097130128,0.195069821703,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.427946736737
 07/07  23:00:00,1.44172140234,0.375113523881,0.0,0.0,0.469446383939,0.161541461654,0.630987845593,0.161541461654,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.350889510929
 07/07  24:00:00,1.06186764519,0.287160848964,0.0,0.0,0.373021048101,0.129982826408,0.50300387451,0.129982826408,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.267123900502
 07/08  01:00:00,0.867577013562,0.250398127036,0.0,0.0,0.297874100605,0.105698760442,0.403572861047,0.105698760442,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.23194937545
 07/08  02:00:00,0.782087678389,0.239637743992,0.0,0.0,0.272068213224,0.0945740434027,0.366642256627,0.0945740434027,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.221402890975
 07/08  03:00:00,0.6936409039,0.242415885087,0.0,0.0,0.213437666315,0.0772193108069,0.290656977122,0.0772193108069,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.224437710353
 07/08  04:00:00,0.67862579147,0.27433272361,0.0,0.0,0.202852333158,0.0719693131462,0.274821646305,0.0719693131462,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.257033676833
 07/08  05:00:00,0.688775987916,0.421157048108,0.0,0.0,0.174965949601,0.064382188272,0.239348137873,0.064382188272,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.401852702246
 07/08  06:00:00,0.811618034224,0.694379831626,0.0,0.0,0.172121888726,0.0637962053094,0.235918094036,0.0637962053094,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.672075558332
 07/08  07:00:00,1.08058628282,0.766758606705,0.0,0.0,0.230673185513,0.08184987602,0.312523061533,0.08184987602,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.743058645247
 07/08  08:00:00,1.13009051688,0.742969127616,0.0,0.0,0.306728136466,0.102100107354,0.408828243821,0.102100107354,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.722932179154
 07/08  09:00:00,1.2641910771,0.677903022803,0.0,0.0,0.427692238278,0.136652043425,0.564344281703,0.136652043425,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.660849959381
 07/08  10:00:00,1.52192734776,0.606278748676,0.0,0.0,0.613529965565,0.190611742972,0.804141708537,0.190611742972,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.588824625437
 07/08  11:00:00,1.61426068282,0.543121455273,0.0,0.0,0.676305410423,0.204219624997,0.88052503542,0.204219624997,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.52566198457
 07/08  12:00:00,1.71316695525,0.494520967563,0.0,0.0,0.769822511947,0.22909863767,0.998921149617,0.22909863767,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.477355607391
 07/08  13:00:00,1.81430129135,0.466968854525,0.0,0.0,0.869326175545,0.257416890331,1.12674306588,0.257416890331,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.449209925825
 07/08  14:00:00,1.8624292297,0.440173710376,0.0,0.0,0.912846975947,0.276783680737,1.18963065668,0.276783680737,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.421414805865
 07/08  15:00:00,2.02616916801,0.445430855894,0.0,0.0,1.0248916612,0.308494471834,1.33338613303,0.308494471834,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.425629195858
 07/08  16:00:00,2.15581328036,0.486165406025,0.0,0.0,1.04861310075,0.317860204831,1.36647330558,0.317860204831,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.462743512707
 07/08  17:00:00,2.40567628245,0.567572687497,0.0,0.0,1.11214377431,0.34516394759,1.4573077219,0.34516394759,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.539118830341
 07/08  18:00:00,2.27897021894,0.6473979267,0.0,0.0,0.956077578703,0.308602425713,1.26468000442,0.308602425713,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.616505625856
 07/08  19:00:00,2.04931514196,0.666327202372,0.0,0.0,0.765090555111,0.259826664925,1.02491722004,0.259826664925,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.634440273181
 07/08  20:00:00,2.01625360396,0.625348733515,0.0,0.0,0.62987430865,0.220449506886,0.850323815536,0.220449506886,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.592365574158
 07/08  21:00:00,2.03767888062,0.569230654972,0.0,0.0,0.545792258287,0.193133910366,0.738926168652,0.193133910366,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.537017530464
 07/08  22:00:00,1.71910324063,0.485280881571,0.0,0.0,0.461439683945,0.163710782402,0.625150466347,0.163710782402,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.457404550552
 07/08  23:00:00,1.36693137199,0.39362384157,0.0,0.0,0.401173717323,0.139489252588,0.540662969911,0.139489252588,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.369399828618
 07/08  24:00:00,1.00223498135,0.293919587247,0.0,0.0,0.323386259658,0.113411267931,0.43679752759,0.113411267931,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.273882638786
 07/09  01:00:00,0.823757077193,0.250285667603,0.0,0.0,0.265482762253,0.0942701624251,0.359752924678,0.0942701624251,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.231836916017
 07/09  02:00:00,0.721533571018,0.239558748925,0.0,0.0,0.225388390996,0.0806997582602,0.306088149256,0.0806997582602,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.221323895909
 07/09  03:00:00,0.666230720668,0.242328202124,0.0,0.0,0.193224659406,0.0700221344843,0.26324679389,0.0700221344843,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.22435002739
 07/09  04:00:00,0.643839043851,0.274155033432,0.0,0.0,0.176168291558,0.0638666071274,0.240034898685,0.0638666071274,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.256855986656
 07/09  05:00:00,0.689399419435,0.42060344993,0.0,0.0,0.17610873241,0.0638628369822,0.239971569392,0.0638628369822,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.401299104068
 07/09  06:00:00,0.847557519328,0.693117131791,0.0,0.0,0.199194943375,0.0726626357643,0.271857579139,0.0726626357643,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.670812858497
 07/09  07:00:00,1.10061950827,0.765274660081,0.0,0.0,0.246625430746,0.0859308562308,0.332556286977,0.0859308562308,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.741574698624
 07/09  08:00:00,1.12537208738,0.741511362102,0.0,0.0,0.304735059435,0.099374754889,0.404109814324,0.099374754889,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.72147441364
 07/09  09:00:00,1.19304113521,0.676587340428,0.0,0.0,0.374669909823,0.118524429994,0.493194339817,0.118524429994,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.659534277005
 07/09  10:00:00,1.42789429744,0.605147459733,0.0,0.0,0.541609115293,0.168499542924,0.710108658217,0.168499542924,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.587693336493
 07/09  11:00:00,1.52107470621,0.542164671573,0.0,0.0,0.60463179335,0.182707265459,0.787339058809,0.182707265459,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.524705200869
 07/09  12:00:00,1.6398157407,0.493697437768,0.0,0.0,0.713207493763,0.212362441301,0.925569935063,0.212362441301,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.476532077597
 07/09  13:00:00,1.77565915724,0.466233159202,0.0,0.0,0.839454117348,0.248646814426,1.08810093177,0.248646814426,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.448474230502
 07/09  14:00:00,1.98650747917,0.439517304389,0.0,0.0,1.01905137637,0.29465752978,1.31370890615,0.29465752978,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.420758399877
 07/09  15:00:00,2.21660869665,0.444768975378,0.0,0.0,1.18394437071,0.339881290965,1.52382566167,0.339881290965,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.424967315342
 07/09  16:00:00,2.44621970737,0.4854054526,0.0,0.0,1.28531702136,0.371562711236,1.6568797326,0.371562711236,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.461983559282
 07/09  17:00:00,2.71002697074,0.566625497506,0.0,0.0,1.35920565115,0.402452759037,1.76165841019,0.402452759037,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.53817164035
 07/09  18:00:00,2.56119691721,0.646271979911,0.0,0.0,1.18248886908,0.364417833607,1.54690670269,0.364417833607,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.615379679067
 07/09  19:00:00,2.27756399827,0.665167913607,0.0,0.0,0.945700408713,0.307465667638,1.25316607635,0.307465667638,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.633280984417
 07/09  20:00:00,2.19844900971,0.624285571158,0.0,0.0,0.77295333271,0.259565888576,1.03251922129,0.259565888576,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.591302411801
 07/09  21:00:00,2.1921955273,0.568299908406,0.0,0.0,0.666853577965,0.226589237363,0.893442815329,0.226589237363,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.536086783898
 07/09  22:00:00,1.85767476317,0.484568148103,0.0,0.0,0.569639785577,0.194082203306,0.763721988882,0.194082203306,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.456691817083
 07/09  23:00:00,1.46435689684,0.393155434856,0.0,0.0,0.475372330667,0.162716164091,0.638088494758,0.162716164091,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.368931421904
 07/09  24:00:00,1.09070596294,0.293701100997,0.0,0.0,0.390876342001,0.134392167179,0.52526850918,0.134392167179,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.273664152536
 07/10  01:00:00,0.899399615066,0.246656112564,0.0,0.0,0.325866159359,0.113476327267,0.439342486626,0.113476327267,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228207360978
 07/10  02:00:00,0.777981064025,0.236807325153,0.0,0.0,0.269554247654,0.0955926330368,0.36514688069,0.0955926330368,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.218572472136
 07/10  03:00:00,0.688823256595,0.239367635248,0.0,0.0,0.21082751208,0.0763772219093,0.287204733989,0.0763772219093,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.221389460514
 07/10  04:00:00,0.526618028505,0.268114244474,0.0,0.0,0.0912332539005,0.0342517850547,0.125485038955,0.0342517850547,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.250815197697
 07/10  05:00:00,0.518449565707,0.402598157755,0.0,0.0,0.0528761346767,0.0202422735875,0.0731184082642,0.0202422735875,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.383293811893
 07/10  06:00:00,0.623431080535,0.651675658381,0.0,0.0,0.0422785981525,0.0160780544111,0.0583566525636,0.0160780544111,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.629371385087
 07/10  07:00:00,1.00355114271,0.716006548413,0.0,0.0,0.188600581338,0.0680487020051,0.256649283343,0.0680487020051,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.692306586955
 07/10  08:00:00,1.04272194076,0.691120576188,0.0,0.0,0.264085085677,0.089811882916,0.353896968593,0.089811882916,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.671083627726
 07/10  09:00:00,1.16906937389,0.631101368929,0.0,0.0,0.388221116876,0.126032520079,0.514253636955,0.126032520079,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.614048305506
 07/10  10:00:00,1.46875999259,0.566608761188,0.0,0.0,0.612125672927,0.189764909732,0.801890582659,0.189764909732,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.549154637948
 07/10  11:00:00,1.59823828451,0.510400800936,0.0,0.0,0.706984083924,0.210007312706,0.916991396631,0.210007312706,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.492941330232
 07/10  12:00:00,1.76953708946,0.466291120647,0.0,0.0,0.856004346991,0.247097442921,1.10310178991,0.247097442921,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.449125760476
 07/10  13:00:00,1.98596541048,0.442440194082,0.0,0.0,1.04854231799,0.293452899539,1.34199521753,0.293452899539,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.424681265382
 07/10  14:00:00,2.2464872007,0.417923102194,0.0,0.0,1.26472577438,0.348088425482,1.61281419986,0.348088425482,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.399164197683
 07/10  15:00:00,2.54157788757,0.423102643958,0.0,0.0,1.48110885652,0.404744968925,1.88585382545,0.404744968925,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.403300983922
 07/10  16:00:00,2.77654131237,0.45845349842,0.0,0.0,1.58652548119,0.436593775654,2.02311925684,0.436593775654,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.435031605102
 07/10  17:00:00,3.1924307979,0.533511033192,0.0,0.0,1.78114146826,0.498272699301,2.27941416756,0.498272699301,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.505057176036
 07/10  18:00:00,3.08397709753,0.602563363104,0.0,0.0,1.63305654085,0.470940657695,2.10399719855,0.470940657695,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.57167106226
 07/10  19:00:00,2.79030847225,0.615996074214,0.0,0.0,1.38244732663,0.417707977889,1.80015530452,0.417707977889,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.584109145023
 07/10  20:00:00,2.66456546311,0.577738010612,0.0,0.0,1.17120715477,0.362283890243,1.53349104501,0.362283890243,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.544754851255
 07/10  21:00:00,2.54465412463,0.529584501339,0.0,0.0,0.969697779357,0.311810490772,1.28150827013,0.311810490772,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.497371376831
 07/10  22:00:00,2.09703660156,0.45395024392,0.0,0.0,0.774868525445,0.256508513757,1.0313770392,0.256508513757,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.426073912901
 07/10  23:00:00,1.65406185539,0.373874040264,0.0,0.0,0.631846163795,0.21148213485,0.843328298645,0.21148213485,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.349650027313
 07/10  24:00:00,1.22941988259,0.286573531481,0.0,0.0,0.500771589141,0.169784522761,0.670556111901,0.169784522761,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.26653658302
 07/11  01:00:00,0.995826063658,0.246566836384,0.0,0.0,0.398208683957,0.137560251262,0.535768935219,0.137560251262,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228118084799
