Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/21  17:00:00,2.1017452929,0.526968523253,0.0,0.0,0.900513941612,0.288214720948,1.18872866256,0.288214720948,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.498514666097
 07/21  18:00:00,2.02594761367,0.594843427437,0.0,0.0,0.783740175051,0.262227539639,1.04596771469,0.262227539639,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.563951126593
 07/21  19:00:00,1.79523399734,0.608124692308,0.0,0.0,0.592944783868,0.212136045747,0.805080829615,0.212136045747,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.576237763118
 07/21  20:00:00,1.52892998511,0.57056338194,0.0,0.0,0.289737474021,0.108118092993,0.397855567013,0.108118092993,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.537580222583
 07/21  21:00:00,1.42249441634,0.523273519948,0.0,0.0,0.115307502959,0.0440410588841,0.159348561843,0.0440410588841,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.491060395439
 07/21  22:00:00,1.13217498046,0.449129429263,0.0,0.0,0.0480945965314,0.0184208215649,0.0665154180963,0.0184208215649,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.421253098244
 07/21  23:00:00,0.829513142905,0.370680595795,0.0,0.0,0.0135019976693,0.00527758848987,0.0187795861592,0.00527758848987,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.346456582843
 07/21  24:00:00,0.558863770684,0.285779727312,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.26574277885
 07/22  01:00:00,0.582480870347,0.249605518193,0.0,0.0,0.0851700235918,0.03330669424,0.118476717832,0.03330669424,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.231156766607
 07/22  02:00:00,0.505293603148,0.238840159246,0.0,0.0,0.0642253969283,0.0256227844578,0.0898481813861,0.0256227844578,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.22060530623
 07/22  03:00:00,0.452804101313,0.241532061689,0.0,0.0,0.0354013589414,0.0144188155938,0.0498201745352,0.0144188155938,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.223553886955
 07/22  04:00:00,0.414065422955,0.272538906882,0.0,0.0,0.00728946869528,0.0029718090946,0.0102612777899,0.0029718090946,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.255239860105
 07/22  05:00:00,0.449427850043,0.416195365444,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.396891019581
 07/22  06:00:00,0.575699940188,0.683351284022,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.661047010728
 07/22  07:00:00,0.784849545672,0.752826711211,0.0,0.0,0.0119247708333,0.00486155355006,0.0167863243834,0.00486155355006,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.729126749754
 07/22  08:00:00,0.778497399883,0.728268593202,0.0,0.0,0.0414397923707,0.0157953344522,0.0572351268229,0.0157953344522,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.70823164474
 07/22  09:00:00,0.874688707053,0.664636002635,0.0,0.0,0.129178662892,0.0456632487629,0.174841911654,0.0456632487629,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.647582939213
 07/22  10:00:00,1.09575052344,0.594869727354,0.0,0.0,0.284341631268,0.0936232529486,0.377964884217,0.0936232529486,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.577415604115
 07/22  11:00:00,1.22130561549,0.533465687669,0.0,0.0,0.370898275083,0.116671693002,0.487569968085,0.116671693002,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.516006216965
 07/22  12:00:00,1.39880608994,0.486209388036,0.0,0.0,0.524830737096,0.159729547205,0.6845602843,0.159729547205,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.469044027865
 07/22  13:00:00,1.60555439695,0.459543616605,0.0,0.0,0.707520392846,0.210475778631,0.917996171477,0.210475778631,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.441784687904
 07/22  14:00:00,1.79451410625,0.433549337028,0.0,0.0,0.867005133401,0.25471039983,1.12171553323,0.25471039983,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.414790432517
 07/22  15:00:00,2.04993924233,0.438750155581,0.0,0.0,1.04964234412,0.307513863231,1.35715620735,0.307513863231,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.418948495546
 07/22  16:00:00,2.19905966877,0.478497117753,0.0,0.0,1.08663864975,0.323081044248,1.409719694,0.323081044248,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.455075224435
 07/22  17:00:00,2.44167072543,0.558015371725,0.0,0.0,1.14442863267,0.348873532205,1.49330216488,0.348873532205,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.529561514569
 07/22  18:00:00,2.29284076575,0.636037449086,0.0,0.0,0.967378992524,0.311171558707,1.27855055123,0.311171558707,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.605145148242
 07/22  19:00:00,2.01978607582,0.654633793423,0.0,0.0,0.740685091198,0.2547030627,0.995388153897,0.2547030627,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.622746864233
 07/22  20:00:00,1.91016734129,0.614634423845,0.0,0.0,0.544018770176,0.200218782691,0.744237552866,0.200218782691,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.581651264488
 07/22  21:00:00,1.89424084648,0.559853464191,0.0,0.0,0.432120726664,0.163367407847,0.595488134511,0.163367407847,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.527640339683
 07/22  22:00:00,1.5544894717,0.478101544143,0.0,0.0,0.332743872592,0.127792824827,0.460536697419,0.127792824827,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.450225213124
 07/22  23:00:00,1.15803634621,0.388908507725,0.0,0.0,0.238499885421,0.0932680587021,0.331767944124,0.0932680587021,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.364684494773
 07/22  24:00:00,0.78088922367,0.291728410951,0.0,0.0,0.154149616107,0.0613021538014,0.215451769909,0.0613021538014,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.271691462489
 07/23  01:00:00,0.613491800336,0.2492111069,0.0,0.0,0.106954162104,0.042533485717,0.149487647821,0.042533485717,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.230762355314
 07/23  02:00:00,0.531335353303,0.238807642356,0.0,0.0,0.0832292740883,0.0326606574523,0.115889931541,0.0326606574523,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.220572789339
 07/23  03:00:00,0.49871013789,0.241497669154,0.0,0.0,0.0689519978753,0.0267742132373,0.0957262111125,0.0267742132373,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.22351949442
 07/23  04:00:00,0.487644164591,0.272469107675,0.0,0.0,0.0605755261158,0.0232644933095,0.0838400194253,0.0232644933095,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.255170060898
 07/23  05:00:00,0.518428535917,0.415357296558,0.0,0.0,0.0494136201708,0.0195870657033,0.069000685874,0.0195870657033,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.396052950695
 07/23  06:00:00,0.67179862145,0.681144269138,0.0,0.0,0.0687558743715,0.0273428068905,0.0960986812619,0.0273428068905,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.658839995844
 07/23  07:00:00,0.962469703504,0.751208354959,0.0,0.0,0.143633578428,0.050772903788,0.194406482216,0.050772903788,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.727508393501
 07/23  08:00:00,0.999817952193,0.727697959714,0.0,0.0,0.209525097762,0.0690305813712,0.278555679133,0.0690305813712,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.707661011253
 07/23  09:00:00,1.15075097464,0.664121435675,0.0,0.0,0.343298205953,0.107605973288,0.450904179241,0.107605973288,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.647068372252
 07/23  10:00:00,1.43997094486,0.594427219293,0.0,0.0,0.553187217861,0.16899808778,0.722185305642,0.16899808778,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.576973096054
 07/23  11:00:00,1.53164941016,0.533091202185,0.0,0.0,0.614158988975,0.18375477378,0.797913762755,0.18375477378,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.515631731481
 07/23  12:00:00,1.63351113149,0.485887042084,0.0,0.0,0.70844893344,0.210816392413,0.919265325853,0.210816392413,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.468721681913
 07/23  13:00:00,1.73492599779,0.459255725639,0.0,0.0,0.807227971043,0.240139801276,1.04736777232,0.240139801276,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.441496796938
 07/23  14:00:00,1.89323527176,0.433292559725,0.0,0.0,0.943324496069,0.27711220267,1.22043669874,0.27711220267,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.414533655214
 07/23  15:00:00,2.09111495913,0.438491260041,0.0,0.0,1.08144855639,0.31688336776,1.39833192415,0.31688336776,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.418689600006
 07/23  16:00:00,2.23074611436,0.47819984639,0.0,0.0,1.11104643326,0.330359706318,1.44140613958,0.330359706318,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.454777953072
 07/23  17:00:00,2.46099754102,0.557644908301,0.0,0.0,1.15723539912,0.355393581347,1.51262898047,0.355393581347,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.529191051145
 07/23  18:00:00,2.3138032894,0.635596961846,0.0,0.0,0.982082558227,0.317430516651,1.29951307488,0.317430516651,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.604704661002
 07/23  19:00:00,2.04193580481,0.65418019315,0.0,0.0,0.757137078303,0.260400804583,1.01753788289,0.260400804583,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.622293263959
 07/23  20:00:00,1.92673657353,0.614218776339,0.0,0.0,0.556055230427,0.204751554671,0.760806785098,0.204751554671,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.581235616982
 07/23  21:00:00,1.94009246513,0.559489754632,0.0,0.0,0.468462623285,0.172877129874,0.64133975316,0.172877129874,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.527276630124
 07/23  22:00:00,1.5984358765,0.47782312469,0.0,0.0,0.366434170844,0.138048931368,0.504483102212,0.138048931368,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.44994679367
 07/23  23:00:00,1.2076256995,0.38872569963,0.0,0.0,0.276259295204,0.105098002209,0.381357297414,0.105098002209,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.364501686678
 07/23  24:00:00,0.835372784751,0.291643527871,0.0,0.0,0.194931048873,0.0750042821172,0.26993533099,0.0750042821172,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.27160657941
 07/24  01:00:00,0.46005712844,0.24718300459,0.0,0.0,0.0,0.0,0.0,0.0,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228734253004
 07/24  02:00:00,0.412834183335,0.239149149847,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.220914296831
 07/24  03:00:00,0.401618522606,0.243313257986,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.225335083252
 07/24  04:00:00,0.40113298955,0.27315115459,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.255852107813
 07/24  05:00:00,0.445331157443,0.405254328414,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.385949982552
 07/24  06:00:00,0.565074427971,0.648249922117,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.625945648822
 07/24  07:00:00,0.746901859369,0.709444146473,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.685744185015
 07/24  08:00:00,0.759211725288,0.679969002094,0.0,0.0,0.0518218545863,0.0185648985345,0.0703867531208,0.0185648985345,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.659932053632
 07/24  09:00:00,0.877085214977,0.620667570808,0.0,0.0,0.166224593014,0.0560448850315,0.222269478045,0.0560448850315,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.603614507386
 07/24  10:00:00,1.11593000224,0.557647298112,0.0,0.0,0.339995756401,0.109064835911,0.449060592312,0.109064835911,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.540193174872
 07/24  11:00:00,1.23143059829,0.502805667261,0.0,0.0,0.41988145202,0.130302258383,0.550183710403,0.130302258383,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.485346196557
 07/24  12:00:00,1.38151487762,0.459763180882,0.0,0.0,0.548023596466,0.167055981608,0.715079578074,0.167055981608,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.442597820711
 07/24  13:00:00,1.56348063817,0.436589056143,0.0,0.0,0.708791828583,0.210718616631,0.919510445214,0.210718616631,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418830127442
 07/24  14:00:00,1.74649568971,0.412710286565,0.0,0.0,0.858808623185,0.254014065683,1.11282268887,0.254014065683,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393951382054
 07/24  15:00:00,1.95990939199,0.417837872159,0.0,0.0,1.00483264464,0.299352685227,1.30418532987,0.299352685227,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.398036212123
 07/24  16:00:00,2.08187969673,0.4524455885,0.0,0.0,1.01836306828,0.310094572926,1.3284576412,0.310094572926,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.429023695183
 07/24  17:00:00,2.26348055152,0.525970151787,0.0,0.0,1.02510800768,0.325355913509,1.35046392118,0.325355913509,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.497516294631
 07/24  18:00:00,2.11858130838,0.593665432277,0.0,0.0,0.852825418912,0.285775990486,1.1386014094,0.285775990486,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.562773131433
 07/24  19:00:00,1.85024335966,0.606923364467,0.0,0.0,0.633059053325,0.227031138605,0.86009019193,0.227031138605,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.575036435277
 07/24  20:00:00,1.53279066356,0.569469388412,0.0,0.0,0.29235234433,0.109363901125,0.401716245455,0.109363901125,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.536486229055
 07/24  21:00:00,1.38583884869,0.522312129911,0.0,0.0,0.0886609526022,0.0340320415866,0.122692994189,0.0340320415866,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.490099005403
 07/24  22:00:00,1.07828184876,0.448395239247,0.0,0.0,0.00907916923827,0.00354311715858,0.0126222863969,0.00354311715858,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.420518908228
 07/24  23:00:00,0.810733556746,0.371095360945,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.346871347993
 07/24  24:00:00,0.558863770684,0.286519999124,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.266483050662
 07/25  01:00:00,0.541938254392,0.246077061167,0.0,0.0,0.0583350947059,0.0235460312465,0.0818811259524,0.0235460312465,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227628309581
 07/25  02:00:00,0.480825141569,0.236152476714,0.0,0.0,0.0484342008677,0.0195567573667,0.0679909582344,0.0195567573667,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.217917623697
 07/25  03:00:00,0.448697910219,0.238641023554,0.0,0.0,0.0335360579954,0.0135433296173,0.0470793876127,0.0135433296173,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.22066284882
 07/25  04:00:00,0.40113298955,0.267159656031,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.249860609254
 07/25  05:00:00,0.445331157443,0.399560758937,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.380256413075
 07/25  06:00:00,0.565074427971,0.644513873198,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.622209599904
 07/25  07:00:00,0.746901859369,0.705500804826,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.681800843368
 07/25  08:00:00,0.706700313565,0.679106163464,0.0,0.0,0.0128756845979,0.00499965679926,0.0178753413971,0.00499965679926,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.659069215003
 07/25  09:00:00,0.777510260252,0.620310493301,0.0,0.0,0.0896155358854,0.0330789874342,0.12269452332,0.0330789874342,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.603257429878
 07/25  10:00:00,0.938074849987,0.557342726599,0.0,0.0,0.201675512054,0.0695299280044,0.271205440058,0.0695299280044,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.539888603359
 07/25  11:00:00,1.06256589384,0.502547643409,0.0,0.0,0.287590781517,0.0937282244392,0.381319005956,0.0937282244392,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.485088172706
 07/25  12:00:00,1.22678595588,0.459541360622,0.0,0.0,0.426966554255,0.133384102083,0.560350656339,0.133384102083,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.442376000451
 07/25  13:00:00,1.40723134307,0.436390206361,0.0,0.0,0.585046387718,0.178214762392,0.76326115011,0.178214762392,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.41863127766
 07/25  14:00:00,1.65829003035,0.412533115031,0.0,0.0,0.789482471744,0.235134557759,1.0246170295,0.235134557759,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.39377421052
 07/25  15:00:00,1.96192816589,0.417658691058,0.0,0.0,1.00819731598,0.298006787781,1.30620410376,0.298006787781,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397857031023
 07/25  16:00:00,2.18898444091,0.452241017867,0.0,0.0,1.10685642946,0.328705955922,1.43556238538,0.328705955922,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.42881912455
 07/25  17:00:00,2.43673519387,0.525713355555,0.0,0.0,1.16615214567,0.357566417865,1.52371856353,0.357566417865,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.497259498399
 07/25  18:00:00,2.29836274866,0.59336250143,0.0,0.0,0.996912986951,0.321469862723,1.31838284967,0.321469862723,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.562470200586
 07/25  19:00:00,2.02015539553,0.606614604717,0.0,0.0,0.767064984425,0.26293724338,1.0300022278,0.26293724338,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.574727675527
 07/25  20:00:00,1.91816310314,0.569188320246,0.0,0.0,0.577590349901,0.209498335137,0.787088685038,0.209498335137,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.536205160889
 07/25  21:00:00,1.88415990806,0.522065188115,0.0,0.0,0.451685231703,0.169328821856,0.621014053559,0.169328821856,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.489852063607
 07/25  22:00:00,1.54289942615,0.448206689331,0.0,0.0,0.345120553235,0.132119310555,0.47723986379,0.132119310555,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.420330358312
 07/25  23:00:00,1.16435644415,0.370069510028,0.0,0.0,0.254974733299,0.0986481541081,0.353622887407,0.0986481541081,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.345845497076
 07/25  24:00:00,0.801596876718,0.28476487795,0.0,0.0,0.174430199041,0.0683029069932,0.242733106034,0.0683029069932,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.264727929488
 07/26  01:00:00,0.46005712844,0.246513119304,0.0,0.0,0.0,0.0,0.0,0.0,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.228064367718
 07/26  02:00:00,0.412834183335,0.238717833234,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.220482980217
 07/26  03:00:00,0.401618522606,0.241047364972,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.223069190239
 07/26  04:00:00,0.40113298955,0.270058466795,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.252759420018
 07/26  05:00:00,0.445331157443,0.402732712209,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.383428366347
 07/26  06:00:00,0.565074427971,0.646357298169,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.624053024875
 07/26  07:00:00,0.746901859369,0.707262369346,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.683562407888
 07/26  08:00:00,0.688824972168,0.679434221378,0.0,0.0,0.0,0.0,0.0,0.0,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.659397272916
 07/26  09:00:00,0.792058106999,0.620012383,0.0,0.0,0.101578410988,0.035663959079,0.137242370067,0.035663959079,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.602959319578
 07/26  10:00:00,1.0158526936,0.557083391175,0.0,0.0,0.262622794541,0.0863604891343,0.348983283675,0.0863604891343,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.539629267935
 07/26  11:00:00,1.15122888964,0.502327870909,0.0,0.0,0.358465914514,0.111516087243,0.469982001757,0.111516087243,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.484868400206
 07/26  12:00:00,1.33879811581,0.459352461978,0.0,0.0,0.517672879392,0.154689936874,0.672362816266,0.154689936874,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.442187101807
 07/26  13:00:00,1.56167643021,0.436220869627,0.0,0.0,0.711429401428,0.206276835831,0.917706237258,0.206276835831,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418461940926
 07/26  14:00:00,1.82468855195,0.412382264498,0.0,0.0,0.925912800119,0.265102750991,1.19101555111,0.265102750991,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393623359987
 07/26  15:00:00,2.13731313511,0.41750616166,0.0,0.0,1.15247401341,0.329115059583,1.48158907299,0.329115059583,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397704501625
 07/26  16:00:00,2.34125634557,0.452066978776,0.0,0.0,1.2310977603,0.35673652974,1.58783429004,0.35673652974,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.428645085458
 07/26  17:00:00,2.59556751267,0.525494995568,0.0,0.0,1.29504453471,0.387506347619,1.68255088233,0.387506347619,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.497041138412
 07/26  18:00:00,2.42750613658,0.593104836139,0.0,0.0,1.10091707181,0.34660916579,1.4475262376,0.34660916579,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.562212535295
 07/26  19:00:00,2.12166782835,0.606351875682,0.0,0.0,0.847584600239,0.283930060383,1.13151466062,0.283930060383,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.574464946492
 07/26  20:00:00,2.04051515172,0.568948967366,0.0,0.0,0.675056966216,0.234383767404,0.90944073362,0.234383767404,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.535965808009
 07/26  21:00:00,2.03047653944,0.521854682678,0.0,0.0,0.567623420262,0.199707264677,0.767330684939,0.199707264677,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.48964155817
 07/26  22:00:00,1.53900342422,0.44804564322,0.0,0.0,0.344162725049,0.12918113681,0.473343861858,0.12918113681,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.420169312201
 07/26  23:00:00,1.08092102603,0.369962862941,0.0,0.0,0.196332770483,0.0738546988059,0.270187469289,0.0738546988059,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.345738849989
 07/26  24:00:00,0.60043120302,0.284714309734,0.0,0.0,0.0298243072331,0.0117431251022,0.0415674323353,0.0117431251022,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.264677361272
 07/27  01:00:00,0.588880336944,0.246425398791,0.0,0.0,0.0915142114699,0.037308997034,0.128823208504,0.037308997034,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227976647205
 07/27  02:00:00,0.497833468985,0.23611774805,0.0,0.0,0.0603823075991,0.0246169780512,0.0849992856503,0.0246169780512,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.217882895034
 07/27  03:00:00,0.437771165921,0.238603272134,0.0,0.0,0.0256823338277,0.0104703094876,0.0361526433153,0.0104703094876,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.2206250974
 07/27  04:00:00,0.41612424089,0.266565953935,0.0,0.0,0.0106495759674,0.00434167537259,0.01499125134,0.00434167537259,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.249266907158
 07/27  05:00:00,0.445331157443,0.397968523183,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.378664177321
 07/27  06:00:00,0.571962333961,0.6409132852,0.0,0.0,0.0048930723949,0.00199483359509,0.00688790598999,0.00199483359509,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.618609011906
 07/27  07:00:00,0.793868278926,0.703031835808,0.0,0.0,0.0336031379448,0.0133632816125,0.0469664195573,0.0133632816125,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.67933187435
 07/27  08:00:00,0.795586656718,0.678492259771,0.0,0.0,0.0781522328668,0.0286094516832,0.10676168455,0.0286094516832,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.65845531131
 07/27  09:00:00,0.891409017484,0.619759470807,0.0,0.0,0.176924709597,0.059668570955,0.236593280552,0.059668570955,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.602706407385
 07/27  10:00:00,1.17094625933,0.556869589901,0.0,0.0,0.383883484006,0.120193365392,0.504076849397,0.120193365392,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.539415466661
 07/27  11:00:00,1.30540349709,0.502146577029,0.0,0.0,0.480461582122,0.143695027082,0.624156609204,0.143695027082,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.484687106326
 07/27  12:00:00,1.50578048153,0.459196670392,0.0,0.0,0.650957553741,0.18838762825,0.839345181991,0.18838762825,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.44203131022
 07/27  13:00:00,1.72185663732,0.436081255202,0.0,0.0,0.840186263113,0.23770018125,1.07788644436,0.23770018125,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418322326502
 07/27  14:00:00,1.96151793282,0.412257899203,0.0,0.0,1.0361882407,0.291656691271,1.32784493197,0.291656691271,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393498994692
 07/27  15:00:00,2.21796273096,0.417380432561,0.0,0.0,1.21712881615,0.345109852695,1.56223866884,0.345109852695,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397578772525
 07/27  16:00:00,2.37596802507,0.451923557105,0.0,0.0,1.25791964104,0.364626328502,1.62254596955,0.364626328502,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.428501663787
 07/27  17:00:00,2.64975357253,0.525315141995,0.0,0.0,1.33889306238,0.397843879812,1.73673694219,0.397843879812,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.496861284839
 07/27  18:00:00,2.48961611647,0.592892417487,0.0,0.0,1.15263254461,0.35700367288,1.50963621749,0.35700367288,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.562000116643
 07/27  19:00:00,2.19687883247,0.606135047358,0.0,0.0,0.909018905454,0.297706759289,1.20672566474,0.297706759289,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.574248118167
 07/27  20:00:00,2.08943353853,0.568751475483,0.0,0.0,0.713256611551,0.245102508883,0.958359120434,0.245102508883,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.535768316126
 07/27  21:00:00,2.04792936759,0.521681247752,0.0,0.0,0.579708603406,0.205074909678,0.784783513084,0.205074909678,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.489468123244
 07/27  22:00:00,1.69644181987,0.447913491839,0.0,0.0,0.463634922941,0.167147334568,0.630782257509,0.167147334568,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.42003716082
 07/27  23:00:00,1.30546801408,0.369875395057,0.0,0.0,0.362504410058,0.13223004728,0.494734457338,0.13223004728,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.345651382106
 07/27  24:00:00,0.929864120897,0.284672659869,0.0,0.0,0.2708380544,0.100162295812,0.371000350213,0.100162295812,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.264635711407
 07/28  01:00:00,0.547235847993,0.245649489968,0.0,0.0,0.063322758829,0.0238559607241,0.0871787195531,0.0238559607241,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227200738382
 07/28  02:00:00,0.412834183335,0.237259199829,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.219024346812
 07/28  03:00:00,0.401618522606,0.241400137128,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.223421962394
 07/28  04:00:00,0.40113298955,0.27016231784,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.252863271063
 07/28  05:00:00,0.445331157443,0.40102123756,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.381716891697
 07/28  06:00:00,0.565074427971,0.643971531306,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.621667258012
 07/28  07:00:00,0.901923573249,0.703523011307,0.0,0.0,0.11453488199,0.0404868318904,0.15502171388,0.0404868318904,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.679823049849
 07/28  08:00:00,1.00529808297,0.678274467685,0.0,0.0,0.240921304513,0.075551806287,0.3164731108,0.075551806287,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.658237519223
 07/28  09:00:00,1.10707373115,0.619563545215,0.0,0.0,0.344290185246,0.107967808969,0.452257994214,0.107967808969,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.602510481792
 07/28  10:00:00,1.46080586032,0.556701465223,0.0,0.0,0.611591194857,0.182345255536,0.793936450393,0.182345255536,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.539247341983
 07/28  11:00:00,1.5884168871,0.502004236603,0.0,0.0,0.703690669761,0.203479329461,0.907169999222,0.203479329461,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.4845447659
 07/28  12:00:00,1.75484345824,0.459074303943,0.0,0.0,0.847216917626,0.241191241068,1.08840815869,0.241191241068,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.441908943772
 07/28  13:00:00,1.93859623963,0.435971576068,0.0,0.0,1.00891367534,0.28571237133,1.29462604667,0.28571237133,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418212647367
 07/28  14:00:00,2.1144007434,0.412160117971,0.0,0.0,1.15524268011,0.325485062441,1.48072774255,0.325485062441,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.39340121346
 07/28  15:00:00,2.34873914196,0.417281600179,0.0,0.0,1.31868749776,0.374327582079,1.69301507984,0.374327582079,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397479940143
 07/28  16:00:00,2.46580265011,0.451810676149,0.0,0.0,1.32703365736,0.38534693722,1.71238059458,0.38534693722,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.428388782831
 07/28  17:00:00,2.68510952481,0.525173525798,0.0,0.0,1.36457722456,0.40751566991,1.77209289447,0.40751566991,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.496719668642
 07/28  18:00:00,2.47760752106,0.592725436805,0.0,0.0,1.14045393281,0.357173689265,1.49762762208,0.357173689265,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.561833135961
 07/28  19:00:00,2.13224885322,0.605964805803,0.0,0.0,0.85399721814,0.288098467351,1.14209568549,0.288098467351,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.574077876612
 07/28  20:00:00,2.02003776195,0.568596461834,0.0,0.0,0.656793871853,0.232169471994,0.888963343847,0.232169471994,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.535613302477
 07/28  21:00:00,1.99026557192,0.521544962889,0.0,0.0,0.533486127075,0.193633590341,0.727119717416,0.193633590341,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.489331838381
 07/28  22:00:00,1.57796526123,0.447809164645,0.0,0.0,0.374174995487,0.138130703385,0.512305698873,0.138130703385,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.419932833626
 07/28  23:00:00,1.12058917249,0.369806299433,0.0,0.0,0.225681720514,0.084173895234,0.309855615748,0.084173895234,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.345582286481
 07/28  24:00:00,0.677654267498,0.284639977011,0.0,0.0,0.0862375108833,0.0325529859301,0.118790496813,0.0325529859301,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.26460302855
 07/29  01:00:00,0.681447782759,0.249506397779,0.0,0.0,0.157105907094,0.0603377231505,0.217443630244,0.0603377231505,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.231057646193
 07/29  02:00:00,0.606088326824,0.23869367749,0.0,0.0,0.137600030968,0.0530428740937,0.190642905062,0.0530428740937,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.220458824473
 07/29  03:00:00,0.557025797706,0.241372927769,0.0,0.0,0.110957016198,0.0430848547308,0.154041870929,0.0430848547308,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.223394753035
 07/29  04:00:00,0.528385751853,0.272217730284,0.0,0.0,0.0895586793325,0.0350229273549,0.124581606687,0.0350229273549,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.254918683507
 07/29  05:00:00,0.557708556543,0.414579533994,0.0,0.0,0.077507398932,0.0307733075685,0.1082807065,0.0307733075685,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.395275188132
 07/29  06:00:00,0.713236463174,0.679371116368,0.0,0.0,0.0987276441418,0.0388088788436,0.137536522985,0.0388088788436,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.657066843074
 07/29  07:00:00,0.960217652315,0.749125032827,0.0,0.0,0.140344687792,0.0518097432349,0.192154431027,0.0518097432349,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.72542507137
 07/29  08:00:00,0.981183439729,0.725652115138,0.0,0.0,0.193639459072,0.0662817075967,0.259921166669,0.0662817075967,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.705615166677
 07/29  09:00:00,1.12018778355,0.662275224176,0.0,0.0,0.318081101335,0.102259886813,0.420340988148,0.102259886813,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.645222160754
 07/29  10:00:00,1.44876124467,0.592839706963,0.0,0.0,0.56011960309,0.17085600236,0.73097560545,0.17085600236,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.575385583724
 07/29  11:00:00,1.60972287805,0.531747750828,0.0,0.0,0.678428794778,0.197558435868,0.875987230646,0.197558435868,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.514288280125
 07/29  12:00:00,1.82474000465,0.484730510015,0.0,0.0,0.866428964259,0.244065234759,1.11049419902,0.244065234759,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.467565149843
 07/29  13:00:00,2.04868287288,0.45822236625,0.0,0.0,1.06667192878,0.294452718629,1.36112464741,0.294452718629,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.44046343755
 07/29  14:00:00,2.23544779747,0.432370668685,0.0,0.0,1.22593694628,0.336712278168,1.56264922445,0.336712278168,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.413611764174
 07/29  15:00:00,2.4331007467,0.437561759474,0.0,0.0,1.36311694966,0.377200762053,1.74031771172,0.377200762053,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.417760099438
 07/29  16:00:00,2.51959349241,0.477132775258,0.0,0.0,1.34859722141,0.381656296227,1.73025351763,0.381656296227,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.453710881941
 07/29  17:00:00,2.67791366145,0.556314773354,0.0,0.0,1.33294216544,0.39660293545,1.72954510089,0.39660293545,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.527860916198
 07/29  18:00:00,2.44177837805,0.634015953673,0.0,0.0,1.08621156005,0.341276603475,1.42748816353,0.341276603475,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.60312365283
 07/29  19:00:00,2.11559549229,0.652552802132,0.0,0.0,0.816549716701,0.274647853667,1.09119757037,0.274647853667,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.620665872942
 07/29  20:00:00,2.04764582536,0.612727737057,0.0,0.0,0.654011369798,0.227704667134,0.881716036932,0.227704667134,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.5797445777
 07/29  21:00:00,2.05335002167,0.558184826561,0.0,0.0,0.557875344925,0.196721964775,0.7545973097,0.196721964775,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.525971702053
 07/29  22:00:00,1.73394972394,0.476824095968,0.0,0.0,0.472849727096,0.167147222556,0.639996949653,0.167147222556,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.448947764949
 07/29  23:00:00,1.34300216603,0.38806964394,0.0,0.0,0.380663769744,0.136069994201,0.516733763945,0.136069994201,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.363845630988
 07/29  24:00:00,0.966372006522,0.291338904434,0.0,0.0,0.294333753692,0.106600799069,0.400934552761,0.106600799069,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.271301955972
 07/30  01:00:00,0.776059048627,0.249034135244,0.0,0.0,0.227916924605,0.0841379715073,0.312054896112,0.0841379715073,0.0776731659574,0.0159315246036,0.0875042465431,0.267820215411,0.230585383658
 07/30  02:00:00,0.679550306303,0.238686725843,0.0,0.0,0.192895461048,0.0712094234935,0.264104884541,0.0712094234935,0.0508892910918,0.0104378944893,0.0743281826877,0.264715053493,0.220451872826
 07/30  03:00:00,0.625212793704,0.241365674284,0.0,0.0,0.161859235356,0.0603696315701,0.222228866927,0.0603696315701,0.0508892910918,0.0104378944893,0.0655928820049,0.260988859192,0.22338749955
 07/30  04:00:00,0.59514729623,0.272203788199,0.0,0.0,0.138983186155,0.0523599649091,0.191343151064,0.0523599649091,0.0508892910918,0.0104378944893,0.0762719894816,0.251129970103,0.254904741423
 07/30  05:00:00,0.620862054776,0.414537149718,0.0,0.0,0.123863486878,0.047570717855,0.171434204733,0.047570717855,0.0535676765835,0.0109872588647,0.0895570515125,0.280240863082,0.395232803856
 07/30  06:00:00,0.775565558111,0.6792748764,0.0,0.0,0.145331531176,0.0545340867461,0.199865617922,0.0545340867461,0.0749947671662,0.0153821588643,0.146457255179,0.323790758979,0.656970603106
 07/30  07:00:00,1.07188871879,0.749011902948,0.0,0.0,0.225808302895,0.0780171946099,0.303825497505,0.0780171946099,0.123205679416,0.0252706876143,0.230459913765,0.344051940493,0.725311941491
 07/30  08:00:00,1.1054458624,0.725541021293,0.0,0.0,0.288976711458,0.0952068778768,0.384183589335,0.0952068778768,0.0937434257088,0.0192277054,0.3023400993,0.290876042651,0.705504072832
 07/30  09:00:00,1.2551722892,0.662174956144,0.0,0.0,0.422303355435,0.13302213837,0.555325493805,0.13302213837,0.0508892910918,0.0104378944893,0.37588557592,0.247559033897,0.645121892722
 07/30  10:00:00,1.54939757481,0.592753413719,0.0,0.0,0.637027246835,0.19458468876,0.831611935594,0.19458468876,0.0428541479165,0.00878980681894,0.39768547199,0.253381212493,0.575299290479
 07/30  11:00:00,1.70723361112,0.531674645723,0.0,0.0,0.754487078153,0.219010885566,0.97349796372,0.219010885566,0.0428541479165,0.00878980681894,0.413557851125,0.253458841541,0.514215175019
 07/30  12:00:00,1.89180143912,0.484667609668,0.0,0.0,0.918820612613,0.25873502087,1.17755563348,0.25873502087,0.0428541479165,0.00878980681894,0.398337606996,0.249189243904,0.467502249497
 07/30  13:00:00,2.08024393094,0.458166186917,0.0,0.0,1.09144772435,0.301237981122,1.39268570547,0.301237981122,0.0428541479165,0.00878980681894,0.363033202508,0.257806068226,0.440407258216
 07/30  14:00:00,2.25965536886,0.432320516115,0.0,0.0,1.24496595989,0.341890835944,1.58685679584,0.341890835944,0.0428541479165,0.00878980681894,0.333756918092,0.272322700192,0.413561611604
 07/30  15:00:00,2.46264425477,0.437511123628,0.0,0.0,1.38706391129,0.3827973085,1.76986121979,0.3827973085,0.0428541479165,0.00878980681894,0.338603715702,0.287460364541,0.417709463592
 07/30  16:00:00,2.48936060363,0.477074664086,0.0,0.0,1.31785203867,0.382168590178,1.70002062885,0.382168590178,0.0455325267584,0.00933916846644,0.379378049552,0.34001523,0.453652770768
 07/30  17:00:00,2.68323325162,0.556242513853,0.0,0.0,1.33723517341,0.39762951766,1.73486469107,0.39762951766,0.0535676765835,0.0109872588647,0.45567446099,0.413064164116,0.527788656697
 07/30  18:00:00,2.45627622666,0.633930038333,0.0,0.0,1.09750607663,0.344479935509,1.44198601214,0.344479935509,0.0857082958331,0.0175796081821,0.417464300526,0.448463009979,0.603037737489
 07/30  19:00:00,2.13173048602,0.652464414196,0.0,0.0,0.828933313075,0.278399251017,1.10733256409,0.278399251017,0.163381395293,0.0335111327857,0.349528380947,0.462902012897,0.620577485006
 07/30  20:00:00,2.06092695091,0.612646795568,0.0,0.0,0.664196578886,0.230800583595,0.894997162482,0.230800583595,0.294622204585,0.060429917618,0.316986698499,0.478815967726,0.579663636211
 07/30  21:00:00,2.06560297277,0.558114016715,0.0,0.0,0.567185254243,0.199665006554,0.766850260797,0.199665006554,0.425863013876,0.0873487024502,0.302828610822,0.467637384822,0.525900892207
 07/30  22:00:00,1.74492068649,0.476769893528,0.0,0.0,0.481087971077,0.169879941134,0.650967912211,0.169879941134,0.356225044293,0.0730652750644,0.244907227988,0.404680226938,0.448893562509
 07/30  23:00:00,1.36769231362,0.388034055572,0.0,0.0,0.400076903314,0.14134700822,0.541423911534,0.14134700822,0.246411292335,0.050541388868,0.162581133687,0.351659587192,0.36381004262
 07/30  24:00:00,0.954486243319,0.291322379919,0.0,0.0,0.284151297551,0.104897492007,0.389048789558,0.104897492007,0.128562410501,0.0263694190929,0.104554581517,0.290876042651,0.271285431458
 07/31  01:00:00,0.730411893061,0.245621368363,0.0,0.0,0.197460213804,0.0728945508179,0.270354764622,0.0728945508179,0.0776731659574,0.0159315246036,0.0835572224677,0.267820215411,0.227172616777
 07/31  02:00:00,0.489106910997,0.236086807244,0.0,0.0,0.0554011295844,0.0208715980775,0.0762727276619,0.0208715980775,0.0508892910918,0.0104378944893,0.0717169442605,0.264715053493,0.217851954228
 07/31  03:00:00,0.401618522606,0.238945276281,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0642274778329,0.260988859192,0.220967101548
 07/31  04:00:00,0.40113298955,0.269023970573,0.0,0.0,0.0,0.0,0.0,0.0,0.0508892910918,0.0104378944893,0.0736008338661,0.251129970103,0.251724923796
 07/31  05:00:00,0.445331157443,0.400678432653,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0854603589124,0.280240863082,0.381374086791
 07/31  06:00:00,0.565074427971,0.643007779783,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.135831742961,0.323790758979,0.620703506489
 07/31  07:00:00,0.949527868654,0.702810651846,0.0,0.0,0.149709789759,0.0529162195261,0.202626009285,0.0529162195261,0.123205679416,0.0252706876143,0.209298551845,0.344051940493,0.679110690388
 07/31  08:00:00,1.00874210374,0.677974762731,0.0,0.0,0.240557397896,0.07935973368,0.319917131576,0.07935973368,0.0937434257088,0.0192277054,0.269902798408,0.290876042651,0.657937814269
 07/31  09:00:00,1.14908058811,0.619294702398,0.0,0.0,0.375980474758,0.118284376421,0.494264851179,0.118284376421,0.0508892910918,0.0104378944893,0.330854517454,0.247559033897,0.602241638976
 07/31  10:00:00,1.44555000407,0.556470645015,0.0,0.0,0.59662071111,0.182059883032,0.778680594142,0.182059883032,0.0428541479165,0.00878980681894,0.3467692427,0.253381212493,0.539016521776
 07/31  11:00:00,1.56074401862,0.501808600745,0.0,0.0,0.678669758912,0.200827371821,0.879497130733,0.200827371821,0.0428541479165,0.00878980681894,0.361069091606,0.253458841541,0.484349130041
 07/31  12:00:00,1.71615912741,0.458906089403,0.0,0.0,0.813297126291,0.236426701576,1.04972382787,0.236426701576,0.0428541479165,0.00878980681894,0.350527100905,0.249189243904,0.441740729232
 07/31  13:00:00,1.85748621558,0.435820740429,0.0,0.0,0.940777045899,0.27273897673,1.21351602263,0.27273897673,0.0428541479165,0.00878980681894,0.319445169994,0.257806068226,0.418061811729
 07/31  14:00:00,2.06183360014,0.412025757969,0.0,0.0,1.11087411482,0.317286484478,1.4281605993,0.317286484478,0.0428541479165,0.00878980681894,0.294631345917,0.272322700192,0.393266853458
 07/31  15:00:00,2.28380977811,0.417146021302,0.0,0.0,1.26571132746,0.362374388524,1.62808571598,0.362374388524,0.0428541479165,0.00878980681894,0.301544742847,0.287460364541,0.397344361267
 07/31  16:00:00,2.42195256862,0.451655828051,0.0,0.0,1.29363239751,0.374898115585,1.66853051309,0.374898115585,0.0455325267584,0.00933916846644,0.343460130304,0.34001523,0.428233934734
 07/31  17:00:00,2.65523654952,0.524979041893,0.0,0.0,1.34096362968,0.401256289499,1.74221991918,0.401256289499,0.0535676765835,0.0109872588647,0.420322530775,0.413064164116,0.496525184737
 07/31  18:00:00,2.47112003594,0.592496023377,0.0,0.0,1.13475763265,0.356382504307,1.49114013696,0.356382504307,0.0857082958331,0.0175796081821,0.383153984987,0.448463009979,0.561603722533
 07/31  19:00:00,2.15625654843,0.605730744076,0.0,0.0,0.873535111313,0.292568269384,1.1661033807,0.292568269384,0.163381395293,0.0335111327857,0.315283626754,0.462902012897,0.573843814886
 07/31  20:00:00,2.04459540391,0.568383185226,0.0,0.0,0.676155272589,0.237365713216,0.913520985805,0.237365713216,0.294622204585,0.060429917618,0.282131328171,0.478815967726,0.535400025869
 07/31  21:00:00,2.01248216023,0.521357532339,0.0,0.0,0.550854307467,0.198481998262,0.749336305729,0.198481998262,0.425863013876,0.0873487024502,0.267221753354,0.467637384822,0.48914440783
 07/31  22:00:00,1.68239464588,0.447666240221,0.0,0.0,0.452693163982,0.164041919534,0.616735083516,0.164041919534,0.356225044293,0.0730652750644,0.216614016064,0.404680226938,0.419789909202
 07/31  23:00:00,1.29648004346,0.369711668868,0.0,0.0,0.355854809728,0.129891676987,0.485746486715,0.129891676987,0.246411292335,0.050541388868,0.147046288352,0.351659587192,0.345487655916
 07/31  24:00:00,0.913955202487,0.284595012424,0.0,0.0,0.259796918586,0.0952945132165,0.355091431803,0.0952945132165,0.128562410501,0.0263694190929,0.0979808984401,0.290876042651,0.264558063963
 08/01  01:00:00,0.758956077288,0.245621101547,0.0,0.0,0.22076059866,0.081310485891,0.302071084551,0.081310485891,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227172349961
 08/01  02:00:00,0.666335888886,0.236087309258,0.0,0.0,0.184925352231,0.0684093955608,0.253334747792,0.0684093955608,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217852456241
 08/01  03:00:00,0.618043356609,0.238571039584,0.0,0.0,0.157594098684,0.0586637775599,0.216257876244,0.0586637775599,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.22059286485
 08/01  04:00:00,0.592041995245,0.266502715931,0.0,0.0,0.138848496492,0.0518935514437,0.190742047936,0.0518935514437,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249203669155
 08/01  05:00:00,0.626603483862,0.397535601879,0.0,0.0,0.131194274077,0.0495215411983,0.180715815275,0.0495215411983,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.378231256017
 08/01  06:00:00,0.847331148846,0.640128423755,0.0,0.0,0.197496995266,0.0702348653589,0.267731860625,0.0702348653589,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.617824150461
 08/01  07:00:00,1.13556719275,0.702519371465,0.0,0.0,0.265331943876,0.0873273491943,0.35265929307,0.0873273491943,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.678819410007
 08/01  08:00:00,1.1506319839,0.677993459511,0.0,0.0,0.326911928158,0.10317408462,0.430086012778,0.10317408462,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.65795651105
 08/01  09:00:00,1.28557372331,0.619311477194,0.0,0.0,0.475544056626,0.14419506224,0.619739118867,0.14419506224,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.602258413772
 08/01  10:00:00,1.75870680129,0.556484978258,0.0,0.0,0.846252658016,0.239351847995,1.08560450601,0.239351847995,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.539030855019
