Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/01  11:00:00,1.9526816523,0.501820519053,0.0,0.0,0.995305146188,0.269896732878,1.26520187907,0.269896732878,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.48436104835
 08/01  12:00:00,2.15049798318,0.458916334792,0.0,0.0,1.16559908678,0.31223071151,1.47782979829,0.31223071151,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.441750974621
 08/01  13:00:00,2.38952640153,0.43583002365,0.0,0.0,1.37604490549,0.363278417729,1.73932332322,0.363278417729,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.41807109495
 08/01  14:00:00,2.69653303868,0.412034051882,0.0,0.0,1.6311571589,0.42546999358,2.05662715248,0.42546999358,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.39327514737
 08/01  15:00:00,2.94531855112,0.417154188244,0.0,0.0,1.80645562985,0.47690597379,2.28336160364,0.47690597379,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.397352528209
 08/01  16:00:00,3.04384474412,0.451665361821,0.0,0.0,1.80131737123,0.482482869248,2.28380024048,0.482482869248,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.428243468503
 08/01  17:00:00,3.27675409784,0.524983622201,0.0,0.0,1.83713429046,0.511577452885,2.34871174335,0.511577452885,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.496529765045
 08/01  18:00:00,2.97324235799,0.592507275504,0.0,0.0,1.51626821641,0.446441950345,1.96271016676,0.446441950345,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.56161497466
 08/01  19:00:00,2.58135738397,0.605745403389,0.0,0.0,1.16237607734,0.365274883333,1.52765096068,0.365274883333,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.573858474199
 08/01  20:00:00,2.41880955922,0.568396365177,0.0,0.0,0.899333225013,0.298525833689,1.1978590587,0.298525833689,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.53541320582
 08/01  21:00:00,2.29979225429,0.521369107849,0.0,0.0,0.729564600624,0.248759737129,0.978324337753,0.248759737129,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.489155983341
 08/01  22:00:00,1.86592915015,0.447675165076,0.0,0.0,0.59674219848,0.205976060367,0.802718258847,0.205976060367,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.419798834056
 08/01  23:00:00,1.41640120315,0.369717659667,0.0,0.0,0.446113633107,0.159887878348,0.606001511455,0.159887878348,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.345493646716
 08/01  24:00:00,1.03379942162,0.284597866712,0.0,0.0,0.351762788426,0.126178006008,0.477940794434,0.126178006008,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264560918251
 08/02  01:00:00,0.848555321323,0.245625072175,0.0,0.0,0.288233988068,0.103436340518,0.391670328586,0.103436340518,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227176320589
 08/02  02:00:00,0.434637747252,0.236090487051,0.0,0.0,0.0156675892278,0.0059690169305,0.0216366061583,0.0059690169305,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217855634034
 08/02  03:00:00,0.619119273049,0.238574904784,0.0,0.0,0.15930463612,0.0580291565637,0.217333792684,0.0580291565637,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.22059673005
 08/02  04:00:00,0.560773816207,0.2665114684,0.0,0.0,0.116242500818,0.04323136808,0.159473868898,0.04323136808,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249212421623
 08/02  05:00:00,0.559794367013,0.397565074284,0.0,0.0,0.0827995402908,0.0311071581359,0.113906698427,0.0311071581359,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.378260728422
 08/02  06:00:00,0.747199899,0.640196721287,0.0,0.0,0.122149601507,0.0454510092724,0.167600610779,0.0454510092724,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.617892447993
 08/02  07:00:00,1.12334187043,0.702598903591,0.0,0.0,0.255348740505,0.0850852302471,0.340433970752,0.0850852302471,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.678898942133
 08/02  08:00:00,1.16565395094,0.678071033073,0.0,0.0,0.338424050439,0.106683929382,0.445107979821,0.106683929382,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.658034084612
 08/02  09:00:00,1.32328547133,0.619381162994,0.0,0.0,0.506273580958,0.151177285926,0.657450866883,0.151177285926,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.602328099572
 08/02  10:00:00,1.71450632897,0.556544785753,0.0,0.0,0.809190582108,0.232213451578,1.04140403369,0.232213451578,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.539090662514
 08/02  11:00:00,1.85459228404,0.501871293244,0.0,0.0,0.912853851615,0.254258659193,1.16711251081,0.254258659193,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.48441182254
 08/02  12:00:00,2.08824134107,0.458960067507,0.0,0.0,1.11362893923,0.30194421694,1.41557315617,0.30194421694,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.441794707336
 08/02  13:00:00,2.30349100415,0.43586917045,0.0,0.0,1.30400049895,0.349287426899,1.65328792585,0.349287426899,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418110241749
 08/02  14:00:00,2.6022573255,0.412068899949,0.0,0.0,1.55249338874,0.409858050561,1.9623514393,0.409858050561,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.393309995438
 08/02  15:00:00,2.86633918578,0.417187039966,0.0,0.0,1.73868678473,0.465695453569,2.2043822383,0.465695453569,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.39738537993
 08/02  16:00:00,2.95668548363,0.451705095748,0.0,0.0,1.72279202184,0.473848958145,2.19664097999,0.473848958145,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.42828320243
 08/02  17:00:00,3.14124705873,0.525032916213,0.0,0.0,1.72014106361,0.493063640632,2.21320470424,0.493063640632,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.496579059057
 08/02  18:00:00,2.86495984286,0.592569331732,0.0,0.0,1.42404425678,0.430383394848,1.85442765163,0.430383394848,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.561677030888
 08/02  19:00:00,2.4779302688,0.605806263515,0.0,0.0,1.07644546868,0.347778376825,1.42422384551,0.347778376825,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.573919334325
 08/02  20:00:00,2.33372195586,0.568452052922,0.0,0.0,0.830345673699,0.282425781645,1.11277145534,0.282425781645,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.535468893565
 08/02  21:00:00,2.22824811296,0.52141810964,0.0,0.0,0.672179376342,0.234600820085,0.906780196427,0.234600820085,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.489204985132
 08/02  22:00:00,1.81943153872,0.447712412403,0.0,0.0,0.560430671356,0.195789976062,0.756220647418,0.195789976062,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.419836081384
 08/02  23:00:00,1.4177390216,0.369742255754,0.0,0.0,0.448767070664,0.15857225924,0.607339329904,0.15857225924,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.345518242802
 08/02  24:00:00,1.02892191569,0.28460967127,0.0,0.0,0.348334264269,0.124729024233,0.473063288502,0.124729024233,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264572722808
 08/03  01:00:00,0.835938414882,0.245633697142,0.0,0.0,0.278155215633,0.100898206512,0.379053422144,0.100898206512,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227184945556
 08/03  02:00:00,0.736763579064,0.236096996864,0.0,0.0,0.237571546433,0.0861908915368,0.32376243797,0.0861908915368,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217862143847
 08/03  03:00:00,0.665813196743,0.238582410875,0.0,0.0,0.192581666871,0.0714460495073,0.264027716378,0.0714460495073,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220604236141
 08/03  04:00:00,0.636152973549,0.266527405436,0.0,0.0,0.171289151344,0.0635638748955,0.23485302624,0.0635638748955,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249228358659
 08/03  05:00:00,0.629660482797,0.397617460022,0.0,0.0,0.132220700139,0.0515521140716,0.183772814211,0.0515521140716,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.37831311416
 08/03  06:00:00,0.728238890615,0.640317256357,0.0,0.0,0.106931145333,0.0417084570609,0.148639602394,0.0417084570609,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.618012983062
 08/03  07:00:00,1.04283817847,0.702739754298,0.0,0.0,0.19068787488,0.0692424039125,0.259930278793,0.0692424039125,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.67903979284
 08/03  08:00:00,1.06601484136,0.678208112484,0.0,0.0,0.258438602242,0.0870302679968,0.345468870239,0.0870302679968,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.658171164023
 08/03  09:00:00,1.19814511854,0.61950429937,0.0,0.0,0.404823437436,0.127487076653,0.532310514089,0.127487076653,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.602451235948
 08/03  10:00:00,1.51340707116,0.556650553541,0.0,0.0,0.645035517652,0.195269258223,0.840304775875,0.195269258223,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.539196430302
 08/03  11:00:00,1.70392595518,0.501961053901,0.0,0.0,0.789934756281,0.226511425665,1.01644618195,0.226511425665,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.484501583197
 08/03  12:00:00,1.97055478652,0.459037198453,0.0,0.0,1.01790093774,0.279985663877,1.29788660162,0.279985663877,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.441871838281
 08/03  13:00:00,2.18370306236,0.435938287319,0.0,0.0,1.20271268384,0.330787300211,1.53349998405,0.330787300211,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418179358619
 08/03  14:00:00,2.38715362661,0.412130069757,0.0,0.0,1.37037820205,0.376869538358,1.74724774041,0.376869538358,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.393371165246
 08/03  15:00:00,2.62568846969,0.41725141008,0.0,0.0,1.54016956608,0.423561956128,1.96373152221,0.423561956128,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.397449750045
 08/03  16:00:00,2.76414021841,0.451776592154,0.0,0.0,1.56774316529,0.436352549478,2.00409571477,0.436352549478,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.428354698837
 08/03  17:00:00,2.96896244086,0.525131061519,0.0,0.0,1.58211116367,0.458808922695,2.04092008637,0.458808922695,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.496677204363
 08/03  18:00:00,2.72003802524,0.592675156684,0.0,0.0,1.30931478361,0.400191050393,1.70950583401,0.400191050393,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.56178285584
 08/03  19:00:00,2.3927390213,0.605913312893,0.0,0.0,1.00952024184,0.329512356169,1.33903259801,0.329512356169,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.574026383703
 08/03  20:00:00,2.29623956307,0.568549579819,0.0,0.0,0.802711654586,0.272577407966,1.07528906255,0.272577407966,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.535566420462
 08/03  21:00:00,2.23901074076,0.521503758576,0.0,0.0,0.682812203255,0.234730620977,0.917542824232,0.234730620977,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.489290634068
 08/03  22:00:00,1.81510041976,0.447777808077,0.0,0.0,0.557528305241,0.194361223224,0.751889528465,0.194361223224,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.419901477058
 08/03  23:00:00,1.41496455216,0.369785573643,0.0,0.0,0.446967802976,0.157597057481,0.604564860458,0.157597057481,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.345561560691
 08/03  24:00:00,0.998888230757,0.284630141918,0.0,0.0,0.324522188278,0.118507415295,0.443029603573,0.118507415295,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264593193456
 08/04  01:00:00,0.790955138885,0.245646660861,0.0,0.0,0.244661516665,0.0894086294829,0.334070146148,0.0894086294829,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227197909275
 08/04  02:00:00,0.535150225003,0.236106864672,0.0,0.0,0.0879898521028,0.0341592318063,0.122149083909,0.0341592318063,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217872011655
 08/04  03:00:00,0.433860635785,0.238593613152,0.0,0.0,0.0229723932448,0.00910276217536,0.0320751554202,0.00910276217536,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220615438418
 08/04  04:00:00,0.401299947309,0.267178693515,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249879646738
 08/04  05:00:00,0.445887668586,0.398715420205,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.379411074342
 08/04  06:00:00,0.579599288221,0.641099093704,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.61879482041
 08/04  07:00:00,0.972756744326,0.703255659942,0.0,0.0,0.139806925171,0.0500419194729,0.189848844644,0.0500419194729,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.679555698484
 08/04  08:00:00,1.0099802105,0.678404288103,0.0,0.0,0.217204769933,0.0722294694428,0.289434239376,0.0722294694428,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.658367339641
 08/04  09:00:00,1.15788659592,0.619680466561,0.0,0.0,0.376623675649,0.115428315826,0.492051991474,0.115428315826,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.602627403138
 08/04  10:00:00,1.58357695931,0.556801758133,0.0,0.0,0.707532855638,0.202941808388,0.910474664026,0.202941808388,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.539347634894
 08/04  11:00:00,1.76769521317,0.502089077711,0.0,0.0,0.84717413398,0.233041305958,1.08021543994,0.233041305958,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.484629607008
 08/04  12:00:00,2.0092031152,0.459147242337,0.0,0.0,1.0515107696,0.285024160701,1.3365349303,0.285024160701,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.441981882166
 08/04  13:00:00,2.3603632775,0.436036943259,0.0,0.0,1.35636007239,0.353800126798,1.71016019919,0.353800126798,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418278014559
 08/04  14:00:00,2.72230590874,0.412218468427,0.0,0.0,1.65644340027,0.42595662227,2.08240002254,0.42595662227,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.393459563916
 08/04  15:00:00,3.07877089244,0.41733216762,0.0,0.0,1.91682780604,0.499986138916,2.41681394496,0.499986138916,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.397530507585
 08/04  16:00:00,3.15844777405,0.451867368651,0.0,0.0,1.88705066229,0.51135260812,2.39840327041,0.51135260812,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.428445475333
 08/04  17:00:00,3.33464952057,0.525248586659,0.0,0.0,1.87679367394,0.529813492141,2.40660716608,0.529813492141,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.496794729503
 08/04  18:00:00,3.05495239901,0.592822411525,0.0,0.0,1.57984229459,0.464577913186,2.04442020777,0.464577913186,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.561930110681
 08/04  19:00:00,2.62877037938,0.606066536827,0.0,0.0,1.19904173937,0.376022216725,1.57506395609,0.376022216725,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.574179607637
 08/04  20:00:00,2.51529840522,0.568688984531,0.0,0.0,0.978491824857,0.315856079846,1.2943479047,0.315856079846,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.535705825174
 08/04  21:00:00,2.39360621414,0.521626273759,0.0,0.0,0.805234027651,0.266904269959,1.07213829761,0.266904269959,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.489413149251
 08/04  22:00:00,1.93144323545,0.447871532876,0.0,0.0,0.647940314623,0.220292029526,0.868232344149,0.220292029526,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.419995201857
 08/04  23:00:00,1.51543608629,0.369847612897,0.0,0.0,0.524589660341,0.180446734247,0.705036394588,0.180446734247,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.345623599945
 08/04  24:00:00,1.09533697541,0.284659525846,0.0,0.0,0.398902378973,0.140575969254,0.539478348227,0.140575969254,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264622577384
 08/05  01:00:00,0.930889641918,0.249076504854,0.0,0.0,0.349663051131,0.120394573974,0.470057625105,0.120394573974,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.230627753269
 08/05  02:00:00,0.811724811346,0.238720079343,0.0,0.0,0.293647456585,0.102464975239,0.396112431825,0.102464975239,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.220485226326
 08/05  03:00:00,0.693370225123,0.241405264052,0.0,0.0,0.211383834346,0.0788355062396,0.290219340586,0.0788355062396,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.223427089319
 08/05  04:00:00,0.635400224968,0.272288079549,0.0,0.0,0.167639835301,0.0637892867418,0.231429122043,0.0637892867418,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.254989032772
 08/05  05:00:00,0.646376401495,0.414808116986,0.0,0.0,0.141529261903,0.0548627784054,0.196392040308,0.0548627784054,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.395503771124
 08/05  06:00:00,0.791934922767,0.679896519617,0.0,0.0,0.146448700088,0.05526142224,0.201710122328,0.05526142224,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.657592246323
 08/05  07:00:00,1.13256456521,0.749741886852,0.0,0.0,0.245012996781,0.0834823068228,0.328495303604,0.0834823068228,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.726041925394
 08/05  08:00:00,1.12153937968,0.726257719376,0.0,0.0,0.275887567471,0.0926685401967,0.368556107668,0.0926685401967,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.706220770915
 08/05  09:00:00,1.312405763,0.662821641164,0.0,0.0,0.461787446326,0.139752653762,0.601540100088,0.139752653762,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.645768577742
 08/05  10:00:00,1.72798463153,0.593309441773,0.0,0.0,0.780230729686,0.223735377278,1.00396610696,0.223735377278,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.575855318534
 08/05  11:00:00,1.83513220183,0.532145153725,0.0,0.0,0.853968816761,0.241194852319,1.09516366908,0.241194852319,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.514685683021
 08/05  12:00:00,2.09751392292,0.485072735117,0.0,0.0,1.08339245492,0.293642777017,1.37703523194,0.293642777017,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.467907374946
 08/05  13:00:00,2.34930807236,0.458528336079,0.0,0.0,1.3058370007,0.349679960839,1.65551696154,0.349679960839,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.440769407378
 08/05  14:00:00,2.76714510356,0.432643568097,0.0,0.0,1.66098145669,0.427132188493,2.08811364518,0.427132188493,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.413884663586
 08/05  15:00:00,3.12315013851,0.437828833334,0.0,0.0,1.92264421132,0.501490006861,2.42413421818,0.501490006861,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.418027173299
 08/05  16:00:00,2.99899850147,0.477436753716,0.0,0.0,1.71282001092,0.490216067655,2.20303607857,0.490216067655,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.454014860398
 08/05  17:00:00,3.09372413465,0.556699609832,0.0,0.0,1.64649924915,0.483830600797,2.13032984995,0.483830600797,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.528245752676
 08/05  18:00:00,2.73726305574,0.634484515127,0.0,0.0,1.28887819269,0.403542356282,1.69242054897,0.403542356282,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.603592214283
 08/05  19:00:00,2.534136227,0.653035378373,0.0,0.0,1.10119701155,0.34498803796,1.44618504951,0.34498803796,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.621148449183
 08/05  20:00:00,2.48738007909,0.613170143733,0.0,0.0,0.93157446981,0.299999738435,1.23157420824,0.299999738435,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.580186984376
 08/05  21:00:00,2.41152579549,0.558573420479,0.0,0.0,0.792766284359,0.261684737128,1.05445102149,0.261684737128,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.526360295971
 08/05  22:00:00,1.94522264125,0.477122928273,0.0,0.0,0.63628204371,0.217436494322,0.853718538031,0.217436494322,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.449246597253
 08/05  23:00:00,1.5517040597,0.388266881485,0.0,0.0,0.542359740906,0.183409781757,0.725769522663,0.183409781757,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.364042868533
 08/05  24:00:00,1.07769531524,0.291431792971,0.0,0.0,0.378443712597,0.136819292386,0.515263004983,0.136819292386,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.271394844509
 08/06  01:00:00,0.855405143533,0.249103692508,0.0,0.0,0.288220224199,0.106352902522,0.394573126721,0.106352902522,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.230654940922
 08/06  02:00:00,0.750656500828,0.238740960714,0.0,0.0,0.245308882619,0.0897352386883,0.335044121307,0.0897352386883,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.220506107698
 08/06  03:00:00,0.682238505434,0.241428829694,0.0,0.0,0.203851993343,0.0752356275534,0.279087620897,0.0752356275534,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.22345065496
 08/06  04:00:00,0.655932511164,0.272332745553,0.0,0.0,0.184506634494,0.0674547737454,0.251961408239,0.0674547737454,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.255033698776
 08/06  05:00:00,0.687854235814,0.414944086925,0.0,0.0,0.173770739842,0.0640991347852,0.237869874627,0.0640991347852,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.395639741062
 08/06  06:00:00,0.851117789185,0.680203519804,0.0,0.0,0.19008844743,0.0708045413166,0.260892988747,0.0708045413166,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.65789924651
 08/06  07:00:00,1.13795358204,0.750100633978,0.0,0.0,0.247448334964,0.086435985472,0.333884320436,0.086435985472,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.726400672521
 08/06  08:00:00,1.18325968648,0.726610049883,0.0,0.0,0.324652051259,0.10562436321,0.43027641447,0.10562436321,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.706573101422
 08/06  09:00:00,1.37335243677,0.663140033167,0.0,0.0,0.50903804974,0.153448724115,0.662486773854,0.153448724115,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.646086969745
 08/06  10:00:00,1.67631634377,0.593584249292,0.0,0.0,0.731816811165,0.220481008035,0.9522978192,0.220481008035,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.576130126053
 08/06  11:00:00,1.90838929641,0.532377217275,0.0,0.0,0.914308586034,0.254112177619,1.16842076365,0.254112177619,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.514917746572
 08/06  12:00:00,2.10248100056,0.485271787782,0.0,0.0,1.08426781753,0.297734492045,1.38200230958,0.297734492045,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.468106427611
 08/06  13:00:00,2.37554354266,0.458705260973,0.0,0.0,1.3268042543,0.354948177538,1.68175243183,0.354948177538,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.440946332273
 08/06  14:00:00,2.67425708767,0.432801246154,0.0,0.0,1.58262228348,0.412603345818,1.9952256293,0.412603345818,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.414042341643
 08/06  15:00:00,2.9792757824,0.437995546155,0.0,0.0,1.80431486259,0.475944999474,2.28025986206,0.475944999474,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.41819388612
 08/06  16:00:00,3.24132591261,0.477623085758,0.0,0.0,1.93496559283,0.510397896889,2.44536348972,0.510397896889,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.45420119244
 08/06  17:00:00,3.44236871195,0.556932278521,0.0,0.0,1.9401257926,0.538848634649,2.47897442725,0.538848634649,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.528478421365
 08/06  18:00:00,3.20976079001,0.634750938916,0.0,0.0,1.67954049479,0.485377788447,2.16491828324,0.485377788447,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.603858638072
 08/06  19:00:00,2.88108241892,0.653308036544,0.0,0.0,1.3749463591,0.418184882327,1.79313124143,0.418184882327,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.621421107354
 08/06  20:00:00,2.79261216497,0.613419027071,0.0,0.0,1.17133756298,0.365468731141,1.53680629412,0.365468731141,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.580435867714
 08/06  21:00:00,2.66535230998,0.558799856842,0.0,0.0,0.990618003507,0.317659532476,1.30827753598,0.317659532476,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.526586732334
 08/06  22:00:00,2.19649091702,0.477296715845,0.0,0.0,0.834359160321,0.270627653477,1.1049868138,0.270627653477,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.449420384825
 08/06  23:00:00,1.69678575761,0.388381911296,0.0,0.0,0.651591035114,0.219260185467,0.870851220581,0.219260185467,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.364157898344
 08/06  24:00:00,1.3180670941,0.291486434775,0.0,0.0,0.568686774495,0.186948009349,0.755634783844,0.186948009349,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.271449486313
 08/07  01:00:00,1.11866514381,0.245720639557,0.0,0.0,0.498007003831,0.163773147237,0.661780151069,0.163773147237,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227271887971
 08/07  02:00:00,0.993177321347,0.23616196248,0.0,0.0,0.435427185812,0.144748994441,0.580176180253,0.144748994441,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217927109463
 08/07  03:00:00,0.856201612625,0.238652610926,0.0,0.0,0.33611441549,0.118301716769,0.45441613226,0.118301716769,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220674436192
 08/07  04:00:00,0.633101391212,0.266666317703,0.0,0.0,0.169175372172,0.062626071731,0.231801443903,0.062626071731,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249367270926
 08/07  05:00:00,0.659113049484,0.398057164741,0.0,0.0,0.155605958801,0.0576194220967,0.213225380898,0.0576194220967,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.378752818879
 08/07  06:00:00,0.772652486693,0.641321691,0.0,0.0,0.140880571758,0.052172626714,0.193053198472,0.052172626714,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.619017417706
 08/07  07:00:00,1.19308875573,0.703913249879,0.0,0.0,0.306830203538,0.103350652508,0.410180856047,0.103350652508,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.680213288421
 08/07  08:00:00,1.24314887599,0.679351015217,0.0,0.0,0.396883489316,0.125719415551,0.522602904867,0.125719415551,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.659314066756
 08/07  09:00:00,1.44749520673,0.620531134957,0.0,0.0,0.604319787178,0.177340815103,0.781660602281,0.177340815103,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.603478071535
 08/07  10:00:00,1.88694818465,0.557532988918,0.0,0.0,0.946944914551,0.266900974813,1.21384588936,0.266900974813,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.540078865678
 08/07  11:00:00,2.05569082026,0.502708180109,0.0,0.0,1.0767521825,0.291458864519,1.36821104702,0.291458864519,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.485248709405
 08/07  12:00:00,2.35246124664,0.459678254268,0.0,0.0,1.33247075671,0.347322305037,1.67979306174,0.347322305037,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.442512894097
 08/07  13:00:00,2.57484737666,0.436504877332,0.0,0.0,1.52671676609,0.397927532259,1.92464429835,0.397927532259,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418745948632
 08/07  14:00:00,2.8267305827,0.412631531507,0.0,0.0,1.73470236678,0.452122329715,2.1868246965,0.452122329715,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.393872626996
 08/07  15:00:00,3.07038144505,0.417762016074,0.0,0.0,1.90585969675,0.502564800827,2.40842449758,0.502564800827,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.397960356038
 08/07  16:00:00,3.13128940028,0.452361470402,0.0,0.0,1.86626926864,0.504975627991,2.37124489663,0.504975627991,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.428939577085
 08/07  17:00:00,3.33732861571,0.52586828985,0.0,0.0,1.87986440598,0.529421855237,2.40928626122,0.529421855237,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.497414432694
 08/07  18:00:00,3.08011400754,0.593544542787,0.0,0.0,1.60054899548,0.46903282083,2.06958181631,0.46903282083,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.562652241944
 08/07  19:00:00,2.70649915231,0.606798489852,0.0,0.0,1.2598655922,0.392927136822,1.65279272902,0.392927136822,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.574911560661
 08/07  20:00:00,2.61253590932,0.569365283449,0.0,0.0,1.05377775861,0.337807650192,1.3915854088,0.337807650192,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.536382124092
 08/07  21:00:00,2.53253748084,0.5222220394,0.0,0.0,0.914464851713,0.296604712592,1.21106956431,0.296604712592,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.490008914891
 08/07  22:00:00,2.0687550198,0.448327708716,0.0,0.0,0.754743615968,0.25080051253,1.0055441285,0.25080051253,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.420451377697
 08/07  23:00:00,1.63568554399,0.370151869358,0.0,0.0,0.617425727613,0.207860124681,0.825285852294,0.207860124681,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.345927856406
 08/07  24:00:00,1.24515102206,0.284807567551,0.0,0.0,0.51564346992,0.173648924953,0.689292394873,0.173648924953,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264770619089
 08/08  01:00:00,1.0147596464,0.245748606132,0.0,0.0,0.414900092637,0.14297456103,0.557874653667,0.14297456103,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227299854546
 08/08  02:00:00,0.912355105375,0.236182104576,0.0,0.0,0.372521465655,0.126832498626,0.499353964281,0.126832498626,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217947251559
 08/08  03:00:00,0.765195960396,0.238676961729,0.0,0.0,0.265875334776,0.0975351452549,0.363410480031,0.0975351452549,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220698786995
 08/08  04:00:00,0.702145484687,0.266719253333,0.0,0.0,0.219464827458,0.0813807099201,0.300845537378,0.0813807099201,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249420206556
 08/08  05:00:00,0.724936117702,0.398224506427,0.0,0.0,0.20354040264,0.0755080464755,0.279048449115,0.0755080464755,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.378920160564
 08/08  06:00:00,0.912254767491,0.641702932914,0.0,0.0,0.24516839455,0.0874870847204,0.33265547927,0.0874870847204,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.61939865962
 08/08  07:00:00,1.18296877768,0.704356968578,0.0,0.0,0.298363138118,0.101697739884,0.400060878002,0.101697739884,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.68065700712
 08/08  08:00:00,1.25716007455,0.679782153751,0.0,0.0,0.409875418065,0.126738685363,0.536614103428,0.126738685363,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.65974520529
 08/08  09:00:00,1.44740772934,0.620918038279,0.0,0.0,0.604154774965,0.177418349929,0.781573124894,0.177418349929,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.603864974856
 08/08  10:00:00,1.82285137226,0.557864503902,0.0,0.0,0.893991877983,0.255757198998,1.14974907698,0.255757198998,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.540410380663
 08/08  11:00:00,1.89801105338,0.502988920268,0.0,0.0,0.944272006937,0.266259273208,1.21053128015,0.266259273208,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.485529449565
 08/08  12:00:00,2.09284849476,0.45991971796,0.0,0.0,1.11413647686,0.306043833011,1.42018030987,0.306043833011,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.442754357789
 08/08  13:00:00,2.26698860737,0.436729301223,0.0,0.0,1.26836356741,0.348421961644,1.61678552906,0.348421961644,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.418970372523
 08/08  14:00:00,2.5428840344,0.412835254617,0.0,0.0,1.50120144812,0.401776700075,1.9029781482,0.401776700075,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.394076350106
 08/08  15:00:00,2.77004632453,0.417961237333,0.0,0.0,1.6588528013,0.449236575749,2.10808937705,0.449236575749,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.398159577298
 08/08  16:00:00,2.87506671658,0.452589076733,0.0,0.0,1.65926209135,0.455760121587,2.11502221294,0.455760121587,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.429167183415
 08/08  17:00:00,3.09210026784,0.526144799504,0.0,0.0,1.68288076721,0.481177146146,2.16405791336,0.481177146146,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.497690942348
 08/08  18:00:00,2.82320667759,0.593871941175,0.0,0.0,1.38956213082,0.423112355539,1.81267448636,0.423112355539,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.562979640331
 08/08  19:00:00,2.48907752365,0.607144004504,0.0,0.0,1.08373775291,0.351633347454,1.43537110036,0.351633347454,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.575257075314
 08/08  20:00:00,2.43194733429,0.569672104827,0.0,0.0,0.908808550586,0.302188283186,1.21099683377,0.302188283186,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.53668894547
 08/08  21:00:00,2.36684716646,0.522491337463,0.0,0.0,0.781874853071,0.263504396857,1.04537924993,0.263504396857,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.490278212955
 08/08  22:00:00,1.95892586624,0.448533359201,0.0,0.0,0.669865699042,0.225849275896,0.895714974937,0.225849275896,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.420657028182
 08/08  23:00:00,1.56979989111,0.370287905777,0.0,0.0,0.567882682575,0.191517516835,0.759400199411,0.191517516835,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.346063892825
 08/08  24:00:00,1.17616731323,0.284871499449,0.0,0.0,0.462619108666,0.157689577381,0.620308686047,0.157689577381,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264834550987
 08/09  01:00:00,0.974181574883,0.245783543744,0.0,0.0,0.384550192963,0.132746389182,0.517296582146,0.132746389182,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227334792158
 08/09  02:00:00,0.869138944112,0.236206942843,0.0,0.0,0.339071864622,0.117065938397,0.456137803019,0.117065938397,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.217972089827
 08/09  03:00:00,0.805741903989,0.238707161822,0.0,0.0,0.299491817887,0.104464605737,0.403956423624,0.104464605737,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220728987088
 08/09  04:00:00,0.744337319122,0.266778549966,0.0,0.0,0.252768276273,0.0902690955403,0.343037371813,0.0902690955403,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249479503189
 08/09  05:00:00,0.632335701946,0.398411378805,0.0,0.0,0.135630152165,0.0508178811945,0.186448033359,0.0508178811945,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.379107032943
 08/09  06:00:00,0.876547831839,0.642132414743,0.0,0.0,0.218224456258,0.0787240873595,0.296948543618,0.0787240873595,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.619828141449
 08/09  07:00:00,1.23815816017,0.704860953621,0.0,0.0,0.343485522639,0.111764737851,0.45525026049,0.111764737851,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.681160992163
 08/09  08:00:00,1.28328070165,0.680272565508,0.0,0.0,0.429767984601,0.132966745926,0.562734730527,0.132966745926,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.660235617047
 08/09  09:00:00,1.39650197063,0.621358521004,0.0,0.0,0.561418499825,0.169248866361,0.730667366186,0.169248866361,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.604305457582
 08/09  10:00:00,1.80646750825,0.558242597097,0.0,0.0,0.88120169012,0.252163522852,1.13336521297,0.252163522852,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.540788473858
 08/09  11:00:00,1.84917940899,0.503309746522,0.0,0.0,0.903292944501,0.258406691253,1.16169963575,0.258406691253,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.485850275818
 08/09  12:00:00,2.05292114211,0.460195350095,0.0,0.0,1.08277665262,0.297476304594,1.38025295721,0.297476304594,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.443029989924
 08/09  13:00:00,2.21316378375,0.436976376556,0.0,0.0,1.22609231394,0.336868391499,1.56296070544,0.336868391499,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.419217447855
 08/09  14:00:00,2.38740129393,0.413055433717,0.0,0.0,1.37084981018,0.376645597554,1.74749540773,0.376645597554,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.394296529206
 08/09  15:00:00,2.59429688462,0.418186835468,0.0,0.0,1.51197065623,0.42036928091,1.93233993714,0.42036928091,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.398385175433
 08/09  16:00:00,2.71651617678,0.452843814073,0.0,0.0,1.52612574379,0.430345929338,1.95647167313,0.430345929338,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.429421920755
 08/09  17:00:00,2.89443631503,0.526462274947,0.0,0.0,1.52020659369,0.44618736685,1.96639396054,0.44618736685,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.498008417791
 08/09  18:00:00,2.6936144318,0.594247340265,0.0,0.0,1.29007574147,0.393006499105,1.68308224057,0.393006499105,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.563355039421
 08/09  19:00:00,2.37619376353,0.607527691751,0.0,0.0,0.99518684733,0.327300492912,1.32248734024,0.327300492912,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.57564076256
 08/09  20:00:00,2.32933885484,0.570021508907,0.0,0.0,0.829060451799,0.279327902526,1.10838835432,0.279327902526,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.53703834955
 08/09  21:00:00,2.27250431057,0.522798412899,0.0,0.0,0.707158671386,0.243877722655,0.951036394041,0.243877722655,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.490585288391
 08/09  22:00:00,1.8719304802,0.448767791008,0.0,0.0,0.60125975776,0.207459831145,0.808719588905,0.207459831145,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.420891459989
 08/09  23:00:00,1.47562826276,0.370443169711,0.0,0.0,0.493262323035,0.171966248029,0.665228571064,0.171966248029,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.346219156759
 08/09  24:00:00,1.10439716232,0.284945230497,0.0,0.0,0.406709613434,0.141828921705,0.548538535139,0.141828921705,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264908282036
 08/10  01:00:00,0.909432817958,0.24582313802,0.0,0.0,0.33450261297,0.118045212251,0.452547825221,0.118045212251,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227374386435
 08/10  02:00:00,0.794770310303,0.236235467249,0.0,0.0,0.281326984261,0.100442184948,0.38176916921,0.100442184948,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.218000614232
 08/10  03:00:00,0.743785792338,0.238739229009,0.0,0.0,0.252010545225,0.0899897667478,0.342000311973,0.0899897667478,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220761054275
 08/10  04:00:00,0.716142301768,0.266846005073,0.0,0.0,0.231987150601,0.0828552038586,0.314842354459,0.0828552038586,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249546958296
 08/10  05:00:00,0.735083781695,0.398624943126,0.0,0.0,0.211950303437,0.0772458096713,0.289196113108,0.0772458096713,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.379320597264
 08/10  06:00:00,0.899170421429,0.642617650934,0.0,0.0,0.234219250188,0.0853518830205,0.319571133208,0.0853518830205,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.62031337764
 08/10  07:00:00,1.18459690324,0.705425743184,0.0,0.0,0.299527244425,0.102161759133,0.401689003557,0.102161759133,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.681725781726
 08/10  08:00:00,1.20400928198,0.680822008708,0.0,0.0,0.365824446725,0.117638864139,0.483463310863,0.117638864139,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.660785060247
 08/10  09:00:00,1.31631289836,0.621852055177,0.0,0.0,0.496835474612,0.153642819297,0.650478293909,0.153642819297,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.604798991754
 08/10  10:00:00,1.73815201222,0.558666452977,0.0,0.0,0.825908927277,0.239140789657,1.06504971693,0.239140789657,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.541212329738
 08/10  11:00:00,1.84583152626,0.503668752435,0.0,0.0,0.903548719194,0.25480303383,1.15835175302,0.25480303383,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.486209281731
 08/10  12:00:00,2.0100511006,0.46050413928,0.0,0.0,1.04648070701,0.290902208691,1.3373829157,0.290902208691,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.443338779108
 08/10  13:00:00,2.37029074143,0.437252901178,0.0,0.0,1.36095070843,0.359136954689,1.72008766312,0.359136954689,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.419493972477
 08/10  14:00:00,2.66091737156,0.413301622831,0.0,0.0,1.59903631363,0.421975171732,2.02101148536,0.421975171732,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.39454271832
 08/10  15:00:00,2.85173766318,0.418435690996,0.0,0.0,1.72741801078,0.462362704927,2.18978071571,0.462362704927,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.39863403096
 08/10  16:00:00,2.73668291409,0.453128059775,0.0,0.0,1.53700185655,0.439636553899,1.97663841045,0.439636553899,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.429706166457
 08/10  17:00:00,2.85477001069,0.526822336441,0.0,0.0,1.48553129814,0.441196358062,1.9267276562,0.441196358062,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.498368479285
 08/10  18:00:00,2.56867989859,0.594668736734,0.0,0.0,1.18336075595,0.374786951412,1.55814770736,0.374786951412,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.56377643589
 08/10  19:00:00,2.28411779692,0.607957563173,0.0,0.0,0.920482967439,0.30992840619,1.23041137363,0.30992840619,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.576070633983
 08/10  20:00:00,2.23131426736,0.570413055645,0.0,0.0,0.749457601187,0.260906165656,1.01036376684,0.260906165656,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.537429896288
 08/10  21:00:00,2.18986017985,0.523142443873,0.0,0.0,0.642072452741,0.226319810579,0.86839226332,0.226319810579,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.490929319365
 08/10  22:00:00,1.77559733961,0.44903058832,0.0,0.0,0.525077963461,0.187308484853,0.712386448314,0.187308484853,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.421154257301
 08/10  23:00:00,1.41182079233,0.370617577655,0.0,0.0,0.444594284197,0.156826816438,0.601421100635,0.156826816438,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.346393564703
 08/10  24:00:00,1.04563538553,0.285027613053,0.0,0.0,0.362038402541,0.12773835581,0.48977675835,0.12773835581,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.264990664592
 08/11  01:00:00,0.894619835182,0.245867275727,0.0,0.0,0.325398311505,0.112336530939,0.437734842444,0.112336530939,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.227418524141
 08/11  02:00:00,0.781736837503,0.236267762945,0.0,0.0,0.27253009233,0.0962056040783,0.368735696409,0.0962056040783,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.218032909928
 08/11  03:00:00,0.73710675854,0.238774550622,0.0,0.0,0.247828110806,0.0874931673688,0.335321278175,0.0874931673688,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.220796375888
 08/11  04:00:00,0.698254170741,0.266919064018,0.0,0.0,0.218797503195,0.0781567202371,0.296954223432,0.0781567202371,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.249620017241
 08/11  05:00:00,0.739670219299,0.398853898718,0.0,0.0,0.216375928395,0.077406622318,0.293782550713,0.077406622318,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.379549552855
 08/11  06:00:00,0.79794446156,0.643148276563,0.0,0.0,0.159742965298,0.0586022080411,0.218345173339,0.0586022080411,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.620844003269
 08/11  07:00:00,1.15438657973,0.706047218276,0.0,0.0,0.277288896085,0.0941897839645,0.371478680049,0.0941897839645,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.682347256818
 08/11  08:00:00,1.21056210321,0.68142681219,0.0,0.0,0.37283583815,0.117180293939,0.490016132089,0.117180293939,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.661389863728
 08/11  09:00:00,1.32674450066,0.622394720217,0.0,0.0,0.507437351436,0.153472544778,0.660909896214,0.153472544778,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.605341656795
 08/11  10:00:00,1.59452692296,0.559132206567,0.0,0.0,0.707519217752,0.213905409924,0.921424627676,0.213905409924,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.541678083328
 08/11  11:00:00,1.82713051646,0.504064026548,0.0,0.0,0.89148577315,0.248164970079,1.13965074323,0.248164970079,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.486604555844
 08/11  12:00:00,1.96401370241,0.460844877342,0.0,0.0,1.00700093196,0.284344585552,1.29134551751,0.284344585552,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.443679517171
 08/11  13:00:00,2.32096467946,0.437558747697,0.0,0.0,1.31784120603,0.352920395127,1.67076160115,0.352920395127,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.419799818997
 08/11  14:00:00,2.55619381863,0.41357437291,0.0,0.0,1.50767799577,0.408609936666,1.91628793244,0.408609936666,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.394815468399
 08/11  15:00:00,2.78532796025,0.418711691674,0.0,0.0,1.67061669609,0.452754316682,2.12337101277,0.452754316682,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.398910031639
 08/11  16:00:00,2.84531849989,0.453442804078,0.0,0.0,1.63137094728,0.453903048967,2.08527399625,0.453903048967,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.43002091076
 08/11  17:00:00,3.09280607452,0.52721242096,0.0,0.0,1.68281766665,0.481946053382,2.16476372004,0.481946053382,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.498758563804
 08/11  18:00:00,2.73038131871,0.595141793706,0.0,0.0,1.3131788924,0.406670235081,1.71984912748,0.406670235081,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.564249492862
 08/11  19:00:00,2.39944096367,0.608429133877,0.0,0.0,1.01491304419,0.330821496184,1.34573454038,0.330821496184,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.576542204686
 08/11  20:00:00,2.3371583738,0.570840542143,0.0,0.0,0.836501368942,0.279706504336,1.11620787328,0.279706504336,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.537857382786
 08/11  21:00:00,2.23777120561,0.523517940967,0.0,0.0,0.680219124264,0.236084164814,0.916303289078,0.236084164814,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.491304816458
 08/11  22:00:00,1.82192213376,0.449316602001,0.0,0.0,0.561627834533,0.197083407931,0.758711242464,0.197083407931,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.421440270981
