Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/11  23:00:00,1.42130750309,0.370805276964,0.0,0.0,0.450730170957,0.160177640438,0.610907811395,0.160177640438,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.346581264012
 08/11  24:00:00,1.03003379897,0.28511474445,0.0,0.0,0.348711206156,0.125463965625,0.474175171782,0.125463965625,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.265077795989
 08/12  01:00:00,0.779501145818,0.210937855306,0.0,0.0,0.250325553607,0.0910990457273,0.341424599334,0.0910990457273,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.19248910372
 08/12  02:00:00,0.66474123426,0.210724374507,0.0,0.0,0.193099577972,0.0711836904077,0.26428326838,0.0711836904077,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192489521491
 08/12  03:00:00,0.59626253671,0.210467861516,0.0,0.0,0.146149015021,0.0550102578139,0.201159272835,0.0550102578139,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192489686782
 08/12  04:00:00,0.531658433862,0.209788540999,0.0,0.0,0.103034811624,0.0398506835947,0.142885495219,0.0398506835947,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192489494222
 08/12  05:00:00,0.510519875514,0.211793618078,0.0,0.0,0.0605010061215,0.024179999224,0.0846810053454,0.024179999224,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192489272216
 08/12  06:00:00,0.552073267286,0.214793324172,0.0,0.0,0.0167891731961,0.00667073924479,0.0234599124409,0.00667073924479,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.192489050878
 08/12  07:00:00,0.843157158436,0.216189102317,0.0,0.0,0.117292410606,0.0428161463849,0.160108556991,0.0428161463849,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.192489140859
 08/12  08:00:00,0.860136121253,0.212525708637,0.0,0.0,0.223216758914,0.0712742170535,0.294490975968,0.0712742170535,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192488760176
 08/12  09:00:00,0.939984825607,0.209541811071,0.0,0.0,0.373502765342,0.113061154042,0.486563919384,0.113061154042,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488747648
 08/12  10:00:00,1.28890608628,0.209942765001,0.0,0.0,0.661178387707,0.191955392384,0.853133780091,0.191955392384,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488641762
 08/12  11:00:00,1.48064844972,0.20994792035,0.0,0.0,0.812583289399,0.223527466297,1.0361107557,0.223527466297,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488449646
 08/12  12:00:00,1.69407013955,0.209653881099,0.0,0.0,0.974286725265,0.267974067734,1.242260793,0.267974067734,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488520928
 08/12  13:00:00,1.87206146946,0.210247560714,0.0,0.0,1.11444927337,0.310223807499,1.42467308087,0.310223807499,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488632013
 08/12  14:00:00,2.00952646685,0.211247532314,0.0,0.0,1.20561147305,0.345422120123,1.55103359317,0.345422120123,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488627803
 08/12  15:00:00,2.0980214532,0.212290442096,0.0,0.0,1.24243016858,0.365510817424,1.60794098601,0.365510817424,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.19248878206
 08/12  16:00:00,2.12360196782,0.215910812212,0.0,0.0,1.17557860565,0.355033805566,1.53061241121,0.355033805566,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192488918895
 08/12  17:00:00,2.20511376929,0.220943149684,0.0,0.0,1.09519476405,0.348395385131,1.44359014918,0.348395385131,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192489292528
 08/12  18:00:00,1.99925414063,0.223381862474,0.0,0.0,0.866926207447,0.289933182363,1.15685938981,0.289933182363,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.19248956163
 08/12  19:00:00,1.75247327235,0.224376225826,0.0,0.0,0.642410307109,0.228196714162,0.870607021271,0.228196714162,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192489296636
 08/12  20:00:00,1.75925776912,0.225472654,0.0,0.0,0.520380410436,0.189074474973,0.709454885409,0.189074474973,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192489494643
 08/12  21:00:00,1.76492928795,0.224703022914,0.0,0.0,0.450253675242,0.163722915693,0.613976590934,0.163722915693,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192489898406
 08/12  22:00:00,1.4231523296,0.220366306508,0.0,0.0,0.361122591208,0.132884966504,0.494007557712,0.132884966504,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192489975489
 08/12  23:00:00,1.12775813337,0.216714139035,0.0,0.0,0.286541726063,0.105490653899,0.392032379963,0.105490653899,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192490126083
 08/12  24:00:00,0.803262059624,0.212526956328,0.0,0.0,0.203078313291,0.0763178461306,0.279396159421,0.0763178461306,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192490007866
 08/13  01:00:00,0.653444027699,0.210938765317,0.0,0.0,0.156527084479,0.0588403967361,0.215367481215,0.0588403967361,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192490013731
 08/13  02:00:00,0.556355603848,0.210724768501,0.0,0.0,0.112717898144,0.043179739823,0.155897637967,0.043179739823,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192489915484
 08/13  03:00:00,0.510085999484,0.210468027129,0.0,0.0,0.0829476610436,0.0320350745653,0.114982735609,0.0320350745653,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192489852395
 08/13  04:00:00,0.484371732856,0.209788817169,0.0,0.0,0.068964737292,0.0266340569199,0.0955987942119,0.0266340569199,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192489770392
 08/13  05:00:00,0.466269914329,0.211793549089,0.0,0.0,0.02890032324,0.0115307209206,0.0404310441606,0.0115307209206,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192489203226
 08/13  06:00:00,0.528613354845,0.216203797238,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.193899523944
 08/13  07:00:00,0.758465030213,0.216555827839,0.0,0.0,0.0545171307779,0.0208992979895,0.0754164287673,0.0208992979895,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.192855866382
 08/13  08:00:00,0.729537169699,0.212526511626,0.0,0.0,0.121556178706,0.042335845708,0.163892024414,0.042335845708,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192489563165
 08/13  09:00:00,0.795570373678,0.209542060041,0.0,0.0,0.26030790953,0.0818415579252,0.342149467455,0.0818415579252,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488996618
 08/13  10:00:00,1.07416007046,0.209942789098,0.0,0.0,0.490128369844,0.148259394426,0.63838776427,0.148259394426,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488665859
 08/13  11:00:00,1.16297087836,0.209947976758,0.0,0.0,0.553536827996,0.164896356331,0.718433184328,0.164896356331,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488506054
 08/13  12:00:00,1.41417629717,0.209653929086,0.0,0.0,0.748021971996,0.214344978621,0.962366950617,0.214344978621,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488568915
 08/13  13:00:00,1.68233496176,0.210247606183,0.0,0.0,0.963033580189,0.271912992976,1.23494657317,0.271912992976,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488677482
 08/13  14:00:00,1.87498282166,0.211247624822,0.0,0.0,1.09816523672,0.318324711264,1.41648994799,0.318324711264,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488720311
 08/13  15:00:00,2.06686807264,0.212290469016,0.0,0.0,1.21850298912,0.358284616322,1.57678760544,0.358284616322,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488808981
 08/13  16:00:00,2.09000112714,0.215910771588,0.0,0.0,1.14674815205,0.35026341848,1.49701157054,0.35026341848,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.19248887827
 08/13  17:00:00,2.14857320679,0.220942887799,0.0,0.0,1.04895846957,0.338091117108,1.38704958668,0.338091117108,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192489030643
 08/13  18:00:00,1.95471984259,0.223381545923,0.0,0.0,0.830916631142,0.281408460632,1.11232509177,0.281408460632,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192489245079
 08/13  19:00:00,1.7173647442,0.224376067373,0.0,0.0,0.614722285188,0.220776207931,0.83549849312,0.220776207931,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192489138183
 08/13  20:00:00,1.72819872378,0.225473034633,0.0,0.0,0.496208053358,0.182187786708,0.678395840066,0.182187786708,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192489875276
 08/13  21:00:00,1.72071159702,0.224703519647,0.0,0.0,0.415626847129,0.154132052876,0.569758900005,0.154132052876,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192490395139
 08/13  22:00:00,1.3774862426,0.220366698713,0.0,0.0,0.326049742472,0.122291728243,0.448341470715,0.122291728243,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192490367694
 08/13  23:00:00,1.07205843633,0.216714405022,0.0,0.0,0.243977485538,0.092355197384,0.336332682922,0.092355197384,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.19249039207
 08/13  24:00:00,0.749571020743,0.212527008217,0.0,0.0,0.162889852081,0.0628152684591,0.22570512054,0.0628152684591,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192490059755
 08/14  01:00:00,0.599074013892,0.210938748883,0.0,0.0,0.116171452321,0.0448260150871,0.160997467408,0.0448260150871,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192489997297
 08/14  02:00:00,0.507483531637,0.210724725965,0.0,0.0,0.0770127415414,0.0300128242145,0.107025565756,0.0300128242145,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192489872949
 08/14  03:00:00,0.466120776412,0.210467756616,0.0,0.0,0.0509692685058,0.020048244031,0.0710175125368,0.020048244031,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192489581882
 08/14  04:00:00,0.391310547224,0.209788005899,0.0,0.0,0.00181270485207,0.000724903728313,0.00253760858038,0.000724903728313,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192488959122
 08/14  05:00:00,0.425838870168,0.212714648155,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.193410302293
 08/14  06:00:00,0.528613354845,0.217058828585,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.194754555291
 08/14  07:00:00,0.688502715531,0.217222100566,0.0,0.0,0.00390420226266,0.00154991182252,0.00545411408519,0.00154991182252,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.193522139109
 08/14  08:00:00,0.60946977756,0.212526494321,0.0,0.0,0.0318358318793,0.0119888003949,0.0438246322743,0.0119888003949,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192489545859
 08/14  09:00:00,0.630033628103,0.209542360591,0.0,0.0,0.13097763847,0.0456350834096,0.17661272188,0.0456350834096,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192489297168
 08/14  10:00:00,0.834584542395,0.209942958185,0.0,0.0,0.301348625927,0.097463610278,0.398812236205,0.097463610278,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192488834946
 08/14  11:00:00,0.956171385003,0.209948059635,0.0,0.0,0.39042486184,0.121208829135,0.511633690975,0.121208829135,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488588931
 08/14  12:00:00,1.18450997456,0.209653983465,0.0,0.0,0.564527552626,0.168173075382,0.732700628008,0.168173075382,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488623294
 08/14  13:00:00,1.43127066627,0.210247517294,0.0,0.0,0.762700852014,0.221181425662,0.983882277677,0.221181425662,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488588594
 08/14  14:00:00,1.70868725125,0.211247603601,0.0,0.0,0.97175980366,0.278434573909,1.25019437757,0.278434573909,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.19248869909
 08/14  15:00:00,1.94860105806,0.21229045697,0.0,0.0,1.12398745674,0.334533134123,1.45852059087,0.334533134123,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488796934
 08/14  16:00:00,1.99917941579,0.21591096538,0.0,0.0,1.0735945336,0.332595325588,1.40618985918,0.332595325588,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192489072063
 08/14  17:00:00,2.10961451744,0.220943054509,0.0,0.0,1.01943583818,0.328655059157,1.34809089733,0.328655059157,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192489197353
 08/14  18:00:00,1.90844794686,0.223381453316,0.0,0.0,0.794183616059,0.271869579987,1.06605319605,0.271869579987,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192489152472
 08/14  19:00:00,1.72126624926,0.224375829896,0.0,0.0,0.619457825855,0.219942172332,0.839399998187,0.219942172332,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192488900705
 08/14  20:00:00,1.80240352362,0.225471911295,0.0,0.0,0.558462676195,0.194137963707,0.752600639902,0.194137963707,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192488751938
 08/14  21:00:00,1.79121363939,0.224702108625,0.0,0.0,0.472190361122,0.168070581249,0.640260942371,0.168070581249,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192488984117
 08/14  22:00:00,1.40251944989,0.220365955034,0.0,0.0,0.344111096719,0.129263581284,0.473374678003,0.129263581284,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192489624015
 08/14  23:00:00,1.04740904094,0.216714028018,0.0,0.0,0.223765106555,0.0879181809808,0.311683287535,0.0879181809808,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192490015066
 08/14  24:00:00,0.757473904049,0.212526850045,0.0,0.0,0.168525867569,0.0650821362776,0.233608003847,0.0650821362776,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192489901584
 08/15  01:00:00,0.616044509063,0.2109387069,0.0,0.0,0.128679025575,0.0492889370036,0.177967962578,0.0492889370036,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192489955314
 08/15  02:00:00,0.536351919397,0.210725204221,0.0,0.0,0.0982425805069,0.0376513730097,0.135893953517,0.0376513730097,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192490351205
 08/15  03:00:00,0.489748228794,0.210468356265,0.0,0.0,0.0682749587734,0.0263700061458,0.0946449649191,0.0263700061458,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192490181531
 08/15  04:00:00,0.461099273265,0.20978900098,0.0,0.0,0.0519214386376,0.0204048959839,0.0723263346215,0.0204048959839,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.192489954203
 08/15  05:00:00,0.484891282704,0.211793951188,0.0,0.0,0.0423192987011,0.0167331138343,0.0590524125355,0.0167331138343,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192489605326
 08/15  06:00:00,0.528613354845,0.214839329512,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.192535056218
 08/15  07:00:00,0.780146214336,0.216210244199,0.0,0.0,0.0700932782207,0.0270043346699,0.0970976128906,0.0270043346699,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.192510282742
 08/15  08:00:00,0.706882948575,0.212526707304,0.0,0.0,0.103042546971,0.038195256319,0.14123780329,0.038195256319,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192489758843
 08/15  09:00:00,0.699754318514,0.209543121303,0.0,0.0,0.182371729837,0.0639616824546,0.246333412292,0.0639616824546,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192490057881
 08/15  10:00:00,0.8279269547,0.209944442497,0.0,0.0,0.292147249007,0.100007399503,0.39215464851,0.100007399503,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192490319257
 08/15  11:00:00,0.927098807254,0.209949964609,0.0,0.0,0.361785815288,0.120775297937,0.482561113225,0.120775297937,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192490493906
 08/15  12:00:00,1.08787186818,0.209655468729,0.0,0.0,0.481164357721,0.154898163902,0.636062521622,0.154898163902,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192490108558
 08/15  13:00:00,1.21945497745,0.210248956951,0.0,0.0,0.584147457017,0.187919131845,0.772066588861,0.187919131845,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192490028251
 08/15  14:00:00,1.47842845804,0.211248268809,0.0,0.0,0.781522040939,0.238413543423,1.01993558436,0.238413543423,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192489364298
 08/15  15:00:00,1.68315184056,0.212291007227,0.0,0.0,0.911256703634,0.281814669731,1.19307137337,0.281814669731,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192489347192
 08/15  16:00:00,1.86200307883,0.215910874698,0.0,0.0,0.969327434873,0.299686087354,1.26901352223,0.299686087354,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.19248898138
 08/15  17:00:00,2.12169169025,0.220943684857,0.0,0.0,1.0327490176,0.327419052544,1.36016807014,0.327419052544,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192489827701
 08/15  18:00:00,2.03230162974,0.223383585746,0.0,0.0,0.895247617489,0.29465926143,1.18990687892,0.29465926143,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192491284902
 08/15  19:00:00,1.87052396704,0.224378987513,0.0,0.0,0.737469773763,0.251187942197,0.988657715961,0.251187942197,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192492058323
 08/15  20:00:00,1.86818805703,0.225475870797,0.0,0.0,0.605030995348,0.21335417797,0.818385173318,0.21335417797,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.19249271144
 08/15  21:00:00,1.79716589289,0.224706270469,0.0,0.0,0.4725197632,0.173693432673,0.646213195873,0.173693432673,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192493145961
 08/15  22:00:00,1.43746218189,0.220369268974,0.0,0.0,0.370598199675,0.137719210326,0.508317410001,0.137719210326,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192492937954
 08/15  23:00:00,1.1282975507,0.216716255042,0.0,0.0,0.28617198136,0.106399815929,0.392571797289,0.106399815929,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.19249224209
 08/15  24:00:00,0.802856648072,0.212528931901,0.0,0.0,0.202895793316,0.0760949545535,0.278990747869,0.0760949545535,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.19249198344
 08/16  01:00:00,0.604409662353,0.210939947117,0.0,0.0,0.11983037638,0.0465027394882,0.166333115869,0.0465027394882,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192491195531
 08/16  02:00:00,0.504598313787,0.210725376892,0.0,0.0,0.0748787921763,0.0292615557301,0.104140347906,0.0292615557301,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192490523875
 08/16  03:00:00,0.475479768813,0.210468645964,0.0,0.0,0.0580257698549,0.022350735083,0.080376504938,0.022350735083,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.19249047123
 08/16  04:00:00,0.404276895465,0.209788452877,0.0,0.0,0.0111206279944,0.00438332882688,0.0155039568212,0.00438332882688,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.1924894061
 08/16  05:00:00,0.425838870168,0.212008662096,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.192704316233
 08/16  06:00:00,0.528613354845,0.215214531353,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.192910258059
 08/16  07:00:00,0.746205003842,0.216187337475,0.0,0.0,0.0459162266984,0.0172401756986,0.063156402397,0.0172401756986,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.192487376017
 08/16  08:00:00,0.694289685946,0.21252727164,0.0,0.0,0.0950610745822,0.0335834660785,0.128644540661,0.0335834660785,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.192490323178
 08/16  09:00:00,0.714369564187,0.209544245811,0.0,0.0,0.195118771771,0.0658298861937,0.260948657965,0.0658298861937,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192491182388
 08/16  10:00:00,0.938040882998,0.209945844505,0.0,0.0,0.380119238015,0.122149338793,0.502268576808,0.122149338793,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.192491721265
 08/16  11:00:00,1.10772703606,0.209950981319,0.0,0.0,0.509678026971,0.153511315057,0.663189342028,0.153511315057,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192491510615
 08/16  12:00:00,1.31067155236,0.209656360697,0.0,0.0,0.662235988036,0.196626217764,0.858862205799,0.196626217764,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192491000526
 08/16  13:00:00,1.52123536628,0.210249603978,0.0,0.0,0.828044344374,0.245802633312,1.07384697769,0.245802633312,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192490675277
 08/16  14:00:00,1.73749467305,0.211250011764,0.0,0.0,0.986260283898,0.292741515477,1.27900179938,0.292741515477,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192491107252
 08/16  15:00:00,1.9611972038,0.212292149511,0.0,0.0,1.13441376576,0.336702970845,1.47111673661,0.336702970845,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192490489476
 08/16  16:00:00,2.06329696807,0.215912568791,0.0,0.0,1.12712311249,0.343184298964,1.47030741146,0.343184298964,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192490675473
 08/16  17:00:00,2.25576589198,0.220945005781,0.0,0.0,1.13859888882,0.355643383051,1.49424227187,0.355643383051,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192491148625
 08/16  18:00:00,2.06562269048,0.223383780333,0.0,0.0,0.920506234838,0.302721704827,1.22322793966,0.302721704827,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.19249147949
 08/16  19:00:00,1.83060435204,0.224378971023,0.0,0.0,0.703723070539,0.245015030418,0.948738100958,0.245015030418,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192492041832
 08/16  20:00:00,1.8425600888,0.225475511511,0.0,0.0,0.586010922104,0.20674628298,0.792757205085,0.20674628298,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192492352154
 08/16  21:00:00,1.77746185225,0.224705661773,0.0,0.0,0.458002107525,0.16850704771,0.626509155235,0.16850704771,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192492537265
 08/16  22:00:00,1.40210952931,0.220368378008,0.0,0.0,0.343892715628,0.129072041793,0.47296475742,0.129072041793,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192492046989
 08/16  23:00:00,1.07089997061,0.216715471437,0.0,0.0,0.242462235377,0.0927119818297,0.335174217207,0.0927119818297,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192491458485
 08/16  24:00:00,0.70721444828,0.212527596016,0.0,0.0,0.131451622341,0.0518969257365,0.183348548077,0.0518969257365,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192490647555
 08/17  01:00:00,0.538094699336,0.210938689901,0.0,0.0,0.0716743414894,0.0283438113624,0.100018152852,0.0283438113624,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192489938316
 08/17  02:00:00,0.425148370322,0.210724007631,0.0,0.0,0.0176799344316,0.00701047000973,0.0246904044414,0.00701047000973,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192489154614
 08/17  03:00:00,0.395103263875,0.21107860729,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.193100432557
 08/17  04:00:00,0.388772938644,0.212167049799,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.194868003022
 08/17  05:00:00,0.425838870168,0.215461676445,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.196157330582
 08/17  06:00:00,0.528613354845,0.221451668575,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.199147395281
 08/17  07:00:00,0.683048601445,0.220793810513,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.197093849055
 08/17  08:00:00,0.565645145285,0.214133632801,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.19409668434
 08/17  09:00:00,0.541645713507,0.209556079731,0.0,0.0,0.0658736231866,0.0223511840975,0.0882248072841,0.0223511840975,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192503016309
 08/17  10:00:00,0.789198608756,0.209943727009,0.0,0.0,0.268990174329,0.0844361282374,0.353426302566,0.0844361282374,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.19248960377
 08/17  11:00:00,0.863533185393,0.209948296687,0.0,0.0,0.319820904853,0.0991745865123,0.418995491365,0.0991745865123,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488825984
 08/17  12:00:00,1.08721177477,0.209653947773,0.0,0.0,0.489625267358,0.145777160858,0.635402428215,0.145777160858,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.192488587602
 08/17  13:00:00,1.38449367117,0.210247509149,0.0,0.0,0.728457548672,0.208647733906,0.937105282579,0.208647733906,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488580449
 08/17  14:00:00,1.76325023507,0.211247533788,0.0,0.0,1.01751955719,0.287237804205,1.3047573614,0.287237804205,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488629276
 08/17  15:00:00,1.97170554914,0.212290351607,0.0,0.0,1.14874626958,0.332878812367,1.48162508195,0.332878812367,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488691572
 08/17  16:00:00,2.02242534824,0.215910480883,0.0,0.0,1.09512849206,0.334307299575,1.42943579164,0.334307299575,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192488587565
 08/17  17:00:00,2.14633138357,0.220942294269,0.0,0.0,1.05087693602,0.333930827437,1.38480776346,0.333930827437,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192488437113
 08/17  18:00:00,1.97906123973,0.223380662718,0.0,0.0,0.854316168686,0.282350320229,1.13666648892,0.282350320229,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192488361874
 08/17  19:00:00,1.75349188282,0.224375544752,0.0,0.0,0.645342770145,0.226282861594,0.87162563174,0.226282861594,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192488615561
 08/17  20:00:00,1.73938996529,0.225472048061,0.0,0.0,0.505784826228,0.183802255349,0.689587081577,0.183802255349,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.192488888704
 08/17  21:00:00,1.72556527822,0.224702404939,0.0,0.0,0.41999473904,0.154617842161,0.5746125812,0.154617842161,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192489280431
 08/17  22:00:00,1.3817605945,0.220365813124,0.0,0.0,0.329900348152,0.122715474455,0.452615822607,0.122715474455,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192489482104
 08/17  23:00:00,1.06348329685,0.216713506499,0.0,0.0,0.237546592342,0.0902109510984,0.32775754344,0.0902109510984,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192489493547
 08/17  24:00:00,0.714249737214,0.212526336231,0.0,0.0,0.136543096694,0.0538407403183,0.190383837012,0.0538407403183,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.19248938777
 08/18  01:00:00,0.537317290812,0.210937994455,0.0,0.0,0.0708471578828,0.0283935864446,0.0992407443274,0.0283935864446,0.0750409166463,0.0153916382125,0.0647487762143,0.267820215411,0.192489242869
 08/18  02:00:00,0.43744891775,0.210723897559,0.0,0.0,0.0263911271114,0.0105998247582,0.0369909518696,0.0105998247582,0.0510278326292,0.0104663107111,0.0591737690473,0.264715053493,0.192489044543
 08/18  03:00:00,0.40023767747,0.210467092721,0.0,0.0,0.00366156181915,0.00147285177557,0.00513441359472,0.00147285177557,0.0510278326292,0.0104663107111,0.0575452613432,0.260988859192,0.192488917987
 08/18  04:00:00,0.388772938644,0.210762523122,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0610738252006,0.251129970103,0.193463476345
 08/18  05:00:00,0.425838870168,0.214243159827,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0654115604945,0.280240863082,0.194938813964
 08/18  06:00:00,0.528613354845,0.218030739822,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.0848458095854,0.323790758979,0.195726466528
 08/18  07:00:00,0.688440827467,0.217549560302,0.0,0.0,0.00392294949697,0.00146927652457,0.00539222602155,0.00146927652457,0.153083477938,0.0313989294054,0.109439253609,0.344051940493,0.193849598844
 08/18  08:00:00,0.632561250584,0.212526522571,0.0,0.0,0.0497367495547,0.0171793557435,0.0669161052982,0.0171793557435,0.120065519832,0.0246266102286,0.115001972574,0.290876042651,0.19248957411
 08/18  09:00:00,0.641342590293,0.209541664595,0.0,0.0,0.140588864497,0.0473328195727,0.18792168407,0.0473328195727,0.0600327466166,0.0123133064782,0.118440819231,0.247559033897,0.192488601173
 08/18  10:00:00,0.805995409971,0.20994278838,0.0,0.0,0.278810242748,0.0914128610325,0.370223103781,0.0914128610325,0.0480261946334,0.00985064545537,0.109439253609,0.253381212493,0.19248866514
 08/18  11:00:00,0.922118661672,0.209948087158,0.0,0.0,0.363285245156,0.114295722487,0.477580967644,0.114295722487,0.0480261946334,0.00985064545537,0.118127012398,0.253458841541,0.192488616454
 08/18  12:00:00,1.03849717308,0.209654063192,0.0,0.0,0.444840083407,0.141847743112,0.58668782652,0.141847743112,0.0480261946334,0.00985064545537,0.129668262563,0.249189243904,0.19248870302
 08/18  13:00:00,1.20938812335,0.210247651655,0.0,0.0,0.581446905264,0.18055282949,0.761999734754,0.18055282949,0.0480261946334,0.00985064545537,0.116630480278,0.257806068226,0.192488722955
 08/18  14:00:00,1.44310816422,0.21124763133,0.0,0.0,0.753898603365,0.230716687179,0.984615290544,0.230716687179,0.0480261946334,0.00985064545537,0.113218333395,0.272322700192,0.192488726819
 08/18  15:00:00,1.64357934332,0.212290399257,0.0,0.0,0.88030421754,0.273194658591,1.15349887613,0.273194658591,0.0480261946334,0.00985064545537,0.129668262563,0.287460364541,0.192488739222
 08/18  16:00:00,1.71943446227,0.215910682937,0.0,0.0,0.851524216841,0.274920688818,1.12644490566,0.274920688818,0.0510278326292,0.0104663107111,0.176405183267,0.34001523,0.192488789619
 08/18  17:00:00,1.88237066929,0.220942661303,0.0,0.0,0.841955526377,0.278891522807,1.12084704918,0.278891522807,0.0660360226082,0.0135446369897,0.253803796394,0.413064164116,0.192488804147
 08/18  18:00:00,1.76601617943,0.223381090604,0.0,0.0,0.685275705286,0.238345723329,0.923621428615,0.238345723329,0.111060585896,0.0227796103697,0.215016544572,0.448463009979,0.192488789761
 08/18  19:00:00,1.60000280363,0.224375686263,0.0,0.0,0.52634606932,0.191790483228,0.718136552548,0.191790483228,0.2161178825,0.0443279011393,0.143443454541,0.462902012897,0.192488757072
 08/18  20:00:00,1.60270018027,0.225471897047,0.0,0.0,0.400455572424,0.152441724126,0.55289729655,0.152441724126,0.369201360438,0.0757268441841,0.110983711367,0.478815967726,0.19248873769
 08/18  21:00:00,1.59560427584,0.224701864543,0.0,0.0,0.320866005879,0.123785572948,0.444651578827,0.123785572948,0.474258657043,0.0972751213144,0.0967065338375,0.467637384822,0.192488740035
 08/18  22:00:00,1.25073767772,0.220365079369,0.0,0.0,0.230764086751,0.0908288190758,0.321592905827,0.0908288190758,0.35419313721,0.0726485110859,0.0825478966538,0.404680226938,0.192488748349
 08/18  23:00:00,0.984152561889,0.216712778508,0.0,0.0,0.17911223351,0.0693145749703,0.248426808481,0.0693145749703,0.246134262458,0.0504845536965,0.0723723500616,0.351659587192,0.192488765556
 08/18  24:00:00,0.684160437321,0.212525698769,0.0,0.0,0.115260709384,0.0450338277343,0.160294537118,0.0450338277343,0.126068742626,0.0258579434679,0.0659881714582,0.290876042651,0.192488750308
 08/19  01:00:00,0.605060958806,0.249669747496,0.0,0.0,0.10369847809,0.0405304639032,0.144228941994,0.0405304639032,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.23122099591
 08/19  02:00:00,0.507208353079,0.23920533742,0.0,0.0,0.0653654756893,0.0262304978683,0.0915959735576,0.0262304978683,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.220970484403
 08/19  03:00:00,0.459572904536,0.241986083204,0.0,0.0,0.0401631016757,0.0162589183232,0.0564220199989,0.0162589183232,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.22400790847
 08/19  04:00:00,0.439224084112,0.273541673585,0.0,0.0,0.0250898712119,0.0101631099753,0.0352529811872,0.0101631099753,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.256242626808
 08/19  05:00:00,0.46837369445,0.418875176429,0.0,0.0,0.0130859323559,0.00530340090796,0.0183893332639,0.00530340090796,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.399570830566
 08/19  06:00:00,0.590224800438,0.691972375117,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.669668101823
 08/19  07:00:00,0.845062015454,0.761620165755,0.0,0.0,0.0293033479948,0.0116894058577,0.0409927538525,0.0116894058577,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.737920204297
 08/19  08:00:00,0.838809766249,0.737052741337,0.0,0.0,0.0623890967508,0.023437397486,0.0858264942368,0.023437397486,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.717015792876
 08/19  09:00:00,0.920603881934,0.672563425591,0.0,0.0,0.155887435522,0.0538507835004,0.209738219022,0.0538507835004,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.655510362169
 08/19  10:00:00,1.12728267909,0.601687096603,0.0,0.0,0.303668015804,0.0995961387169,0.403264154521,0.0995961387169,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.584232973364
 08/19  11:00:00,1.25305454284,0.539235742001,0.0,0.0,0.390282360656,0.122803649432,0.513086010088,0.122803649432,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.521776271298
 08/19  12:00:00,1.4746190919,0.49117620063,0.0,0.0,0.580906652554,0.173233748359,0.754140400913,0.173233748359,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.474010840459
 08/19  13:00:00,1.70789249998,0.463980730515,0.0,0.0,0.785987943877,0.228113445277,1.01410138915,0.228113445277,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.446221801815
 08/19  14:00:00,1.8919318433,0.437507931786,0.0,0.0,0.936984516741,0.275915868188,1.21290038493,0.275915868188,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.418749027275
 08/19  15:00:00,2.19746723529,0.442742406722,0.0,0.0,1.16148782222,0.336963492735,1.49845131495,0.336963492735,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.422940746686
 08/19  16:00:00,2.35381524726,0.483079581972,0.0,0.0,1.20033583314,0.357516991227,1.55785282437,0.357516991227,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.459657688655
 08/19  17:00:00,2.56542083387,0.563726711071,0.0,0.0,1.22269645478,0.379330094386,1.60202654916,0.379330094386,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.535272853915
 08/19  18:00:00,2.35641287412,0.642826203259,0.0,0.0,0.985267449772,0.326302917577,1.31157036735,0.326302917577,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.611933902415
 08/19  19:00:00,2.12081731895,0.661621304253,0.0,0.0,0.766185215878,0.266680925583,1.03286614146,0.266680925583,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.629734375063
 08/19  20:00:00,2.06382875087,0.621036380873,0.0,0.0,0.591969683478,0.21605319654,0.808022880018,0.21605319654,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.588053221516
 08/19  21:00:00,2.01061103271,0.565456138651,0.0,0.0,0.475773074065,0.177763184644,0.653536258709,0.177763184644,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.533243014143
 08/19  22:00:00,1.59249175738,0.482390678233,0.0,0.0,0.362563538123,0.138424116035,0.500987654158,0.138424116035,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.454514347213
 08/19  23:00:00,1.1563035932,0.391725169166,0.0,0.0,0.236065274826,0.094303781345,0.330369056171,0.094303781345,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.367501156214
 08/19  24:00:00,0.761988808498,0.293036515669,0.0,0.0,0.142240520258,0.057315977979,0.199556498237,0.057315977979,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.272999567207
 08/20  01:00:00,0.594714172808,0.249959364797,0.0,0.0,0.0954037548535,0.038478401142,0.133882155996,0.038478401142,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.231510613211
 08/20  02:00:00,0.472970420743,0.239352204754,0.0,0.0,0.0408501536029,0.0165078876194,0.0573580412223,0.0165078876194,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.221117351738
 08/20  03:00:00,0.404428777384,0.242109868076,0.0,0.0,0.000909170541313,0.000368722305679,0.00127789284699,0.000368722305679,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.224131693342
 08/20  04:00:00,0.403971102925,0.274502031145,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.257202984368
 08/20  05:00:00,0.449984361187,0.421274627537,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.401970281675
 08/20  06:00:00,0.590224800438,0.695385200438,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.673080927144
 08/20  07:00:00,0.804069261601,0.765058790792,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.741358829335
 08/20  08:00:00,0.752983272012,0.738603335613,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.718566387152
 08/20  09:00:00,0.824751828258,0.673691554762,0.0,0.0,0.0843239186101,0.0295622467363,0.113886165346,0.0295622467363,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.65663849134
 08/20  10:00:00,1.06843218749,0.602656603474,0.0,0.0,0.260102316129,0.0843113467925,0.344413662922,0.0843113467925,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.585202480235
 08/20  11:00:00,1.2066954916,0.540056419739,0.0,0.0,0.357279039019,0.109447919829,0.466726958848,0.109447919829,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.522596949035
 08/20  12:00:00,1.46324315578,0.491882505428,0.0,0.0,0.577244243604,0.165520221188,0.742764464792,0.165520221188,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.474717145256
 08/20  13:00:00,1.71059989135,0.464611591846,0.0,0.0,0.792827406636,0.223981373888,1.01680878052,0.223981373888,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.446852663145
 08/20  14:00:00,1.97403974473,0.43807058898,0.0,0.0,1.00980134405,0.285206942306,1.29500828635,0.285206942306,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.419311684469
 08/20  15:00:00,2.31075423904,0.443310059538,0.0,0.0,1.26080214174,0.350936176971,1.61173831871,0.350936176971,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.423508399502
 08/20  16:00:00,2.62593107873,0.483731066587,0.0,0.0,1.4315580875,0.398410568343,1.82996865584,0.398410568343,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.46030917327
 08/20  17:00:00,2.87446555968,0.564538459507,0.0,0.0,1.4766626039,0.434408671071,1.91107127498,0.434408671071,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.53608460235
 08/20  18:00:00,2.63662261197,0.643790873195,0.0,0.0,1.21168868589,0.380091419305,1.5917801052,0.380091419305,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.612898572351
 08/20  19:00:00,2.30687195038,0.662614357654,0.0,0.0,0.913092084711,0.305828688189,1.2189207729,0.305828688189,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.630727428464
 08/20  20:00:00,2.18558504043,0.62194619058,0.0,0.0,0.685419634268,0.244359535316,0.929779169584,0.244359535316,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.588963031223
 08/20  21:00:00,2.06827986353,0.566252376046,0.0,0.0,0.517810796238,0.193394293288,0.711205089526,0.193394293288,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.534039251537
 08/20  22:00:00,1.61502190063,0.483000245652,0.0,0.0,0.377715075414,0.14580272199,0.523517797404,0.14580272199,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.455123914632
 08/20  23:00:00,1.19572155886,0.392125302611,0.0,0.0,0.26526086451,0.104526157312,0.369787021823,0.104526157312,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.36790128966
 08/20  24:00:00,0.80828497839,0.293222009258,0.0,0.0,0.175774264098,0.0700784040315,0.245852668129,0.0700784040315,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.273185060797
 08/21  01:00:00,0.456884992738,0.247029678603,0.0,0.0,0.0,0.0,0.0,0.0,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228580927017
 08/21  02:00:00,0.413001141094,0.239189893651,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.220955040634
 08/21  03:00:00,0.401785480365,0.243580576931,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.225602402198
 08/21  04:00:00,0.401299947309,0.272948323091,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.255649276314
 08/21  05:00:00,0.445887668586,0.409099008832,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.389794662969
 08/21  06:00:00,0.579599288221,0.660559706204,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.63825543291
 08/21  07:00:00,0.782907899682,0.721994207378,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.69829424592
 08/21  08:00:00,0.72054597112,0.693192248623,0.0,0.0,0.0,0.0,0.0,0.0,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.673155300161
 08/21  09:00:00,0.732188704371,0.630832378426,0.0,0.0,0.0495645516199,0.0167895483049,0.0663540999248,0.0167895483049,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.613779315003
 08/21  10:00:00,1.02530365647,0.5662575105,0.0,0.0,0.26845793449,0.0837434266953,0.352201361186,0.0837434266953,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.548803387261
 08/21  11:00:00,1.19118632272,0.51010244881,0.0,0.0,0.39025578842,0.11345076106,0.50370654948,0.11345076106,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.492642978106
 08/21  12:00:00,1.4842871631,0.466035103324,0.0,0.0,0.636448837583,0.17517014062,0.811618978204,0.17517014062,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.448869743153
 08/21  13:00:00,1.75458205906,0.442211126372,0.0,0.0,0.866052960242,0.238326020513,1.10437898076,0.238326020513,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.424452197672
 08/21  14:00:00,2.14329178029,0.417719407102,0.0,0.0,1.18574980673,0.317636087368,1.50338589409,0.317636087368,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.39896050259
 08/21  15:00:00,2.52299938494,0.422902485868,0.0,0.0,1.46784670279,0.393195734676,1.86104243746,0.393195734676,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.403100825832
 08/21  16:00:00,2.70836088222,0.458225415336,0.0,0.0,1.52794864229,0.420367736291,1.94831637858,0.420367736291,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.434803522018
 08/21  17:00:00,3.08810807721,0.533221829889,0.0,0.0,1.68948709738,0.470578625346,2.16006572273,0.470578625346,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.504767972733
 08/21  18:00:00,2.85173075159,0.602221980022,0.0,0.0,1.42219801947,0.419000540886,1.84119856036,0.419000540886,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.571329679178
 08/21  19:00:00,2.39698446184,0.615649197193,0.0,0.0,1.01187351829,0.33140452026,1.34327803855,0.33140452026,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.583762268003
 08/21  20:00:00,2.23970527567,0.577416879828,0.0,0.0,0.754852595169,0.263902179984,1.01875477515,0.263902179984,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.544433720471
 08/21  21:00:00,1.88101076851,0.529297005015,0.0,0.0,0.405712853263,0.153829998712,0.559542851974,0.153829998712,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.497083880507
 08/21  22:00:00,1.40779615089,0.453729044861,0.0,0.0,0.248300184559,0.0962850750308,0.344585259589,0.0962850750308,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.425852713842
 08/21  23:00:00,0.980760988817,0.373726097242,0.0,0.0,0.12142420419,0.0489370929296,0.170361297119,0.0489370929296,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.34950208429
 08/21  24:00:00,0.644788989606,0.286500693549,0.0,0.0,0.0638341723604,0.0250961900615,0.0889303624219,0.0250961900615,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.266463745088
 08/22  01:00:00,0.557557270657,0.246635336531,0.0,0.0,0.0728413302959,0.0278309476232,0.100672277919,0.0278309476232,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228186584945
 08/22  02:00:00,0.531569617002,0.236813901974,0.0,0.0,0.0844654157802,0.0341030601278,0.118568475908,0.0341030601278,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.218579048957
 08/22  03:00:00,0.487515474145,0.239389448585,0.0,0.0,0.0609078634734,0.0248221303065,0.0857299937799,0.0248221303065,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.221411273851
 08/22  04:00:00,0.449642949092,0.268185193572,0.0,0.0,0.0343421945442,0.0140008072387,0.0483430017828,0.0140008072387,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.250886146795
 08/22  05:00:00,0.489063733663,0.402885334226,0.0,0.0,0.0306716747376,0.0125043903393,0.0431760650769,0.0125043903393,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.383580988364
 08/22  06:00:00,0.579599288221,0.655714753266,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.633410479972
 08/22  07:00:00,0.817451906059,0.717817951316,0.0,0.0,0.0245964146395,0.00994759173747,0.034544006377,0.00994759173747,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.694117989858
 08/22  08:00:00,0.81530319234,0.691901393944,0.0,0.0,0.0692051817665,0.0255520394536,0.0947572212201,0.0255520394536,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.671864445482
 08/22  09:00:00,0.892697146434,0.631801050323,0.0,0.0,0.16957159737,0.0572909446181,0.226862541988,0.0572909446181,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.614747986901
 08/22  10:00:00,1.17483547602,0.567208877071,0.0,0.0,0.382508503488,0.119224677247,0.501733180735,0.119224677247,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.549754753832
 08/22  11:00:00,1.37100788748,0.510909112946,0.0,0.0,0.531068758395,0.152459355849,0.683528114244,0.152459355849,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.493449642243
 08/22  12:00:00,1.62927010134,0.466728361865,0.0,0.0,0.748153743014,0.208448173428,0.956601916441,0.208448173428,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.449563001693
 08/22  13:00:00,1.94745866377,0.442832471621,0.0,0.0,1.02051908854,0.276736496927,1.29725558546,0.276736496927,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.42507354292
 08/22  14:00:00,2.2722409841,0.418272898815,0.0,0.0,1.28745296476,0.344882133144,1.6323350979,0.344882133144,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.399513994304
