Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/22  15:00:00,2.54282535778,0.42346219342,0.0,0.0,1.47965934599,0.401209064313,1.88086841031,0.401209064313,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.403660533385
 08/22  16:00:00,2.64069505489,0.458864298893,0.0,0.0,1.46628272046,0.414367830787,1.88065055125,0.414367830787,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.435442405576
 08/22  17:00:00,2.94169269157,0.534023694625,0.0,0.0,1.56481397989,0.448836357191,2.01365033708,0.448836357191,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.505569837469
 08/22  18:00:00,2.71260422657,0.603168232159,0.0,0.0,1.30667922791,0.395392807431,1.70207203534,0.395392807431,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.572275931315
 08/22  19:00:00,2.34980029826,0.616613746604,0.0,0.0,0.976285685533,0.319808189441,1.29609387497,0.319808189441,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.584726817414
 08/22  20:00:00,2.2117352761,0.578295154867,0.0,0.0,0.734124818245,0.256659957337,0.990784775581,0.256659957337,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.54531199551
 08/22  21:00:00,2.08745504345,0.53006889948,0.0,0.0,0.560252842757,0.205734284165,0.765987126922,0.205734284165,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.497855774971
 08/22  22:00:00,1.65383830513,0.454318660896,0.0,0.0,0.429218077184,0.161409336645,0.590627413829,0.161409336645,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.426442329877
 08/22  23:00:00,1.23325362159,0.374116584268,0.0,0.0,0.304505666946,0.118348262942,0.422853929888,0.118348262942,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.349892571316
 08/22  24:00:00,0.882640939183,0.286686040895,0.0,0.0,0.236560488176,0.0902218238228,0.326782311999,0.0902218238228,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.266649092433
 08/23  01:00:00,0.510262495194,0.246731114802,0.0,0.0,0.0381956048562,0.0151818976007,0.0533775024569,0.0151818976007,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228282363216
 08/23  02:00:00,0.413001141094,0.237931126299,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.219696273282
 08/23  03:00:00,0.401785480365,0.24156934806,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.223591173326
 08/23  04:00:00,0.401299947309,0.272005912028,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.254706865251
 08/23  05:00:00,0.445887668586,0.409384674681,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.390080328819
 08/23  06:00:00,0.579599288221,0.659800974338,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.637496701044
 08/23  07:00:00,0.782907899682,0.721678730251,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.697978768794
 08/23  08:00:00,0.749006034691,0.693337117533,0.0,0.0,0.0208334808976,0.00762658267419,0.0284600635718,0.00762658267419,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.673300169071
 08/23  09:00:00,0.840831987749,0.632959271609,0.0,0.0,0.131141492641,0.0438558906621,0.174997383303,0.0438558906621,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.615906208186
 08/23  10:00:00,1.12334662913,0.568203021514,0.0,0.0,0.34318023602,0.107064097827,0.450244333848,0.107064097827,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.550748898274
 08/23  11:00:00,1.29934373762,0.511751716809,0.0,0.0,0.474033615871,0.137830348511,0.611863964382,0.137830348511,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.494292246105
 08/23  12:00:00,1.50633561966,0.467452750599,0.0,0.0,0.647732148773,0.185935285988,0.833667434761,0.185935285988,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.450287390428
 08/23  13:00:00,1.87876443905,0.443481934941,0.0,0.0,0.966461439645,0.262099921097,1.22856136074,0.262099921097,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.42572300624
 08/23  14:00:00,2.11027517366,0.418851635072,0.0,0.0,1.15303129857,0.317337988894,1.47036928747,0.317337988894,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.400092730561
 08/23  15:00:00,2.40475501732,0.424047249287,0.0,0.0,1.36308010359,0.379717966256,1.74279806985,0.379717966256,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.404245589251
 08/23  16:00:00,2.50678164774,0.45953188078,0.0,0.0,1.35736108204,0.389376062053,1.74673714409,0.389376062053,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.436109987462
 08/23  17:00:00,2.70714211738,0.534861369119,0.0,0.0,1.37026003683,0.408839726057,1.77909976289,0.408839726057,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.506407511963
 08/23  18:00:00,2.49310110473,0.604156649708,0.0,0.0,1.12772634832,0.354842565182,1.4825689135,0.354842565182,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.573264348864
 08/23  19:00:00,2.17358040863,0.617621593975,0.0,0.0,0.835185839137,0.284688146205,1.11987398534,0.284688146205,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.585734664784
 08/23  20:00:00,2.13658260581,0.579213007325,0.0,0.0,0.678237213842,0.237394891445,0.915632105287,0.237394891445,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.546229847968
 08/23  21:00:00,2.12129236712,0.530875348674,0.0,0.0,0.592194661105,0.207629789484,0.799824450589,0.207629789484,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.498662224165
 08/23  22:00:00,1.61530784434,0.45493388472,0.0,0.0,0.40355059943,0.148546353611,0.552096953041,0.148546353611,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.4270575537
 08/23  23:00:00,1.23599656144,0.37452355859,0.0,0.0,0.310855666777,0.114741202964,0.425596869742,0.114741202964,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.350299545638
 08/23  24:00:00,0.624200971061,0.2868792608,0.0,0.0,0.0493045553506,0.0190377885255,0.0683423438762,0.0190377885255,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.266842312338
 08/24  01:00:00,0.674276773039,0.246830324915,0.0,0.0,0.156826247985,0.0605655323164,0.217391780301,0.0605655323164,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.22838157333
 08/24  02:00:00,0.571358297575,0.236952853956,0.0,0.0,0.1129962678,0.0453608886806,0.158357156481,0.0453608886806,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.21871800094
 08/24  03:00:00,0.500012699869,0.239545568453,0.0,0.0,0.069779247406,0.0284479720985,0.0982272195044,0.0284479720985,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.221567393719
 08/24  04:00:00,0.48527994937,0.268504972972,0.0,0.0,0.0599242055972,0.0240557964638,0.083980002061,0.0240557964638,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.251205926195
 08/24  05:00:00,0.500425569576,0.403899038598,0.0,0.0,0.0387429645813,0.0157949364086,0.0545379009899,0.0157949364086,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.384594692735
 08/24  06:00:00,0.579599288221,0.655725088008,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.633420814714
 08/24  07:00:00,0.864358042324,0.71977255513,0.0,0.0,0.0581190161211,0.0233311265215,0.0814501426426,0.0233311265215,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.696072593673
 08/24  08:00:00,0.882911598795,0.69453349814,0.0,0.0,0.119680110161,0.0426855175138,0.162365627675,0.0426855175138,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.674496549679
 08/24  09:00:00,0.939920412171,0.634165997324,0.0,0.0,0.204681551315,0.0694042564093,0.274085807725,0.0694042564093,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.617112933902
 08/24  10:00:00,1.20821550272,0.569239481935,0.0,0.0,0.406484432226,0.128628775212,0.535113207439,0.128628775212,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.551785358695
 08/24  11:00:00,1.33583090083,0.512630152479,0.0,0.0,0.497321285364,0.151029842228,0.648351127593,0.151029842228,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.495170681775
 08/24  12:00:00,1.53616528283,0.468207789629,0.0,0.0,0.666650069158,0.19684702877,0.863497097928,0.19684702877,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.451042429457
 08/24  13:00:00,1.84097059204,0.444158784153,0.0,0.0,0.928156220785,0.262611292948,1.19076751373,0.262611292948,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.426399855452
 08/24  14:00:00,2.04925743096,0.419454651703,0.0,0.0,1.09493212274,0.314419422021,1.40935154476,0.314419422021,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.400695747192
 08/24  15:00:00,2.27464007866,0.424657036732,0.0,0.0,1.25294679547,0.359736335712,1.61268313118,0.359736335712,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.404855376697
 08/24  16:00:00,2.35862988247,0.460227693833,0.0,0.0,1.23442058055,0.364164798274,1.59858537882,0.364164798274,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.436805800516
 08/24  17:00:00,2.56409165983,0.535734385813,0.0,0.0,1.25184239692,0.384206908428,1.63604930534,0.384206908428,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.507280528657
 08/24  18:00:00,2.40536385495,0.605186633128,0.0,0.0,1.05681119989,0.338020463824,1.39483166372,0.338020463824,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.574294332284
 08/24  19:00:00,2.13880737565,0.618671737071,0.0,0.0,0.808604885244,0.276496067115,1.08510095236,0.276496067115,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.58678480788
 08/24  20:00:00,2.09557152574,0.580169437575,0.0,0.0,0.645349513784,0.22927151144,0.874621025224,0.22927151144,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.547186278218
 08/24  21:00:00,2.06126367809,0.531716047327,0.0,0.0,0.543663339426,0.196132422131,0.739795761557,0.196132422131,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.499502922819
 08/24  22:00:00,1.63139086344,0.45557641751,0.0,0.0,0.413394118213,0.154785853931,0.568179972144,0.154785853931,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.427700086491
 08/24  23:00:00,1.24821258742,0.374949388821,0.0,0.0,0.317664863564,0.12014803216,0.437812895724,0.12014803216,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.350725375869
 08/24  24:00:00,0.867059745113,0.287081336671,0.0,0.0,0.224500225472,0.0867008924564,0.311201117928,0.0867008924564,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.26704438821
 08/25  01:00:00,0.466046307239,0.24693514279,0.0,0.0,0.0065730997541,0.00258821474753,0.00916131450163,0.00258821474753,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228486391204
 08/25  02:00:00,0.413001141094,0.238193067389,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.219958214372
 08/25  03:00:00,0.401785480365,0.241700355145,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.223722180411
 08/25  04:00:00,0.401299947309,0.272050856349,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.254751809572
 08/25  05:00:00,0.445887668586,0.407674876824,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.388370530961
 08/25  06:00:00,0.579599288221,0.658595155603,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.636290882309
 08/25  07:00:00,0.800736019814,0.721358049487,0.0,0.0,0.0129355882493,0.00489253188267,0.017828120132,0.00489253188267,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.69765808803
 08/25  08:00:00,0.860699023959,0.695931497966,0.0,0.0,0.103307165706,0.0368458871328,0.140153052839,0.0368458871328,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.675894549505
 08/25  09:00:00,0.940503495462,0.63542178885,0.0,0.0,0.205733515143,0.0689353758735,0.274668891016,0.0689353758735,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.618368725427
 08/25  10:00:00,1.23413074423,0.570317959205,0.0,0.0,0.427371489735,0.133656959218,0.561028448952,0.133656959218,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.552863835966
 08/25  11:00:00,1.35616998961,0.513544398096,0.0,0.0,0.512882732998,0.155807483377,0.668690216375,0.155807483377,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.496084927392
 08/25  12:00:00,1.62147318291,0.468993629311,0.0,0.0,0.737043737185,0.211761260829,0.948804998014,0.211761260829,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.45182826914
 08/25  13:00:00,1.93883009259,0.444863142707,0.0,0.0,1.00771796663,0.280909047653,1.28862701428,0.280909047653,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.427104214007
 08/25  14:00:00,2.1669166824,0.420082280719,0.0,0.0,1.19414900165,0.332861794558,1.5270107962,0.332861794558,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.401323376208
 08/25  15:00:00,2.44985836684,0.425291770471,0.0,0.0,1.3982204444,0.389680974967,1.78790141936,0.389680974967,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.405490110435
 08/25  16:00:00,2.61190429082,0.460951920307,0.0,0.0,1.44357136953,0.40828841764,1.85185978717,0.40828841764,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.437530026989
 08/25  17:00:00,2.91020877712,0.536643422884,0.0,0.0,1.54003573291,0.442130689723,1.98216642263,0.442130689723,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.508189565728
 08/25  18:00:00,2.74343179165,0.606259185082,0.0,0.0,1.33446510263,0.398434497787,1.73289960041,0.398434497787,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.575366884238
 08/25  19:00:00,2.41447528743,0.619765153528,0.0,0.0,1.03112695402,0.329641910125,1.36076886414,0.329641910125,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.587878224338
 08/25  20:00:00,2.36665620866,0.581165350222,0.0,0.0,0.862399919476,0.283305788663,1.14570570814,0.283305788663,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.548182190865
 08/25  21:00:00,2.2836701517,0.53259139457,0.0,0.0,0.71943109983,0.242771135336,0.962202235166,0.242771135336,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.500378270062
 08/25  22:00:00,1.80649671313,0.45624492362,0.0,0.0,0.548586655108,0.194699166721,0.743285821829,0.194699166721,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.4283685926
 08/25  23:00:00,1.37972159369,0.37539238647,0.0,0.0,0.417313259117,0.152008642878,0.569321901995,0.152008642878,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.351168373518
 08/25  24:00:00,0.950362484984,0.287292321588,0.0,0.0,0.287478797078,0.107025060721,0.394503857799,0.107025060721,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.267255373127
 08/26  01:00:00,0.752132386024,0.250612945183,0.0,0.0,0.209882770542,0.0814175986697,0.291300369211,0.0814175986697,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.232164193597
 08/26  02:00:00,0.64469371004,0.239817064188,0.0,0.0,0.165014236031,0.0640670944874,0.229081330518,0.0640670944874,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.221582211171
 08/26  03:00:00,0.578424178878,0.242633018647,0.0,0.0,0.125909413762,0.0493638805792,0.175273294341,0.0493638805792,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.224654843913
 08/26  04:00:00,0.551664918997,0.274807038169,0.0,0.0,0.10635836144,0.0413354546326,0.147693816073,0.0413354546326,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.257507991392
 08/26  05:00:00,0.582349078258,0.422705570953,0.0,0.0,0.0950733613335,0.037291355738,0.132364717072,0.037291355738,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.40340122509
 08/26  06:00:00,0.694719518134,0.697945675239,0.0,0.0,0.0750583574323,0.0294363602635,0.104494717696,0.0294363602635,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.675641401945
 08/26  07:00:00,1.0073272064,0.770949442069,0.0,0.0,0.148591530564,0.0546664142335,0.203257944798,0.0546664142335,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.747249480611
 08/26  08:00:00,1.03034328123,0.747084770993,0.0,0.0,0.207396980657,0.0699630285575,0.277360009215,0.0699630285575,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.727047822532
 08/26  09:00:00,1.15913587758,0.681617483365,0.0,0.0,0.34180577433,0.106464440336,0.448270214666,0.106464440336,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.664564419943
 08/26  10:00:00,1.57373796962,0.609473683118,0.0,0.0,0.658399829214,0.191319615833,0.849719445047,0.191319615833,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.592019559879
 08/26  11:00:00,1.77442845297,0.545826697964,0.0,0.0,0.811246884018,0.223213036201,1.03445992022,0.223213036201,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.52836722726
 08/26  12:00:00,2.11111262296,0.496849650304,0.0,0.0,1.10018268554,0.290451246429,1.39063393197,0.290451246429,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.479684290132
 08/26  13:00:00,2.32336907619,0.469049075262,0.0,0.0,1.28532340515,0.344254560214,1.62957796536,0.344254560214,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.451290146561
 08/26  14:00:00,2.65745684761,0.442029573973,0.0,0.0,1.56521758837,0.413207800872,1.97842538924,0.413207800872,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.423270669462
 08/26  15:00:00,2.90588490727,0.447302637586,0.0,0.0,1.74595308781,0.46091589913,2.20686898694,0.46091589913,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.427500977551
 08/26  16:00:00,2.9646043166,0.488313494963,0.0,0.0,1.70618940676,0.462452486946,2.16864189371,0.462452486946,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.464891601645
 08/26  17:00:00,3.17641638495,0.57024101474,0.0,0.0,1.72570110155,0.487320998702,2.21302210025,0.487320998702,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.541787157584
 08/26  18:00:00,2.8737376863,0.650579765136,0.0,0.0,1.40933819354,0.419556985993,1.82889517953,0.419556985993,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.619687464292
 08/26  19:00:00,2.50645059895,0.669602375165,0.0,0.0,1.07613598984,0.342363431625,1.41849942146,0.342363431625,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.637715445975
 08/26  20:00:00,2.41063244834,0.628348429726,0.0,0.0,0.867571812914,0.287254764577,1.15482657749,0.287254764577,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.595365270369
 08/26  21:00:00,2.31690642314,0.571855172829,0.0,0.0,0.716435229289,0.243396419855,0.959831649144,0.243396419855,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.539642048321
 08/26  22:00:00,1.89261500314,0.487289257377,0.0,0.0,0.596204748999,0.204906150917,0.801110899916,0.204906150917,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.459412926358
 08/26  23:00:00,1.49618310823,0.394941744715,0.0,0.0,0.498757164165,0.17149140703,0.670248571194,0.17149140703,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.370717731763
 08/26  24:00:00,1.09799334537,0.294529913274,0.0,0.0,0.397189155486,0.138371879624,0.53556103511,0.138371879624,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.274492964812
 08/27  01:00:00,0.903976785442,0.250737805859,0.0,0.0,0.327744551588,0.115400217042,0.443144768629,0.115400217042,0.0750409166463,0.0153916382125,0.0875042465431,0.267820215411,0.232289054273
 08/27  02:00:00,0.801885646932,0.239906093302,0.0,0.0,0.285675740036,0.100597527375,0.386273267411,0.100597527375,0.0510278326292,0.0104663107111,0.0743281826877,0.264715053493,0.221671240286
 08/27  03:00:00,0.738867767096,0.242732582378,0.0,0.0,0.247463191418,0.0882536911407,0.335716882559,0.0882536911407,0.0510278326292,0.0104663107111,0.0655928820049,0.260988859192,0.224754407644
 08/27  04:00:00,0.698703288536,0.275010455188,0.0,0.0,0.216549892287,0.0781822933243,0.294732185611,0.0781822933243,0.0510278326292,0.0104663107111,0.0762719894816,0.251129970103,0.257711408411
 08/27  05:00:00,0.728973534022,0.423341439786,0.0,0.0,0.204448017466,0.0745411553694,0.278989172835,0.0745411553694,0.054029470625,0.0110819759668,0.0895570515125,0.280240863082,0.404037093923
 08/27  06:00:00,0.867190120555,0.699397823871,0.0,0.0,0.202332895244,0.0746324248725,0.276965320116,0.0746324248725,0.0870474952287,0.0178542910518,0.146457255179,0.323790758979,0.677093550577
 08/27  07:00:00,1.18564295385,0.772655104678,0.0,0.0,0.285647937139,0.0959257551141,0.381573692253,0.0959257551141,0.153083477938,0.0313989294054,0.230459913765,0.344051940493,0.748955143221
 08/27  08:00:00,1.24520988094,0.748759571979,0.0,0.0,0.375501928044,0.116724680882,0.492226608926,0.116724680882,0.120065519832,0.0246266102286,0.3023400993,0.290876042651,0.728722623518
 08/27  09:00:00,1.43990990991,0.683128930761,0.0,0.0,0.565015210667,0.164029036333,0.729044247,0.164029036333,0.0600327466166,0.0123133064782,0.37588557592,0.247559033897,0.666075867339
 08/27  10:00:00,1.91979037752,0.610773239718,0.0,0.0,0.937786198659,0.257985654287,1.19577185295,0.257985654287,0.0480261946334,0.00985064545537,0.39768547199,0.253381212493,0.593319116479
 08/27  11:00:00,2.10936393828,0.546926108733,0.0,0.0,1.08338927032,0.2860061352,1.36939540552,0.2860061352,0.0480261946334,0.00985064545537,0.413557851125,0.253458841541,0.52946663803
 08/27  12:00:00,2.37434373271,0.497796041348,0.0,0.0,1.31556168489,0.338303356831,1.65386504172,0.338303356831,0.0480261946334,0.00985064545537,0.398337606996,0.249189243904,0.480630681177
 08/27  13:00:00,2.70566757248,0.469894684765,0.0,0.0,1.6087754444,0.403101017262,2.01187646166,0.403101017262,0.0480261946334,0.00985064545537,0.363033202508,0.257806068226,0.452135756065
 08/27  14:00:00,2.9637567768,0.442783911468,0.0,0.0,1.82695848955,0.457766828871,2.28472531842,0.457766828871,0.0480261946334,0.00985064545537,0.333756918092,0.272322700192,0.424025006957
 08/27  15:00:00,3.29356521387,0.448056103322,0.0,0.0,2.07468548413,0.519863809403,2.59454929354,0.519863809403,0.0480261946334,0.00985064545537,0.338603715702,0.287460364541,0.428254443286
 08/27  16:00:00,3.43132336845,0.489178535672,0.0,0.0,2.09630461077,0.539056334792,2.63536094556,0.539056334792,0.0510278326292,0.0104663107111,0.379378049552,0.34001523,0.465756642354
 08/27  17:00:00,3.57039883457,0.571330765363,0.0,0.0,2.05113643614,0.555868113732,2.60700454987,0.555868113732,0.0660360226082,0.0135446369897,0.45567446099,0.413064164116,0.542876908206
 08/27  18:00:00,3.18664226083,0.651871225926,0.0,0.0,1.66499570075,0.476804053308,2.14179975406,0.476804053308,0.111060585896,0.0227796103697,0.417464300526,0.448463009979,0.620978925082
 08/27  19:00:00,2.74571404748,0.670933951987,0.0,0.0,1.26978848281,0.387974387187,1.65776286999,0.387974387187,0.2161178825,0.0443279011393,0.349528380947,0.462902012897,0.639047022796
 08/27  20:00:00,2.60505338555,0.629568410986,0.0,0.0,1.02348216281,0.325765351894,1.3492475147,0.325765351894,0.369201360438,0.0757268441841,0.316986698499,0.478815967726,0.596585251629
 08/27  21:00:00,2.51910020941,0.572922802051,0.0,0.0,0.878251792622,0.283773642784,1.16202543541,0.283773642784,0.474258657043,0.0972751213144,0.302828610822,0.467637384822,0.540709677543
 08/27  22:00:00,2.07411608443,0.488106721205,0.0,0.0,0.740461870454,0.242150110754,0.982611981208,0.242150110754,0.35419313721,0.0726485110859,0.244907227988,0.404680226938,0.460230390185
 08/27  23:00:00,1.63539658963,0.395478609051,0.0,0.0,0.607860476557,0.201601576041,0.809462052599,0.201601576041,0.246134262458,0.0504845536965,0.162581133687,0.351659587192,0.371254596099
 08/27  24:00:00,1.22279159557,0.294779067689,0.0,0.0,0.494422716227,0.165936569081,0.660359285308,0.165936569081,0.126068742626,0.0258579434679,0.104554581517,0.290876042651,0.274742119228
 08/28  01:00:00,1.00556066876,0.247271717432,0.0,0.0,0.409372045689,0.139303630335,0.548675676024,0.139303630335,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228822965846
 08/28  02:00:00,0.864374683291,0.237266140857,0.0,0.0,0.334681274632,0.116692267565,0.451373542197,0.116692267565,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.21903128784
 08/28  03:00:00,0.60319370245,0.239896768791,0.0,0.0,0.146284174756,0.0551240473295,0.201408222085,0.0551240473295,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.221918594057
 08/28  04:00:00,0.511774716929,0.269269572212,0.0,0.0,0.0793805336244,0.0310942359959,0.11047476962,0.0310942359959,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.251970525435
 08/28  05:00:00,0.485468188127,0.406176270509,0.0,0.0,0.028229273681,0.0113512458599,0.0395805195409,0.0113512458599,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.386871924646
 08/28  06:00:00,0.579599288221,0.660548362943,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.638244089649
 08/28  07:00:00,1.01714064512,0.725785746185,0.0,0.0,0.172456899365,0.0617758460709,0.234232745436,0.0617758460709,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.702085784728
 08/28  08:00:00,1.05700176996,0.700448491083,0.0,0.0,0.253333645549,0.0831221532881,0.336455798837,0.0831221532881,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.680411542622
 08/28  09:00:00,1.23264584109,0.639478201786,0.0,0.0,0.437739887657,0.129071348988,0.566811236646,0.129071348988,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.622425138364
 08/28  10:00:00,1.77112691871,0.573800654953,0.0,0.0,0.863788629037,0.234235994392,1.09802462343,0.234235994392,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.556346531713
 08/28  11:00:00,2.01352497864,0.516495631266,0.0,0.0,1.05483354988,0.271211655533,1.32604520541,0.271211655533,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.499036160562
 08/28  12:00:00,2.45254058156,0.471530264848,0.0,0.0,1.42733230108,0.352540095581,1.77987239666,0.352540095581,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.454364904677
 08/28  13:00:00,2.81445026189,0.447137043181,0.0,0.0,1.73952310247,0.424724081117,2.16424718358,0.424724081117,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.429378114481
 08/28  14:00:00,3.14760322498,0.42210808773,0.0,0.0,2.01554091246,0.492156426322,2.50769733878,0.492156426322,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.403349183219
 08/28  15:00:00,3.4367293892,0.427331957162,0.0,0.0,2.22505671642,0.549715725304,2.77477244172,0.549715725304,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.407530297126
 08/28  16:00:00,3.56910562232,0.463283392853,0.0,0.0,2.24624307419,0.562818044493,2.80906111868,0.562818044493,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.439861499535
 08/28  17:00:00,3.7601188281,0.539571694007,0.0,0.0,2.24058514034,0.59149133327,2.83207647361,0.59149133327,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.511117836851
 08/28  18:00:00,3.30021812213,0.609709281706,0.0,0.0,1.78548393302,0.50420199788,2.2896859309,0.50420199788,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.578816980862
 08/28  19:00:00,2.78368647786,0.623293508995,0.0,0.0,1.32480406354,0.405175991031,1.72998005457,0.405175991031,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.591406579805
 08/28  20:00:00,2.60699105038,0.584379323501,0.0,0.0,1.05098585207,0.335054697789,1.38604054986,0.335054697789,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.551396164144
 08/28  21:00:00,2.43585100098,0.535415941825,0.0,0.0,0.83653267784,0.277850406605,1.11438308445,0.277850406605,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.503202817317
 08/28  22:00:00,1.98172889837,0.458401853317,0.0,0.0,0.687321194018,0.231196813054,0.918518007072,0.231196813054,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.430525522298
 08/28  23:00:00,1.57786558931,0.376820279678,0.0,0.0,0.574199796408,0.193266101202,0.767465897611,0.193266101202,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.352596266726
 08/28  24:00:00,1.15452278944,0.287969492099,0.0,0.0,0.445024155457,0.153640006799,0.598664162256,0.153640006799,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.267932543637
 08/29  01:00:00,0.960650339182,0.247391939282,0.0,0.0,0.374434034593,0.129331311851,0.503765346444,0.129331311851,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.228943187696
 08/29  02:00:00,0.841097397916,0.237351539781,0.0,0.0,0.317082438535,0.111013818286,0.428096256822,0.111013818286,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.219116686764
 08/29  03:00:00,0.800143348899,0.23999239089,0.0,0.0,0.29603940773,0.102318460804,0.398357868534,0.102318460804,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.222014216156
 08/29  04:00:00,0.785561722356,0.269419508694,0.0,0.0,0.286401228205,0.0978605468419,0.384261775047,0.0978605468419,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.252120461917
 08/29  05:00:00,0.735880194159,0.406796656034,0.0,0.0,0.210910629208,0.0790818963647,0.289992525573,0.0790818963647,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.387492310171
 08/29  06:00:00,0.75094162177,0.661299832615,0.0,0.0,0.12255302909,0.0487893044585,0.171342333549,0.0487893044585,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.63899555932
 08/29  07:00:00,1.14166714959,0.727247221574,0.0,0.0,0.267373856851,0.0913853930611,0.358759249912,0.0913853930611,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.703547260116
 08/29  08:00:00,1.25460877949,0.702059854402,0.0,0.0,0.409820103488,0.124242704878,0.534062808366,0.124242704878,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.682022905941
 08/29  09:00:00,1.39164138731,0.640925430096,0.0,0.0,0.562385198584,0.163421584281,0.725806782865,0.163421584281,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.623872366674
 08/29  10:00:00,1.88607594815,0.575043408088,0.0,0.0,0.951197575098,0.261776077774,1.21297365287,0.261776077774,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.557589284848
 08/29  11:00:00,2.04352045024,0.517548994734,0.0,0.0,1.06954450454,0.286496172458,1.356040677,0.286496172458,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.50008952403
 08/29  12:00:00,2.30785812437,0.472435670978,0.0,0.0,1.29690145571,0.338288483765,1.63518993948,0.338288483765,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.455270310806
 08/29  13:00:00,2.56250691336,0.447948562209,0.0,0.0,1.52116515895,0.391138676103,1.91230383505,0.391138676103,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.430189633509
 08/29  14:00:00,2.84085234168,0.422831195404,0.0,0.0,1.7507617679,0.450184687588,2.20094645549,0.450184687588,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.404072290893
 08/29  15:00:00,3.04056202639,0.428061445884,0.0,0.0,1.88650645668,0.492098622237,2.37860507892,0.492098622237,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.408259785848
 08/29  16:00:00,3.02058428637,0.464121395589,0.0,0.0,1.77845865242,0.482081130305,2.26053978273,0.482081130305,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.440699502271
 08/29  17:00:00,3.16497306456,0.540613949623,0.0,0.0,1.74423730249,0.492693407581,2.23693071007,0.492693407581,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.512160092467
 08/29  18:00:00,2.83269722461,0.610954195427,0.0,0.0,1.40395536893,0.418209664444,1.82216503338,0.418209664444,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.580061894583
 08/29  19:00:00,2.44110601029,0.624553974735,0.0,0.0,1.04865816627,0.33874142073,1.387399587,0.33874142073,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.592667045545
 08/29  20:00:00,2.35650352684,0.5855268485,0.0,0.0,0.852690066622,0.2828629597,1.13555302632,0.2828629597,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.552543689143
 08/29  21:00:00,2.31126422435,0.536424511891,0.0,0.0,0.740946981255,0.24884932656,0.989796307815,0.24884932656,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.504211387383
 08/29  22:00:00,1.87313519105,0.459171945682,0.0,0.0,0.602429090962,0.207495208785,0.809924299747,0.207495208785,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.431295614662
 08/29  23:00:00,1.49943325016,0.377330167238,0.0,0.0,0.512462459049,0.176571099408,0.689033558458,0.176571099408,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.353106154287
 08/29  24:00:00,1.09623872306,0.288211559757,0.0,0.0,0.399375471512,0.141004624361,0.540380095873,0.141004624361,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.268174611295
 08/30  01:00:00,0.801117242679,0.247516031755,0.0,0.0,0.25201603979,0.0922162101507,0.344232249941,0.0922162101507,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.229067280169
 08/30  02:00:00,0.413001141094,0.237647613548,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.219412760531
 08/30  03:00:00,0.401785480365,0.241310772846,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.223332598113
 08/30  04:00:00,0.401299947309,0.272258942606,0.0,0.0,0.0,0.0,0.0,0.0,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.254959895829
 08/30  05:00:00,0.445887668586,0.411394392189,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.392090046327
 08/30  06:00:00,0.579599288221,0.665811713237,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.643507439943
 08/30  07:00:00,1.02598482142,0.729207644321,0.0,0.0,0.179855178408,0.0632217433262,0.243076921734,0.0632217433262,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.705507682864
 08/30  08:00:00,1.06663142485,0.70372294287,0.0,0.0,0.259350569336,0.0867348843986,0.346085453735,0.0867348843986,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.683685994408
 08/30  09:00:00,1.18758305732,0.642419053234,0.0,0.0,0.397609736997,0.124138715874,0.521748452871,0.124138715874,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.625365989812
 08/30  10:00:00,1.46683748112,0.576325736897,0.0,0.0,0.607094495389,0.18664069045,0.793735185839,0.18664069045,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.558871613658
 08/30  11:00:00,1.63720696243,0.518635726294,0.0,0.0,0.735735624446,0.213991564746,0.949727189192,0.213991564746,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.50117625559
 08/30  12:00:00,1.85883127924,0.473369919403,0.0,0.0,0.924583465421,0.261579628921,1.18616309434,0.261579628921,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.456204559232
 08/30  13:00:00,2.21280304921,0.448786046521,0.0,0.0,1.23243619489,0.330163776011,1.5625999709,0.330163776011,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.431027117821
 08/30  14:00:00,2.43112075196,0.423577426152,0.0,0.0,1.40905517399,0.382159691773,1.79121486577,0.382159691773,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.404818521641
 08/30  15:00:00,2.70970756412,0.428825389051,0.0,0.0,1.61088055073,0.436870065911,2.04775061664,0.436870065911,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.409023729016
 08/30  16:00:00,2.84917541891,0.464984820824,0.0,0.0,1.6382524798,0.450878435463,2.08913091527,0.450878435463,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.441562927506
 08/30  17:00:00,2.97188842101,0.541703365605,0.0,0.0,1.57839583346,0.465450233063,2.04384606652,0.465450233063,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.513249508449
 08/30  18:00:00,2.5832402142,0.612230077752,0.0,0.0,1.18776334784,0.384944675131,1.57270802297,0.384944675131,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.581337776908
 08/30  19:00:00,2.23964459801,0.625854234871,0.0,0.0,0.881498902068,0.304439272648,1.18593817472,0.304439272648,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.593967305681
 08/30  20:00:00,2.15441761473,0.586710969615,0.0,0.0,0.686771986353,0.246695127856,0.933467114209,0.246695127856,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.553727810258
 08/30  21:00:00,1.94070101156,0.537465054166,0.0,0.0,0.451040986576,0.168192108453,0.619233095029,0.168192108453,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.505251929658
 08/30  22:00:00,1.38169470456,0.459966526163,0.0,0.0,0.23051484451,0.0879689687511,0.318483813261,0.0879689687511,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.432090195144
 08/30  23:00:00,0.99968847679,0.377856255515,0.0,0.0,0.136592938691,0.0526958464012,0.189288785092,0.0526958464012,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.353632242563
 08/30  24:00:00,0.617997970548,0.288461271075,0.0,0.0,0.0441429232762,0.0179964200875,0.0621393433637,0.0179964200875,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.268424322614
 08/31  01:00:00,0.602019701997,0.247858201248,0.0,0.0,0.103101674218,0.0420330350423,0.14513470926,0.0420330350423,0.0750409166463,0.0153916382125,0.0835572224677,0.267820215411,0.229409449663
 08/31  02:00:00,0.507164808874,0.237530703016,0.0,0.0,0.0668925569089,0.0272711108715,0.0941636677803,0.0272711108715,0.0510278326292,0.0104663107111,0.0717169442605,0.264715053493,0.219295849999
 08/31  03:00:00,0.441333557078,0.240193129575,0.0,0.0,0.0280944023796,0.0114536743334,0.039548076713,0.0114536743334,0.0510278326292,0.0104663107111,0.0642274778329,0.260988859192,0.222214954841
 08/31  04:00:00,0.40669516897,0.269830118855,0.0,0.0,0.00383269025612,0.0015625314047,0.00539522166081,0.0015625314047,0.0510278326292,0.0104663107111,0.0736008338661,0.251129970103,0.252531072078
 08/31  05:00:00,0.445887668586,0.409439786011,0.0,0.0,0.0,0.0,0.0,0.0,0.054029470625,0.0110819759668,0.0854603589124,0.280240863082,0.390135440148
 08/31  06:00:00,0.579599288221,0.668118989478,0.0,0.0,0.0,0.0,0.0,0.0,0.0870474952287,0.0178542910518,0.135831742961,0.323790758979,0.645814716184
 08/31  07:00:00,0.782907899682,0.732996025397,0.0,0.0,0.0,0.0,0.0,0.0,0.153083477938,0.0313989294054,0.209298551845,0.344051940493,0.70929606394
 08/31  08:00:00,0.745839580174,0.705472640444,0.0,0.0,0.0184022155159,0.00689139353851,0.0252936090544,0.00689139353851,0.120065519832,0.0246266102286,0.269902798408,0.290876042651,0.685435691983
 08/31  09:00:00,0.820077550651,0.643959510478,0.0,0.0,0.115201130845,0.0390418153601,0.154242946205,0.0390418153601,0.0600327466166,0.0123133064782,0.330854517454,0.247559033897,0.626906447056
 08/31  10:00:00,1.1124898441,0.577648330367,0.0,0.0,0.334834673993,0.104552874823,0.439387548816,0.104552874823,0.0480261946334,0.00985064545537,0.3467692427,0.253381212493,0.560194207127
 08/31  11:00:00,1.24678130694,0.519756606829,0.0,0.0,0.429087926202,0.130213607507,0.559301533709,0.130213607507,0.0480261946334,0.00985064545537,0.361069091606,0.253458841541,0.502297136125
 08/31  12:00:00,1.46958471145,0.47433330457,0.0,0.0,0.615322581718,0.181593944834,0.796916526553,0.181593944834,0.0480261946334,0.00985064545537,0.350527100905,0.249189243904,0.457167944399
 08/31  13:00:00,1.74386670632,0.449649596671,0.0,0.0,0.849721056049,0.243942571959,1.09366362801,0.243942571959,0.0480261946334,0.00985064545537,0.319445169994,0.257806068226,0.43189066797
 08/31  14:00:00,2.09053502968,0.424346736733,0.0,0.0,1.13080892975,0.319820213731,1.45062914348,0.319820213731,0.0480261946334,0.00985064545537,0.294631345917,0.272322700192,0.405587832221
 08/31  15:00:00,2.25933173505,0.429603326083,0.0,0.0,1.23777043538,0.359604352194,1.59737478758,0.359604352194,0.0480261946334,0.00985064545537,0.301544742847,0.287460364541,0.409801666048
 08/31  16:00:00,2.34954073759,0.465872321094,0.0,0.0,1.22412296855,0.365373265398,1.58949623395,0.365373265398,0.0510278326292,0.0104663107111,0.343460130304,0.34001523,0.442450427776
 08/31  17:00:00,2.44881195799,0.542816740854,0.0,0.0,1.15644319443,0.364326409072,1.5207696035,0.364326409072,0.0660360226082,0.0135446369897,0.420322530775,0.413064164116,0.514362883698
 08/31  18:00:00,2.21242453757,0.613543489141,0.0,0.0,0.896019971343,0.305872374991,1.20189234633,0.305872374991,0.111060585896,0.0227796103697,0.383153984987,0.448463009979,0.582651188297
 08/31  19:00:00,1.97400070045,0.627193805772,0.0,0.0,0.677084224453,0.243210052706,0.92029427716,0.243210052706,0.2161178825,0.0443279011393,0.315283626754,0.462902012897,0.595306876582
 08/31  20:00:00,2.0118807675,0.587931251836,0.0,0.0,0.581511078934,0.209419188044,0.790930266978,0.209419188044,0.369201360438,0.0757268441841,0.282131328171,0.478815967726,0.554948092479
 08/31  21:00:00,2.01719025783,0.538537662779,0.0,0.0,0.51129681847,0.184425522832,0.695722341302,0.184425522832,0.474258657043,0.0972751213144,0.267221753354,0.467637384822,0.506324538271
 08/31  22:00:00,1.65244191139,0.460785708245,0.0,0.0,0.432940866401,0.156290153688,0.589231020089,0.156290153688,0.35419313721,0.0726485110859,0.216614016064,0.404680226938,0.432909377226
 08/31  23:00:00,1.29893138186,0.378398712769,0.0,0.0,0.358900428313,0.129631261846,0.488531690158,0.129631261846,0.246134262458,0.0504845536965,0.147046288352,0.351659587192,0.354174699817
 08/31  24:00:00,0.952997849407,0.288719005247,0.0,0.0,0.291731006078,0.105408216144,0.397139222222,0.105408216144,0.126068742626,0.0258579434679,0.0979808984401,0.290876042651,0.268682056786
 09/01  01:00:00,0.797069644114,0.247860024155,0.0,0.0,0.248076830734,0.0896154086393,0.337692239374,0.0896154086393,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.229327888381
 09/01  02:00:00,0.711464204633,0.237707173189,0.0,0.0,0.218626532494,0.0789803911763,0.29760692367,0.0789803911763,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.219389902757
 09/01  03:00:00,0.673639451735,0.240379674976,0.0,0.0,0.199096212321,0.0719184607358,0.271014673057,0.0719184607358,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.222320242955
 09/01  04:00:00,0.654806834787,0.270123365193,0.0,0.0,0.185678982896,0.067065635239,0.252744618135,0.067065635239,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.252746130634
 09/01  05:00:00,0.578010714893,0.40886474779,0.0,0.0,0.0943923553986,0.036116085799,0.130508441198,0.036116085799,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.389473150646
 09/01  06:00:00,0.668215427008,0.665926368981,0.0,0.0,0.0504323300007,0.0194767199477,0.0699090499484,0.0194767199477,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.643521285412
 09/01  07:00:00,1.08899899616,0.732640303175,0.0,0.0,0.188772082041,0.0690020448449,0.257774126886,0.0690020448449,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.708833223248
 09/01  08:00:00,1.09123307889,0.707295009961,0.0,0.0,0.240751930205,0.0814346136837,0.322186543889,0.0814346136837,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.68716749902
 09/01  09:00:00,1.16989501777,0.645622686847,0.0,0.0,0.36444941589,0.115129456387,0.479578872277,0.115129456387,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.628492547431
 09/01  10:00:00,1.44898654941,0.579089334023,0.0,0.0,0.584087614015,0.174619885457,0.758707499473,0.174619885457,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.561556322091
 09/01  11:00:00,1.65845020638,0.520990234978,0.0,0.0,0.743535368132,0.210322805809,0.953858173941,0.210322805809,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.503451851412
 09/01  12:00:00,1.97243113636,0.475403445072,0.0,0.0,1.01170748533,0.271027350865,1.28273483619,0.271027350865,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.458160501352
 09/01  13:00:00,2.25110221776,0.450619722611,0.0,0.0,1.2529550533,0.330779709451,1.58373476275,0.330779709451,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.432780527566
 09/01  14:00:00,2.51480824747,0.425224423393,0.0,0.0,1.47335884642,0.384294081529,1.85765292795,0.384294081529,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.406380732873
 09/01  15:00:00,2.61851190652,0.430494229133,0.0,0.0,1.52567622834,0.413677638621,1.93935386696,0.413677638621,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.410603070069
 09/01  16:00:00,2.93854944215,0.466893541335,0.0,0.0,1.71018630704,0.446080722635,2.15626702968,0.446080722635,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.443365786353
 09/01  17:00:00,3.43932698119,0.544085772168,0.0,0.0,1.9525299143,0.515471065427,2.46800097973,0.515471065427,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.515503310008
 09/01  18:00:00,3.19060957837,0.615035627664,0.0,0.0,1.62098379782,0.464714050145,2.08569784796,0.464714050145,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.584003700602
 09/01  19:00:00,2.84695848462,0.628719060563,0.0,0.0,1.25329492176,0.383669946295,1.63696486805,0.383669946295,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.596688009659
 09/01  20:00:00,2.66602028434,0.589337994716,0.0,0.0,0.951779877871,0.315775330428,1.2675552083,0.315775330428,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.556205758933
 09/01  21:00:00,2.35443343691,0.539788430872,0.0,0.0,0.765086407777,0.260627723096,1.02571413087,0.260627723096,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.507429710321
 09/01  22:00:00,1.82694117217,0.461755597268,0.0,0.0,0.555134531706,0.201077088973,0.756211620679,0.201077088973,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.433753271532
 09/01  23:00:00,1.29359180951,0.379066980419,0.0,0.0,0.346918551745,0.129839549577,0.476758101321,0.129839549577,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.354733480403
 09/01  24:00:00,0.939733997558,0.289074616527,0.0,0.0,0.27828763668,0.103299068029,0.381586704708,0.103299068029,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.268947105586
 09/02  01:00:00,0.772202696586,0.251662918678,0.0,0.0,0.223360118825,0.085518148945,0.30887826777,0.085518148945,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.233130782905
 09/02  02:00:00,0.681508161644,0.240586226196,0.0,0.0,0.192702430556,0.0723372116978,0.265039642253,0.0723372116978,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.222268955765
 09/02  03:00:00,0.593098672425,0.243480936357,0.0,0.0,0.135949383667,0.0531591059079,0.189108489575,0.0531591059079,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.225421504336
 09/02  04:00:00,0.525387365501,0.27645437235,0.0,0.0,0.085876588647,0.0347774045865,0.120653993233,0.0347774045865,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.259077137791
 09/02  05:00:00,0.558349781417,0.427703136088,0.0,0.0,0.0759774427774,0.0307733723438,0.106750815121,0.0307733723438,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.408311538945
