Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/02  06:00:00,0.653593358458,0.709264119793,0.0,0.0,0.0317743636305,0.0128871055511,0.0446614691816,0.0128871055511,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.686859036224
 09/02  07:00:00,1.01979185447,0.784236795396,0.0,0.0,0.121296544593,0.046109078687,0.16740562328,0.046109078687,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.760429715468
 09/02  08:00:00,1.08846955242,0.760119013703,0.0,0.0,0.216024896093,0.0709608204307,0.286985716524,0.0709608204307,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.739991502763
 09/02  09:00:00,1.18787650559,0.693375839283,0.0,0.0,0.347279318181,0.105249983454,0.452529301635,0.105249983454,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.676245699868
 09/02  10:00:00,1.60349201425,0.619598054587,0.0,0.0,0.670029539167,0.192267195855,0.862296735022,0.192267195855,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.602065042655
 09/02  11:00:00,1.87348660398,0.554407646382,0.0,0.0,0.880539531132,0.235866280888,1.11640581202,0.235866280888,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.536869262817
 09/02  12:00:00,2.26225259198,0.504245773037,0.0,0.0,1.21288257334,0.311863212383,1.52474578573,0.311863212383,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.487002829317
 09/02  13:00:00,2.53494041802,0.475667606792,0.0,0.0,1.44663395985,0.377350970651,1.8239849305,0.377350970651,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.457828411747
 09/02  14:00:00,2.86140124573,0.447947222369,0.0,0.0,1.71719550797,0.447924846071,2.16512035404,0.447924846071,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.429103531849
 09/02  15:00:00,3.35490776052,0.453267973141,0.0,0.0,2.11000536525,0.528685382851,2.6386907481,0.528685382851,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.433376814077
 09/02  16:00:00,3.5889584375,0.495165442785,0.0,0.0,2.20399304745,0.566765058332,2.77075810578,0.566765058332,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.471637687803
 09/02  17:00:00,3.74818333552,0.57878964831,0.0,0.0,2.15694378266,0.584561621181,2.74150540384,0.584561621181,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.55020718615
 09/02  18:00:00,3.34140559459,0.660712252431,0.0,0.0,1.70728445815,0.494899090485,2.20218354864,0.494899090485,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.629680325369
 09/02  19:00:00,2.95508086158,0.680041795715,0.0,0.0,1.31032627227,0.400516218546,1.71084249082,0.400516218546,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.648010744811
 09/02  20:00:00,2.78918216282,0.637930495587,0.0,0.0,1.02496993474,0.330891781721,1.35586171646,0.330891781721,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.604798259803
 09/02  21:00:00,2.45697782221,0.580255885464,0.0,0.0,0.820619858345,0.272031800359,1.0926516587,0.272031800359,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.547897164913
 09/02  22:00:00,1.98767219918,0.493735096884,0.0,0.0,0.663190342835,0.225459092933,0.888649435768,0.225459092933,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.465732771148
 09/02  23:00:00,1.44887753112,0.399201492347,0.0,0.0,0.45046119391,0.166047783681,0.616508977591,0.166047783681,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.374867992331
 09/02  24:00:00,1.06377916576,0.296547615469,0.0,0.0,0.366648381358,0.132409808475,0.499058189834,0.132409808475,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.276420104528
 09/03  01:00:00,0.872676677967,0.251818648087,0.0,0.0,0.300706467275,0.108645781876,0.409352249151,0.108645781876,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.233286512313
 09/03  02:00:00,0.784535380681,0.240696893738,0.0,0.0,0.27211950365,0.0959473576403,0.368066861291,0.0959473576403,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.222379623307
 09/03  03:00:00,0.724093845493,0.24360437917,0.0,0.0,0.235875149934,0.0842285127082,0.320103662642,0.0842285127082,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.22554494715
 09/03  04:00:00,0.689119805548,0.276706651097,0.0,0.0,0.208895513471,0.0754909198093,0.284386433281,0.0754909198093,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.259329416538
 09/03  05:00:00,0.713344474195,0.428491252842,0.0,0.0,0.191173109515,0.070572398384,0.261745507899,0.070572398384,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.409099655699
 09/03  06:00:00,0.91307852893,0.711063995691,0.0,0.0,0.223419866498,0.0807267731555,0.304146639653,0.0807267731555,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.688658912123
 09/03  07:00:00,1.25744730529,0.786351195357,0.0,0.0,0.30407046345,0.100990610649,0.405061074099,0.100990610649,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.76254411543
 09/03  08:00:00,1.36310792902,0.762195259325,0.0,0.0,0.43111797865,0.130506114478,0.561624093128,0.130506114478,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.742067748384
 09/03  09:00:00,1.54875090287,0.695249569838,0.0,0.0,0.634172866175,0.179230832738,0.813403698913,0.179230832738,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.678119430423
 09/03  10:00:00,1.99500640929,0.621209498018,0.0,0.0,0.983302134962,0.270508995102,1.25381113006,0.270508995102,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.603676486086
 09/03  11:00:00,2.12031599967,0.555771644628,0.0,0.0,1.07251794647,0.290717261248,1.36323520771,0.290717261248,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.538233261062
 09/03  12:00:00,2.32401224353,0.505419859615,0.0,0.0,1.25139039201,0.33511504527,1.58650543728,0.33511504527,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.488176915895
 09/03  13:00:00,2.60447039442,0.476716376005,0.0,0.0,1.4980699136,0.395444993298,1.89351490689,0.395444993298,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.45887718096
 09/03  14:00:00,2.79644104011,0.448883418097,0.0,0.0,1.66156937445,0.438590773966,2.10016014841,0.438590773966,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.430039727577
 09/03  15:00:00,2.94199156499,0.454219224579,0.0,0.0,1.75568677277,0.470087779802,2.22577455257,0.470087779802,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.434328065515
 09/03  16:00:00,3.01529045774,0.496254929094,0.0,0.0,1.72869403268,0.468396093334,2.19709012602,0.468396093334,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.472727174112
 09/03  17:00:00,3.23109674939,0.580134774743,0.0,0.0,1.73478795081,0.489630866899,2.22441881771,0.489630866899,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.551552312583
 09/03  18:00:00,2.9097112523,0.66232690283,0.0,0.0,1.36018108911,0.410308117242,1.77048920635,0.410308117242,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.631294975768
 09/03  19:00:00,2.64438287674,0.681694105016,0.0,0.0,1.0624966616,0.337647844384,1.40014450598,0.337647844384,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.649663054112
 09/03  20:00:00,2.59153059665,0.639444017288,0.0,0.0,0.870554370825,0.287655779457,1.15821015028,0.287655779457,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.606311781504
 09/03  21:00:00,2.35962645374,0.581581362335,0.0,0.0,0.745950329653,0.249349960584,0.995300290237,0.249349960584,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.549222641784
 09/03  22:00:00,1.91942368568,0.494750611682,0.0,0.0,0.611136921023,0.209264001244,0.820400922268,0.209264001244,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.466748285946
 09/03  23:00:00,1.48684317318,0.399869345712,0.0,0.0,0.484638072289,0.169836547363,0.654474619652,0.169836547363,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.375535845696
 09/03  24:00:00,1.09842779123,0.296858756097,0.0,0.0,0.395184233119,0.138522582188,0.533706815307,0.138522582188,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.276731245157
 09/04  01:00:00,0.895758543656,0.248281119463,0.0,0.0,0.322084623331,0.114296515584,0.436381138915,0.114296515584,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.22974898369
 09/04  02:00:00,0.709178318937,0.238006108863,0.0,0.0,0.216729946661,0.0785910913134,0.295321037974,0.0785910913134,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.219688838431
 09/04  03:00:00,0.657499648924,0.240713767634,0.0,0.0,0.187032560576,0.0678423096697,0.254874870246,0.0678423096697,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.222654335613
 09/04  04:00:00,0.677368785394,0.270805235868,0.0,0.0,0.202515542609,0.0727910261317,0.275306568741,0.0727910261317,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.253428001309
 09/04  05:00:00,0.507907764143,0.41102109385,0.0,0.0,0.0436063221849,0.0167991682625,0.0604054904475,0.0167991682625,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.391629496707
 09/04  06:00:00,0.598306377059,0.671352395953,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.648947312384
 09/04  07:00:00,1.01920127264,0.738401975603,0.0,0.0,0.137356351844,0.0506200515207,0.187976403365,0.0506200515207,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.714594895676
 09/04  08:00:00,1.10994197312,0.712894820347,0.0,0.0,0.255956076958,0.0849393611663,0.340895438124,0.0849393611663,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.692767309406
 09/04  09:00:00,1.19072540252,0.650651376828,0.0,0.0,0.381777433539,0.11863182349,0.500409257029,0.11863182349,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.633521237413
 09/04  10:00:00,1.63620395548,0.583407044327,0.0,0.0,0.735121169777,0.210803735762,0.945924905539,0.210803735762,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.565874032395
 09/04  11:00:00,1.79809038857,0.52464936354,0.0,0.0,0.8553735445,0.238124811632,1.09349835613,0.238124811632,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.507110979974
 09/04  12:00:00,2.1888207228,0.478548747954,0.0,0.0,1.18603495327,0.313089469363,1.49912442263,0.313089469363,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.461305804234
 09/04  13:00:00,2.45816722806,0.453439070201,0.0,0.0,1.41680665514,0.373993117906,1.79079977305,0.373993117906,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.435599875156
 09/04  14:00:00,2.68488487557,0.427736415882,0.0,0.0,1.60426216284,0.423467393213,2.02772955605,0.423467393213,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.408892725362
 09/04  15:00:00,2.81237311564,0.433034367198,0.0,0.0,1.67842439953,0.454790676548,2.13321507608,0.454790676548,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.413143208134
 09/04  16:00:00,2.81106307963,0.469791618676,0.0,0.0,1.5822765923,0.446504074857,2.02878066716,0.446504074857,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.446263863693
 09/04  17:00:00,2.96881189556,0.5477303423,0.0,0.0,1.54370423922,0.453781654878,1.9974858941,0.453781654878,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.519147880139
 09/04  18:00:00,2.75094743361,0.619329179559,0.0,0.0,1.26106808005,0.38496762315,1.6460357032,0.38496762315,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.588297252497
 09/04  19:00:00,2.55058043031,0.633094844168,0.0,0.0,1.01722357601,0.323363237729,1.34058681374,0.323363237729,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.601063793264
 09/04  20:00:00,2.57635456313,0.593323378236,0.0,0.0,0.89069124128,0.287198245816,1.1778894871,0.287198245816,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.560191142453
 09/04  21:00:00,2.34063342794,0.543291956919,0.0,0.0,0.760494642829,0.251419479078,1.01191412191,0.251419479078,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.510933236368
 09/04  22:00:00,1.937216818,0.464431668543,0.0,0.0,0.649371560156,0.217115706358,0.866487266514,0.217115706358,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.436429342807
 09/04  23:00:00,1.52712686453,0.380840110475,0.0,0.0,0.529102152748,0.181191003591,0.710293156339,0.181191003591,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.356506610459
 09/04  24:00:00,1.11971404063,0.289917593664,0.0,0.0,0.415829672719,0.145737075066,0.561566747785,0.145737075066,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.269790082724
 09/05  01:00:00,0.895357073211,0.248427381483,0.0,0.0,0.319985374288,0.115994294183,0.435979668471,0.115994294183,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.22989524571
 09/05  02:00:00,0.79284700709,0.238110402375,0.0,0.0,0.278847922373,0.100141803754,0.378989726127,0.100141803754,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.219793131944
 09/05  03:00:00,0.73855736973,0.240831647861,0.0,0.0,0.247156504854,0.0887760861977,0.335932591052,0.0887760861977,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.22277221584
 09/05  04:00:00,0.709013695401,0.271045757975,0.0,0.0,0.225830675529,0.0811208032196,0.306951478748,0.0811208032196,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.253668523416
 09/05  05:00:00,0.743136092884,0.411780226615,0.0,0.0,0.216954554726,0.0786792644619,0.295633819188,0.0786792644619,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.392388629472
 09/05  06:00:00,0.881019897542,0.672583424732,0.0,0.0,0.206362059899,0.0763514605839,0.282713520483,0.0763514605839,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.650178341164
 09/05  07:00:00,1.19847299993,0.740414635679,0.0,0.0,0.271919427468,0.0953287031914,0.36724813066,0.0953287031914,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.716607555752
 09/05  08:00:00,1.18015028487,0.714860711621,0.0,0.0,0.307051914803,0.104051835063,0.411103749866,0.104051835063,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.694733200681
 09/05  09:00:00,1.19621075016,0.652417418136,0.0,0.0,0.383807413717,0.122087190951,0.505894604668,0.122087190951,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.635287278721
 09/05  10:00:00,1.49896037215,0.584923184927,0.0,0.0,0.619391640243,0.189289681972,0.808681322215,0.189289681972,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.567390172994
 09/05  11:00:00,1.64583888145,0.525933643847,0.0,0.0,0.725357345232,0.215889503779,0.941246849011,0.215889503779,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.508395260281
 09/05  12:00:00,1.73051268509,0.479652432361,0.0,0.0,0.802119854898,0.238696530023,1.04081638492,0.238696530023,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.462409488641
 09/05  13:00:00,1.80843135905,0.454428798313,0.0,0.0,0.876539428065,0.264524475971,1.14106390404,0.264524475971,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.436589603269
 09/05  14:00:00,1.71528674422,0.428618192089,0.0,0.0,0.800504041756,0.25762738294,1.0581314247,0.25762738294,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.409774501569
 09/05  15:00:00,1.61917546245,0.433926569264,0.0,0.0,0.704936390267,0.235081032619,0.940017422887,0.235081032619,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.4140354102
 09/05  16:00:00,1.68017790544,0.470809858239,0.0,0.0,0.671157100157,0.226738392813,0.89789549297,0.226738392813,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.447282103256
 09/05  17:00:00,1.86117932682,0.549008713954,0.0,0.0,0.665044387584,0.224808937774,0.889853325358,0.224808937774,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.520426251794
 09/05  18:00:00,1.88812780355,0.620837276375,0.0,0.0,0.580414040212,0.202802032936,0.783216073148,0.202802032936,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.589805349313
 09/05  19:00:00,1.95325642804,0.63463346775,0.0,0.0,0.552194841938,0.191067969541,0.74326281148,0.191067969541,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.602602416846
 09/05  20:00:00,2.10704637588,0.59472540612,0.0,0.0,0.525025514718,0.183555785128,0.708581299846,0.183555785128,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.561593170337
 09/05  21:00:00,1.91313856006,0.544523517578,0.0,0.0,0.427011144999,0.157408109023,0.584419254021,0.157408109023,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.512164797026
 09/05  22:00:00,1.57044127676,0.465372949871,0.0,0.0,0.365078673147,0.134633052126,0.499711725272,0.134633052126,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.437370624135
 09/05  23:00:00,1.2312626919,0.381464166884,0.0,0.0,0.302754633652,0.111674350059,0.414428983712,0.111674350059,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.357130666868
 09/05  24:00:00,0.868824533849,0.290213656223,0.0,0.0,0.225822111689,0.0848551293105,0.310677240999,0.0848551293105,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.270086145282
 09/06  01:00:00,0.56111490351,0.24857815901,0.0,0.0,0.0739351517967,0.0278023469723,0.101737498769,0.0278023469723,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.230046023236
 09/06  02:00:00,0.513551477554,0.238216543411,0.0,0.0,0.0724571100084,0.0272370865824,0.0996941965908,0.0272370865824,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.219899272979
 09/06  03:00:00,0.402624778678,0.241297782437,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.223238350417
 09/06  04:00:00,0.402062216652,0.272049860947,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.254672626388
 09/06  05:00:00,0.447502273696,0.412702892984,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.393311295841
 09/06  06:00:00,0.598306377059,0.675864465433,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.653459381864
 09/06  07:00:00,0.831224869274,0.744048279207,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.720241199279
 09/06  08:00:00,0.968268036942,0.717216727299,0.0,0.0,0.147217010506,0.0520044914357,0.199221501942,0.0520044914357,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.697089216359
 09/06  09:00:00,0.97781597136,0.654227257902,0.0,0.0,0.212519117825,0.074980708042,0.287499825867,0.074980708042,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.637097118487
 09/06  10:00:00,1.18811103568,0.58647799453,0.0,0.0,0.374490366232,0.123341619508,0.49783198574,0.123341619508,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.568944982598
 09/06  11:00:00,1.31681631729,0.527252520112,0.0,0.0,0.463348441494,0.148875843363,0.612224284857,0.148875843363,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.509714136546
 09/06  12:00:00,1.43822601723,0.480786700611,0.0,0.0,0.566556943671,0.181972773394,0.748529717065,0.181972773394,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.463543756891
 09/06  13:00:00,1.474340655,0.455446153255,0.0,0.0,0.607201767054,0.199771432939,0.806973199992,0.199771432939,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.43760695821
 09/06  14:00:00,1.50577585964,0.429524487798,0.0,0.0,0.636886220159,0.211734319964,0.848620540122,0.211734319964,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.410680797278
 09/06  15:00:00,1.530856523,0.434842367195,0.0,0.0,0.639171769832,0.212526713605,0.851698483437,0.212526713605,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.414951208131
 09/06  16:00:00,1.58151521161,0.47185492277,0.0,0.0,0.594411086421,0.204821712717,0.799232799138,0.204821712717,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.448327167787
 09/06  17:00:00,1.83102667212,0.550319190635,0.0,0.0,0.641347295592,0.218353375064,0.859700670656,0.218353375064,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.521736728474
 09/06  18:00:00,1.82759438317,0.6223818922,0.0,0.0,0.532828367718,0.189854285045,0.722682652763,0.189854285045,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.591349965137
 09/06  19:00:00,1.66557186833,0.636206486533,0.0,0.0,0.333284497471,0.122293754293,0.455578251764,0.122293754293,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.604175435629
 09/06  20:00:00,1.65594872161,0.596156666847,0.0,0.0,0.187775339899,0.069708305672,0.257483645571,0.069708305672,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.563024431063
 09/06  21:00:00,1.44832505006,0.545780746956,0.0,0.0,0.0870066477274,0.0325990963027,0.11960574403,0.0325990963027,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.513422026405
 09/06  22:00:00,1.15735526737,0.466331584509,0.0,0.0,0.0625594452136,0.0240662706712,0.0866257158848,0.0240662706712,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.438329258773
 09/06  23:00:00,0.81683370819,0.383603826719,0.0,0.0,0.0,0.0,0.0,0.0,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.359270326703
 09/06  24:00:00,0.55814729285,0.294008364036,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.273880853095
 09/07  01:00:00,0.480843349238,0.250610493494,0.0,0.0,0.0154019436666,0.00606400083058,0.0214659444972,0.00606400083058,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.232078357721
 09/07  02:00:00,0.413857280963,0.238452428855,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.220135158424
 09/07  03:00:00,0.402624778678,0.242172153304,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.224112721283
 09/07  04:00:00,0.402062216652,0.273557203666,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.256179969107
 09/07  05:00:00,0.447502273696,0.416083868017,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.396692270874
 09/07  06:00:00,0.598306377059,0.680958967755,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.658553884186
 09/07  07:00:00,0.831224869274,0.747762497795,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.723955417868
 09/07  08:00:00,0.769046535,0.719806251829,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.699678740888
 09/07  09:00:00,0.745104631898,0.656077699434,0.0,0.0,0.0399088567489,0.0148796296554,0.0547884864043,0.0148796296554,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.638947560019
 09/07  10:00:00,0.895979618896,0.588065385165,0.0,0.0,0.152370882801,0.0533296861584,0.20570056896,0.0533296861584,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.570532373233
 09/07  11:00:00,0.99515075943,0.528597236205,0.0,0.0,0.21577539109,0.0747833359025,0.290558726993,0.0747833359025,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.511058852639
 09/07  12:00:00,1.09820872398,0.481942027048,0.0,0.0,0.304333909759,0.104178514057,0.408512423816,0.104178514057,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.464699083328
 09/07  13:00:00,1.19370643675,0.45648052992,0.0,0.0,0.393163381066,0.13317560067,0.526338981735,0.13317560067,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.438641334875
 09/07  14:00:00,1.30559212969,0.430446070663,0.0,0.0,0.484372890795,0.164063919375,0.648436810169,0.164063919375,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.411602380143
 09/07  15:00:00,1.41708858595,0.435773784629,0.0,0.0,0.551196821317,0.186733725076,0.737930546394,0.186733725076,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.415882625565
 09/07  16:00:00,1.52076667848,0.472917964366,0.0,0.0,0.548365551867,0.190118714147,0.738484266014,0.190118714147,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.449390209383
 09/07  17:00:00,1.68519674196,0.551652883468,0.0,0.0,0.525278158724,0.188592581765,0.71387074049,0.188592581765,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.523070421308
 09/07  18:00:00,1.70539330639,0.623957578044,0.0,0.0,0.435845335963,0.164636240021,0.600481575983,0.164636240021,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.592925650981
 09/07  19:00:00,1.68038724259,0.637815446674,0.0,0.0,0.337189529957,0.133204096067,0.470393626023,0.133204096067,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.60578439577
 09/07  20:00:00,1.78850368281,0.59762312657,0.0,0.0,0.278781501537,0.111257105236,0.390038606773,0.111257105236,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.564490890787
 09/07  21:00:00,1.61520935834,0.547070136601,0.0,0.0,0.204628539639,0.0818615126705,0.28649005231,0.0818615126705,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.51471141605
 09/07  22:00:00,1.2625016043,0.467316345195,0.0,0.0,0.136889653765,0.0548823990407,0.191772052806,0.0548823990407,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.439314019459
 09/07  23:00:00,0.934423564208,0.382749171404,0.0,0.0,0.083898246432,0.0336916095864,0.117589856018,0.0336916095864,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.358415671388
 09/07  24:00:00,0.592338931885,0.29082251531,0.0,0.0,0.0243731803345,0.00981845870072,0.0341916390353,0.00981845870072,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.27069500437
 09/08  01:00:00,0.459377404741,0.253986234613,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.235454098839
 09/08  02:00:00,0.413857280963,0.245354847182,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.22703757675
 09/08  03:00:00,0.402624778678,0.249413643444,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.231354211423
 09/08  04:00:00,0.402062216652,0.280618627194,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.263241392635
 09/08  05:00:00,0.447502273696,0.423957263109,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.404565665966
 09/08  06:00:00,0.598306377059,0.689948730941,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.667543647372
 09/08  07:00:00,0.831224869274,0.756419444569,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.732612364642
 09/08  08:00:00,0.769046535,0.728953924779,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.708826413839
 09/08  09:00:00,0.690316145494,0.664157264552,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.647027125137
 09/08  10:00:00,0.690279049936,0.5932783062,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.575745294268
 09/08  11:00:00,0.773491968594,0.530258087367,0.0,0.0,0.0506989057414,0.0182010304151,0.0688999361564,0.0182010304151,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.512719703801
 09/08  12:00:00,0.892324280852,0.483126251985,0.0,0.0,0.150111049692,0.0525169309947,0.202627980687,0.0525169309947,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.465883308265
 09/08  13:00:00,1.05507027939,0.457541552851,0.0,0.0,0.290183692495,0.0975191318808,0.387702824376,0.0975191318808,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.439702357806
 09/08  14:00:00,1.25123049883,0.43139141746,0.0,0.0,0.446053053424,0.148022125883,0.594075179307,0.148022125883,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.41254772694
 09/08  15:00:00,1.48275209821,0.436729828434,0.0,0.0,0.607235516724,0.196358541927,0.803594058651,0.196358541927,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.41683866937
 09/08  16:00:00,1.66976551367,0.474009193515,0.0,0.0,0.668851963256,0.21863113794,0.887483101196,0.21863113794,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.450481438532
 09/08  17:00:00,2.02070207726,0.553022072384,0.0,0.0,0.790827407032,0.258548668764,1.0493760758,0.258548668764,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.524439610224
 09/08  18:00:00,1.99802875723,0.62557304043,0.0,0.0,0.66078126848,0.232335758349,0.893117026828,0.232335758349,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.594541113368
 09/08  19:00:00,1.58922931019,0.639462022155,0.0,0.0,0.275577089473,0.103658604155,0.379235693627,0.103658604155,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.607430971251
 09/08  20:00:00,1.67357802216,0.599344678113,0.0,0.0,0.197561647415,0.0775512987067,0.275112946122,0.0775512987067,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.56621244233
 09/08  21:00:00,1.45201932898,0.548387710261,0.0,0.0,0.0884158811182,0.0348841418322,0.12330002295,0.0348841418322,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.51602898971
 09/08  22:00:00,1.12883571933,0.468525356035,0.0,0.0,0.0414259901787,0.0166801776593,0.058106167838,0.0166801776593,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.440523030299
 09/08  23:00:00,0.820427932684,0.383920570824,0.0,0.0,0.0025538206092,0.00104040388478,0.00359422449398,0.00104040388478,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.359587070808
 09/08  24:00:00,0.55814729285,0.294217354869,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.274089843929
 09/09  01:00:00,0.463324428816,0.255066942786,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.236534807012
 09/09  02:00:00,0.416468519391,0.244140710372,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.22582343994
 09/09  03:00:00,0.40399018285,0.249073263994,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.231013831973
 09/09  04:00:00,0.404733372268,0.284714537967,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.267337303408
 09/09  05:00:00,0.451598966296,0.441241739153,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.42185014201
 09/09  06:00:00,0.608931889277,0.734414261173,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.712009177604
 09/09  07:00:00,0.852386231193,0.810093487796,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.786286407869
 09/09  08:00:00,0.801483835892,0.783173602693,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.763046091752
 09/09  09:00:00,0.73534720396,0.712523182551,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.695393043136
 09/09  10:00:00,0.741195279226,0.633069436234,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.615536424301
 09/09  11:00:00,0.877062208812,0.564704064537,0.0,0.0,0.0899305812426,0.0300508356124,0.119981416855,0.0300508356124,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.547165680971
 09/09  12:00:00,1.05910755388,0.51310425152,0.0,0.0,0.24442717967,0.0771735679488,0.321600747619,0.0771735679488,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.4958613078
 09/09  13:00:00,1.26013157048,0.483581401484,0.0,0.0,0.420181831938,0.12899425102,0.549176082958,0.12899425102,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.465742206439
 09/09  14:00:00,1.45952243639,0.455007393249,0.0,0.0,0.582055968314,0.181185576386,0.763241544699,0.181185576386,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.436163702728
 09/09  15:00:00,1.75916660689,0.46039507921,0.0,0.0,0.803181444564,0.239768149914,1.04294959448,0.239768149914,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.440503920146
 09/09  16:00:00,1.9514336929,0.50334426913,0.0,0.0,0.867374855622,0.265858505558,1.13323336118,0.265858505558,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.479816514148
 09/09  17:00:00,2.36395121765,0.588979616333,0.0,0.0,1.03884184722,0.318431438751,1.35727328597,0.318431438751,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.560397154173
 09/09  18:00:00,2.36414872756,0.672830298814,0.0,0.0,0.928544881332,0.296381800286,1.22492668162,0.296381800286,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.641798371752
 09/09  19:00:00,2.18982773479,0.692504735063,0.0,0.0,0.701476056174,0.244113307864,0.945589364037,0.244113307864,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.660473684158
 09/09  20:00:00,2.21419920749,0.649348369742,0.0,0.0,0.573470738556,0.207408022569,0.780878761125,0.207408022569,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.616216133959
 09/09  21:00:00,2.00778324798,0.590248179594,0.0,0.0,0.469974664187,0.173482420294,0.643457084481,0.173482420294,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.557889459043
 09/09  22:00:00,1.59102936673,0.501384800963,0.0,0.0,0.356886548574,0.135120054738,0.492006603312,0.135120054738,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.473382475227
 09/09  23:00:00,1.1584313388,0.404224647696,0.0,0.0,0.233448279873,0.0926145054055,0.326062785278,0.0926145054055,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.37989114768
 09/09  24:00:00,0.766473180207,0.298879837478,0.0,0.0,0.143604898758,0.0581473055229,0.20175220428,0.0581473055229,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.278752326538
 09/10  01:00:00,0.59954221386,0.253020212271,0.0,0.0,0.097032008505,0.0391857765392,0.136217785044,0.0391857765392,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.234488076497
 09/10  02:00:00,0.50477244479,0.241549191255,0.0,0.0,0.062823201437,0.0254807239626,0.0883039253996,0.0254807239626,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.223231920824
 09/10  03:00:00,0.455157246864,0.24455507052,0.0,0.0,0.0363483689846,0.0148186950295,0.0511670640141,0.0148186950295,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.226495638499
 09/10  04:00:00,0.417414944761,0.278651430377,0.0,0.0,0.00900881231276,0.00367276018072,0.0126815724935,0.00367276018072,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.261274195818
 09/10  05:00:00,0.451598966296,0.434844701544,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.415453104401
 09/10  06:00:00,0.608931889277,0.728925609483,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.706520525914
 09/10  07:00:00,0.852386231193,0.804513816197,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.780706736269
 09/10  08:00:00,0.832763752875,0.778234434356,0.0,0.0,0.0226475127617,0.00863240422107,0.0312799169827,0.00863240422107,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.758106923415
 09/10  09:00:00,0.867944263851,0.709723764911,0.0,0.0,0.0979947070169,0.034602352874,0.132597059891,0.034602352874,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.692593625496
 09/10  10:00:00,1.09726080232,0.633656828718,0.0,0.0,0.268492086069,0.0875734370256,0.356065523095,0.0875734370256,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.616123816786
 09/10  11:00:00,1.24829768799,0.566306639317,0.0,0.0,0.375350380568,0.115866515468,0.491216896036,0.115866515468,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.548768255752
 09/10  12:00:00,1.45661334964,0.514488371113,0.0,0.0,0.553701562975,0.165404980409,0.719106543384,0.165404980409,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.497245427393
 09/10  13:00:00,1.65109848521,0.484817888589,0.0,0.0,0.723995011336,0.216147986347,0.940142997683,0.216147986347,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.466978693544
 09/10  14:00:00,1.92945106209,0.456110518937,0.0,0.0,0.95557250932,0.277597661076,1.2331701704,0.277597661076,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.437266828417
 09/10  15:00:00,2.10142583998,0.461507579104,0.0,0.0,1.06690700872,0.318301818845,1.38520882757,0.318301818845,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.44161642004
 09/10  16:00:00,2.32216659738,0.50462121636,0.0,0.0,1.1616642833,0.342301982362,1.50396626566,0.342301982362,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.481093461377
 09/10  17:00:00,2.63929425983,0.590571131916,0.0,0.0,1.25324588508,0.379370443061,1.63261632815,0.379370443061,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.561988669755
 09/10  18:00:00,2.58401204941,0.674722124849,0.0,0.0,1.09911245284,0.345677550625,1.44479000346,0.345677550625,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.643690197786
 09/10  19:00:00,2.32035670081,0.694451824915,0.0,0.0,0.800248598859,0.275869731197,1.07611833006,0.275869731197,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.662420774011
 09/10  20:00:00,2.3309703891,0.651132221689,0.0,0.0,0.66304860515,0.234601337586,0.897649942736,0.234601337586,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.617999985906
 09/10  21:00:00,2.07388374613,0.591809304016,0.0,0.0,0.518916386284,0.190641196343,0.709557582627,0.190641196343,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.559450583465
 09/10  22:00:00,1.64379602904,0.502579924453,0.0,0.0,0.395869145733,0.148904119894,0.544773265627,0.148904119894,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.474577598717
 09/10  23:00:00,1.19506605847,0.405009449302,0.0,0.0,0.25975690177,0.102940603171,0.362697504941,0.102940603171,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.380675949286
 09/10  24:00:00,0.805785498354,0.299244240758,0.0,0.0,0.172072352091,0.0689921703361,0.241064522428,0.0689921703361,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.279116729817
 09/11  01:00:00,0.65733289581,0.249383465011,0.0,0.0,0.142864965215,0.0550905258546,0.19795549107,0.0550905258546,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.230851329237
 09/11  02:00:00,0.413857280963,0.239129700126,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.220812429694
 09/11  03:00:00,0.402624778678,0.242523728302,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.224464296282
 09/11  04:00:00,0.402062216652,0.275120327566,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.257743093007
 09/11  05:00:00,0.447502273696,0.418178660428,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.398787063285
 09/11  06:00:00,0.598306377059,0.689094790035,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.666689706466
 09/11  07:00:00,0.831224869274,0.756477681737,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.732670601809
 09/11  08:00:00,0.871220233452,0.72791328981,0.0,0.0,0.0747937118824,0.0273799865699,0.102173698452,0.0273799865699,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.707785778869
 09/11  09:00:00,0.932467352009,0.663897259357,0.0,0.0,0.181453946755,0.06069725976,0.242151206515,0.06069725976,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.646767119942
 09/11  10:00:00,1.24335590936,0.594780204457,0.0,0.0,0.423021736739,0.130055122687,0.553076859425,0.130055122687,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.577247192525
 09/11  11:00:00,1.3779752279,0.534287964519,0.0,0.0,0.518447590287,0.154935605178,0.673383195465,0.154935605178,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.516749580953
 09/11  12:00:00,1.57233550331,0.486833578364,0.0,0.0,0.681572635936,0.201066567206,0.882639203142,0.201066567206,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.469590634644
 09/11  13:00:00,1.82998688479,0.460865643231,0.0,0.0,0.903350778793,0.259268650988,1.16261942978,0.259268650988,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.443026448186
 09/11  14:00:00,2.06014370578,0.434353096501,0.0,0.0,1.09012411674,0.312864269518,1.40298838626,0.312864269518,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.415509405981
 09/11  15:00:00,2.37628223277,0.439724400891,0.0,0.0,1.32306561981,0.374058573403,1.69712419321,0.374058573403,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.419833241827
 09/11  16:00:00,2.44039950003,0.477426607149,0.0,0.0,1.28069215861,0.377424928947,1.65811708756,0.377424928947,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.453898852167
 09/11  17:00:00,2.62045221859,0.557309905557,0.0,0.0,1.26223722258,0.38688899454,1.64912621712,0.38688899454,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.528727443397
 09/11  18:00:00,2.36453190265,0.630632623268,0.0,0.0,0.945459583282,0.314160588958,1.25962017224,0.314160588958,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.599600696205
 09/11  19:00:00,2.18925411806,0.644621429984,0.0,0.0,0.725484016337,0.253776485161,0.979260501498,0.253776485161,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.61259037908
 09/11  20:00:00,2.22940044025,0.603821317694,0.0,0.0,0.613538774539,0.217396589673,0.830935364212,0.217396589673,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.570689081911
 09/11  21:00:00,2.00309187539,0.552517246249,0.0,0.0,0.494384240805,0.179988328546,0.674372569351,0.179988328546,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.520158525698
 09/11  22:00:00,1.49515631858,0.471475763126,0.0,0.0,0.309147032982,0.115279734104,0.424426767087,0.115279734104,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.44347343739
 09/11  23:00:00,1.00933169249,0.385502994725,0.0,0.0,0.139295844813,0.0532021394828,0.192497984296,0.0532021394828,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.361169494709
 09/11  24:00:00,0.621166043285,0.292129793288,0.0,0.0,0.0455843153135,0.0174344351215,0.063018750435,0.0174344351215,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.272002282347
 09/12  01:00:00,0.653044589289,0.249887731979,0.0,0.0,0.139716198315,0.0539509862336,0.193667184548,0.0539509862336,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.231355596205
 09/12  02:00:00,0.599068943306,0.238909163263,0.0,0.0,0.133957350922,0.0512543114205,0.185211662343,0.0512543114205,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.220591892832
 09/12  03:00:00,0.562603200936,0.241725963581,0.0,0.0,0.115706999113,0.044271423145,0.159978422258,0.044271423145,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.223666531561
 09/12  04:00:00,0.505910946892,0.272876474409,0.0,0.0,0.074101601681,0.0297471285588,0.10384873024,0.0297471285588,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.25549923985
 09/12  05:00:00,0.48590589765,0.417582066933,0.0,0.0,0.0272813990939,0.0111222248603,0.0384036239542,0.0111222248603,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.39819046979
 09/12  06:00:00,0.598306377059,0.688097078701,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.665691995132
 09/12  07:00:00,0.906367771544,0.756243107252,0.0,0.0,0.0537626102725,0.0213802919975,0.07514290227,0.0213802919975,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.732436027325
 09/12  08:00:00,0.905658342014,0.729934169134,0.0,0.0,0.100003271765,0.0366085352493,0.136611807014,0.0366085352493,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.709806658193
 09/12  09:00:00,0.954191644316,0.665954165187,0.0,0.0,0.198420086532,0.0654554122908,0.263875498823,0.0654554122908,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.648824025772
 09/12  10:00:00,1.25221770683,0.596546325441,0.0,0.0,0.429763458792,0.132175198106,0.561938656898,0.132175198106,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.579013313509
 09/12  11:00:00,1.41409938473,0.535784803911,0.0,0.0,0.547777160658,0.161730191634,0.709507352292,0.161730191634,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.518246420346
 09/12  12:00:00,1.61167095586,0.48812019654,0.0,0.0,0.71430406251,0.207670593185,0.921974655694,0.207670593185,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.47087725282
 09/12  13:00:00,1.902429372,0.462018968344,0.0,0.0,0.962755694788,0.2723062222,1.23506191699,0.2723062222,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.444179773299
 09/12  14:00:00,2.12711311614,0.43538064811,0.0,0.0,1.14587227072,0.324085525897,1.46995779662,0.324085525897,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.416536957589
 09/12  15:00:00,2.31807109609,0.440763315313,0.0,0.0,1.27346837051,0.365444686013,1.63891305653,0.365444686013,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.420872156249
 09/12  16:00:00,2.40159729458,0.478612220017,0.0,0.0,1.25063824443,0.368676637674,1.61931488211,0.368676637674,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.455084465035
 09/12  17:00:00,2.60443318895,0.558797709047,0.0,0.0,1.2498914466,0.383215740885,1.63310718748,0.383215740885,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.530215246886
 09/12  18:00:00,2.39393774893,0.632388061865,0.0,0.0,0.970787456234,0.318238562286,1.28902601852,0.318238562286,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.601356134802
 09/12  19:00:00,2.25251907599,0.646411322252,0.0,0.0,0.77716792945,0.265357529982,1.04252545943,0.265357529982,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.614380271348
 09/12  20:00:00,2.25108076441,0.605451474676,0.0,0.0,0.629475299042,0.223140389327,0.852615688369,0.223140389327,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.572319238892
 09/12  21:00:00,1.98981317954,0.553950116054,0.0,0.0,0.481643012123,0.179450861385,0.661093873508,0.179450861385,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.521591395503
 09/12  22:00:00,1.60769117419,0.472570062646,0.0,0.0,0.391040069474,0.145921553222,0.536961622696,0.145921553222,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.44456773691
 09/12  23:00:00,1.23218234036,0.386227727878,0.0,0.0,0.301567261069,0.113781371104,0.415348632173,0.113781371104,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.361894227862
 09/12  24:00:00,0.811054267528,0.292473832981,0.0,0.0,0.180476008607,0.0724309660711,0.252906974678,0.0724309660711,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.272346322041
 09/13  01:00:00,0.677109281231,0.249730400822,0.0,0.0,0.157513731236,0.0602181452544,0.21773187649,0.0602181452544,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.231198265048
 09/13  02:00:00,0.413857280963,0.239771622514,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.221454352083
