Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/13  03:00:00,0.402624778678,0.243086828664,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.225027396643
 09/13  04:00:00,0.402062216652,0.275326985657,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.257949751098
 09/13  05:00:00,0.447502273696,0.420770349391,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.401378752248
 09/13  06:00:00,0.598306377059,0.69365135693,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.671246273361
 09/13  07:00:00,0.831224869274,0.761403496,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.737596416072
 09/13  08:00:00,0.871573564804,0.73260824701,0.0,0.0,0.0753103952899,0.0272166345138,0.102527029804,0.0272166345138,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.712480736069
 09/13  09:00:00,0.928382745344,0.668050681516,0.0,0.0,0.178379105515,0.0596874943351,0.23806659985,0.0596874943351,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.650920542101
 09/13  10:00:00,1.18749147398,0.598346317701,0.0,0.0,0.377825776632,0.119386647408,0.497212424041,0.119386647408,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.580813305768
 09/13  11:00:00,1.38319776495,0.537310286567,0.0,0.0,0.523940154577,0.154665577939,0.678605732515,0.154665577939,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.519771903002
 09/13  12:00:00,1.66463903449,0.489431433094,0.0,0.0,0.759969613005,0.214973121317,0.974942734322,0.214973121317,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.472188489374
 09/13  13:00:00,1.99026986222,0.463194380658,0.0,0.0,1.03738214115,0.285520266058,1.32290240721,0.285520266058,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.445355185613
 09/13  14:00:00,2.3400770513,0.436427922215,0.0,0.0,1.3238989251,0.359022806675,1.68292173178,0.359022806675,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.417584231695
 09/13  15:00:00,2.59667142572,0.441822182506,0.0,0.0,1.5037280374,0.413785348764,1.91751338616,0.413785348764,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.421931023442
 09/13  16:00:00,2.75441966859,0.479820749195,0.0,0.0,1.54248864128,0.429648614844,1.97213725612,0.429648614844,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.456292994213
 09/13  17:00:00,2.93681741274,0.560313993826,0.0,0.0,1.51811128478,0.447380126486,1.96549141127,0.447380126486,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.531731531666
 09/13  18:00:00,2.67769413004,0.634177124768,0.0,0.0,1.1964830625,0.376299337131,1.57278239963,0.376299337131,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.603145197706
 09/13  19:00:00,2.38633486877,0.648235567962,0.0,0.0,0.880188192993,0.296153059218,1.17634125221,0.296153059218,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.616204517058
 09/13  20:00:00,2.35567574035,0.60711288538,0.0,0.0,0.709007676372,0.248202987945,0.957210664317,0.248202987945,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.573980649597
 09/13  21:00:00,2.10549331887,0.555410281883,0.0,0.0,0.571546028092,0.205227984739,0.776774012832,0.205227984739,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.523051561332
 09/13  22:00:00,1.70985828385,0.473685102891,0.0,0.0,0.470110479972,0.169018252391,0.639128732363,0.169018252391,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.445682777155
 09/13  23:00:00,1.15087191668,0.386965952074,0.0,0.0,0.240520142279,0.0935180662147,0.334038208494,0.0935180662147,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.362632452058
 09/13  24:00:00,0.910638304876,0.292824114822,0.0,0.0,0.258257022989,0.0942339890365,0.352491012026,0.0942339890365,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.272696603882
 09/14  01:00:00,0.648242413172,0.249908689812,0.0,0.0,0.134174856956,0.0546901514758,0.188865008432,0.0546901514758,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.231376554038
 09/14  02:00:00,0.542349516677,0.239159942702,0.0,0.0,0.0912790930134,0.0372131427,0.128492235713,0.0372131427,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.22084267227
 09/14  03:00:00,0.491657782996,0.242006476647,0.0,0.0,0.0632478051088,0.0257851992091,0.0890330043179,0.0257851992091,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.223947044626
 09/14  04:00:00,0.41715387329,0.273449803559,0.0,0.0,0.0107209024911,0.00437075414648,0.0150916566376,0.00437075414648,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.256072569
 09/14  05:00:00,0.469797464265,0.41939647766,0.0,0.0,0.0158381925756,0.00645699799338,0.022295190569,0.00645699799338,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.400004880517
 09/14  06:00:00,0.598306377059,0.691539278768,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.6691341952
 09/14  07:00:00,0.880651320102,0.761377063357,0.0,0.0,0.0352684059141,0.0141580449139,0.049426450828,0.0141580449139,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.73756998343
 09/14  08:00:00,0.859057992494,0.734645298146,0.0,0.0,0.0654873029841,0.0245241545101,0.0900114574942,0.0245241545101,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.714517787206
 09/14  09:00:00,0.902954225984,0.67018556174,0.0,0.0,0.158873581328,0.0537644991629,0.21263808049,0.0537644991629,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.653055422325
 09/14  10:00:00,1.16064606136,0.600179516274,0.0,0.0,0.357450685762,0.112916325658,0.47036701142,0.112916325658,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.582646504342
 09/14  11:00:00,1.37078342924,0.538863926297,0.0,0.0,0.516104090498,0.150087306304,0.666191396801,0.150087306304,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.521325542731
 09/14  12:00:00,1.65630070078,0.490766895456,0.0,0.0,0.755933471664,0.210670928951,0.966604400616,0.210670928951,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.473523951736
 09/14  13:00:00,1.9741948955,0.464391475836,0.0,0.0,1.02803004749,0.278797392998,1.30682744049,0.278797392998,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.446552280791
 09/14  14:00:00,2.35038162267,0.437494565891,0.0,0.0,1.33957911211,0.353647191037,1.69322630315,0.353647191037,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.418650875371
 09/14  15:00:00,2.6628446819,0.442900624158,0.0,0.0,1.56936892352,0.41431771881,1.98368664234,0.41431771881,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.423009465094
 09/14  16:00:00,2.89851894727,0.481051378485,0.0,0.0,1.66912857876,0.44710795604,2.1162365348,0.44710795604,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.457523623503
 09/14  17:00:00,3.30943077802,0.561849596065,0.0,0.0,1.83360417294,0.504500603616,2.33810477655,0.504500603616,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.533267133905
 09/14  18:00:00,3.10032570986,0.635995731408,0.0,0.0,1.54652393401,0.448890045446,1.99541397945,0.448890045446,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.604963804346
 09/14  19:00:00,2.66421393152,0.650093555183,0.0,0.0,1.10236913032,0.35185118464,1.45422031496,0.35185118464,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.618062504278
 09/14  20:00:00,2.59026343136,0.608804958137,0.0,0.0,0.894387947181,0.297410408143,1.19179835532,0.297410408143,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.575672722354
 09/14  21:00:00,2.23634160973,0.556897336451,0.0,0.0,0.670399071491,0.237223232205,0.907622303695,0.237223232205,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.524538615899
 09/14  22:00:00,1.70580937314,0.474820712419,0.0,0.0,0.460281168638,0.17479865301,0.635079821648,0.17479865301,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.446818386683
 09/14  23:00:00,1.27643891388,0.387717964836,0.0,0.0,0.331012475502,0.128592730185,0.459605205686,0.128592730185,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.36338446482
 09/14  24:00:00,0.931101682886,0.293181253012,0.0,0.0,0.271572608517,0.101381781519,0.372954390037,0.101381781519,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.273053742072
 09/15  01:00:00,0.591473293657,0.250090415345,0.0,0.0,0.0945216124364,0.0375742764801,0.132095888917,0.0375742764801,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.231558279571
 09/15  02:00:00,0.418581228826,0.239306515067,0.0,0.0,0.00335582670776,0.0013681211549,0.00472394786266,0.0013681211549,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.220989244635
 09/15  03:00:00,0.402624778678,0.244373005538,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.226313573517
 09/15  04:00:00,0.402062216652,0.278024839389,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.26064760483
 09/15  05:00:00,0.447502273696,0.425196504492,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.405804907349
 09/15  06:00:00,0.598306377059,0.697786892328,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.675381808759
 09/15  07:00:00,0.831224869274,0.766826561747,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.74301948182
 09/15  08:00:00,0.769046535,0.737816966889,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.717689455949
 09/15  09:00:00,0.846424368609,0.672366559923,0.0,0.0,0.116582985728,0.0395252373876,0.156108223115,0.0395252373876,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.655236420508
 09/15  10:00:00,1.1382511322,0.602045394933,0.0,0.0,0.341354623367,0.106617458892,0.447972082259,0.106617458892,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.584512383001
 09/15  11:00:00,1.33113844941,0.540445420291,0.0,0.0,0.485344545444,0.141201871529,0.626546416973,0.141201871529,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.522907036725
 09/15  12:00:00,1.72326430493,0.492126232655,0.0,0.0,0.813045659139,0.220522345628,1.03356800477,0.220522345628,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.474883288935
 09/15  13:00:00,2.05426402883,0.465609885991,0.0,0.0,1.09099744435,0.295899129466,1.38689657381,0.295899129466,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.447770690946
 09/15  14:00:00,2.29698474621,0.438580100314,0.0,0.0,1.2858905073,0.353938919388,1.63982942669,0.353938919388,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.419736409793
 09/15  15:00:00,2.35139913447,0.443998212715,0.0,0.0,1.29577188145,0.37646921346,1.67224109491,0.37646921346,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.424107053651
 09/15  16:00:00,2.44451907796,0.482304021009,0.0,0.0,1.28800477466,0.374231890826,1.66223666549,0.374231890826,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.458776266027
 09/15  17:00:00,2.61926368963,0.563429769763,0.0,0.0,1.26473228582,0.383205402347,1.64793768816,0.383205402347,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.534847307603
 09/15  18:00:00,2.43799310512,0.637853649115,0.0,0.0,1.01024946952,0.322831905192,1.33308137471,0.322831905192,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.606821722053
 09/15  19:00:00,2.24108855728,0.65198471449,0.0,0.0,0.768588872144,0.262506068575,1.03109494072,0.262506068575,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.619953663586
 09/15  20:00:00,2.24779770254,0.610527558151,0.0,0.0,0.626957213285,0.222375413223,0.849332626507,0.222375413223,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.577395322367
 09/15  21:00:00,2.01773213753,0.55841084841,0.0,0.0,0.504872491646,0.184140339854,0.6890128315,0.184140339854,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.526052127859
 09/15  22:00:00,1.25242041444,0.475976246301,0.0,0.0,0.131856142271,0.0498347206781,0.18169086295,0.0498347206781,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.447973920565
 09/15  23:00:00,0.81683370819,0.391837502343,0.0,0.0,0.0,0.0,0.0,0.0,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.367504002327
 09/15  24:00:00,0.55814729285,0.296894270712,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.276766759771
 09/16  01:00:00,0.522433183997,0.255325808481,0.0,0.0,0.0419900356794,0.0171187195022,0.0591087551816,0.0171187195022,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.236793672707
 09/16  02:00:00,0.473067189742,0.24246361728,0.0,0.0,0.0402069064075,0.0163917639437,0.0565986703512,0.0163917639437,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.224146346848
 09/16  03:00:00,0.425350569282,0.245487761905,0.0,0.0,0.0151741207479,0.00618626568358,0.0213603864314,0.00618626568358,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.227428329884
 09/16  04:00:00,0.404733372268,0.280871940403,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.263494705844
 09/16  05:00:00,0.451598966296,0.441223120507,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.421831523364
 09/16  06:00:00,0.608931889277,0.739730338245,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.717325254676
 09/16  07:00:00,0.875676978343,0.819317352775,0.0,0.0,0.0165454220917,0.00674532505751,0.0232907471492,0.00674532505751,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.795510272847
 09/16  08:00:00,0.860682633808,0.793981174754,0.0,0.0,0.0425775127311,0.0166212851847,0.0591987979157,0.0166212851847,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.773853663814
 09/16  09:00:00,0.886378650328,0.723906928266,0.0,0.0,0.110259697008,0.0407717493607,0.151031446369,0.0407717493607,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.70677678885
 09/16  10:00:00,1.02113703114,0.645853942883,0.0,0.0,0.207063752861,0.0728779990543,0.279941751916,0.0728779990543,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.628320930951
 09/16  11:00:00,1.1371201719,0.576630141788,0.0,0.0,0.283034971585,0.0970044083552,0.38003937994,0.0970044083552,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.559091758222
 09/16  12:00:00,1.24479872828,0.523374764821,0.0,0.0,0.379250538181,0.128041383848,0.507291922028,0.128041383848,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.506131821101
 09/16  13:00:00,1.33798086904,0.492756580117,0.0,0.0,0.468815653785,0.158209727731,0.627025381516,0.158209727731,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.474917385072
 09/16  14:00:00,1.43152539666,0.46319277805,0.0,0.0,0.549777381009,0.185467123956,0.735244504965,0.185467123956,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.44434908753
 09/16  15:00:00,1.51592176856,0.468650274971,0.0,0.0,0.598050447614,0.201654308529,0.799704756143,0.201654308529,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.448759115907
 09/16  16:00:00,1.60513165695,0.512819543254,0.0,0.0,0.586485751968,0.200445573266,0.786931325234,0.200445573266,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.489291788272
 09/16  17:00:00,1.76064301712,0.600788807441,0.0,0.0,0.556726823248,0.197238262189,0.753965085438,0.197238262189,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.572206345281
 09/16  18:00:00,1.73448094689,0.686867516083,0.0,0.0,0.431376207848,0.163882693101,0.595258900949,0.163882693101,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.65583558902
 09/16  19:00:00,1.72494160864,0.70695314483,0.0,0.0,0.345302736331,0.135400501549,0.480703237881,0.135400501549,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.674922093926
 09/16  20:00:00,1.84475251996,0.662585835944,0.0,0.0,0.294496465281,0.116935608311,0.411432073592,0.116935608311,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.629453600161
 09/16  21:00:00,1.70169244613,0.60183279095,0.0,0.0,0.24074249223,0.0966237903948,0.337366282625,0.0966237903948,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.569474070399
 09/16  22:00:00,1.36168292323,0.510253409353,0.0,0.0,0.187925876956,0.0747342828568,0.262660159813,0.0747342828568,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.482251083617
 09/16  23:00:00,1.02354914103,0.41004835133,0.0,0.0,0.13641753454,0.0547630529647,0.191180587505,0.0547630529647,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.385714851314
 09/16  24:00:00,0.688080769706,0.301583921588,0.0,0.0,0.0878360374455,0.035523756334,0.123359793779,0.035523756334,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.281456410648
 09/17  01:00:00,0.550520812762,0.254409199949,0.0,0.0,0.0622192654288,0.0249771185178,0.0871963839466,0.0249771185178,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.235877064175
 09/17  02:00:00,0.466704098185,0.242533843853,0.0,0.0,0.0356866548701,0.0145489239247,0.0502355787947,0.0145489239247,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.224216573422
 09/17  03:00:00,0.40399018285,0.24604446937,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.227985037349
 09/17  04:00:00,0.404733372268,0.283260052163,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.265882817604
 09/17  05:00:00,0.451598966296,0.445567824114,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.426176226971
 09/17  06:00:00,0.608931889277,0.748658799908,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.726253716339
 09/17  07:00:00,0.852386231193,0.826607398473,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.802800318545
 09/17  08:00:00,0.801483835892,0.799305647953,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.779178137013
 09/17  09:00:00,0.764436663105,0.726637204879,0.0,0.0,0.0214419130758,0.00764754607002,0.0290894591458,0.00764754607002,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.709507065464
 09/17  10:00:00,0.967202757727,0.64801516674,0.0,0.0,0.169341842657,0.0566656358449,0.226007478502,0.0566656358449,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.630482154808
 09/17  11:00:00,1.0929430188,0.578458704768,0.0,0.0,0.254323821344,0.0815384055017,0.335862226846,0.0815384055017,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.560920321202
 09/17  12:00:00,1.2883576061,0.524948728286,0.0,0.0,0.41944908376,0.131401716084,0.550850799844,0.131401716084,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.507705784566
 09/17  13:00:00,1.44679990112,0.494162676441,0.0,0.0,0.561715113417,0.174129300172,0.73584441359,0.174129300172,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.476323481396
 09/17  14:00:00,1.66341997477,0.464447267385,0.0,0.0,0.737488092292,0.229650990787,0.967139083078,0.229650990787,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.445603576865
 09/17  15:00:00,1.72412641458,0.469915354406,0.0,0.0,0.763747106584,0.244162295584,1.00790940217,0.244162295584,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.450024195342
 09/17  16:00:00,1.80694511648,0.514271620196,0.0,0.0,0.74187503903,0.246869745732,0.988744784762,0.246869745732,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.490743865214
 09/17  17:00:00,1.88896282033,0.602598591316,0.0,0.0,0.653502783254,0.228782105392,0.882284888646,0.228782105392,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.574016129156
 09/17  18:00:00,1.8429899335,0.689018848532,0.0,0.0,0.514724112198,0.189043775358,0.703767887557,0.189043775358,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.657986921469
 09/17  19:00:00,1.84219527441,0.709167469083,0.0,0.0,0.435668562856,0.162288340799,0.597956903655,0.162288340799,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.677136418178
 09/17  20:00:00,1.95592959724,0.664614518488,0.0,0.0,0.379575297786,0.143033853088,0.522609150874,0.143033853088,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.631482282704
 09/17  21:00:00,1.79716906356,0.603608192223,0.0,0.0,0.312469410513,0.12037348954,0.432842900052,0.12037348954,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.571249471672
 09/17  22:00:00,1.44767740632,0.511612598669,0.0,0.0,0.251619688879,0.0970349540304,0.348654642909,0.0970349540304,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.483610272933
 09/17  23:00:00,1.11469158146,0.410940968708,0.0,0.0,0.204269823655,0.0780532042767,0.282323027932,0.0780532042767,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.386607468692
 09/17  24:00:00,0.765416126071,0.301998450517,0.0,0.0,0.144354829291,0.0563403208533,0.200695150144,0.0563403208533,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.281870939577
 09/18  01:00:00,0.459377404741,0.251748887115,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.233216751342
 09/18  02:00:00,0.413857280963,0.243310819034,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.224993548602
 09/18  03:00:00,0.402624778678,0.249171235369,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.231111803348
 09/18  04:00:00,0.402062216652,0.281986407933,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.264609173374
 09/18  05:00:00,0.447502273696,0.431638357379,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.412246760236
 09/18  06:00:00,0.598306377059,0.709386892485,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.686981808916
 09/18  07:00:00,0.831224869274,0.778224625446,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.754417545519
 09/18  08:00:00,0.769046535,0.747601581841,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.727474070901
 09/18  09:00:00,0.756042376507,0.679323085236,0.0,0.0,0.0487331371593,0.0169930938541,0.0657262310134,0.0169930938541,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.662192945821
 09/18  10:00:00,0.991514152115,0.607835336407,0.0,0.0,0.226663536909,0.0745715652695,0.301235102179,0.0745715652695,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.590302324475
 09/18  11:00:00,1.17468023403,0.545351470112,0.0,0.0,0.356804832265,0.113283369331,0.470088201596,0.113283369331,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.527813086546
 09/18  12:00:00,1.35253663228,0.496343146422,0.0,0.0,0.505279109037,0.157561223073,0.66284033211,0.157561223073,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.479100202702
 09/18  13:00:00,1.55949138593,0.469389908554,0.0,0.0,0.684497742944,0.207626187979,0.892123930923,0.207626187979,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.451550713509
 09/18  14:00:00,1.80137297813,0.441947889767,0.0,0.0,0.881013017274,0.263204641331,1.14421765861,0.263204641331,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.423104199247
 09/18  15:00:00,1.98087898633,0.447403379823,0.0,0.0,1.00513473242,0.296586214354,1.30172094677,0.296586214354,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.427512220759
 09/18  16:00:00,2.14783634153,0.486189993637,0.0,0.0,1.05155911831,0.31399481075,1.36555392906,0.31399481075,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.462662238654
 09/18  17:00:00,2.46224250163,0.568305537067,0.0,0.0,1.14412083441,0.346795665757,1.49091650017,0.346795665757,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.539723074906
 09/18  18:00:00,2.27642212352,0.643606761057,0.0,0.0,0.882038123324,0.289472269793,1.17151039312,0.289472269793,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.612574833994
 09/18  19:00:00,2.11233652452,0.657851459518,0.0,0.0,0.668112136278,0.234230771681,0.902342907959,0.234230771681,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.625820408614
 09/18  20:00:00,1.92393576458,0.615870480523,0.0,0.0,0.380571467409,0.144899221132,0.525470688541,0.144899221132,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.582738244739
 09/18  21:00:00,1.66520576778,0.563106743989,0.0,0.0,0.240150248991,0.0963362127563,0.336486461748,0.0963362127563,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.530748023438
 09/18  22:00:00,1.22201114773,0.479562734124,0.0,0.0,0.107468337041,0.0438132592033,0.151281596244,0.0438132592033,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.451560408388
 09/18  23:00:00,0.82123358473,0.390877422557,0.0,0.0,0.00312561095791,0.0012742655822,0.0043998765401,0.0012742655822,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.366543922541
 09/18  24:00:00,0.55814729285,0.297277510067,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.277149999127
 09/19  01:00:00,0.482374738078,0.251577070923,0.0,0.0,0.0163369850098,0.00666034832717,0.022997333337,0.00666034832717,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.233044935149
 09/19  02:00:00,0.413857280963,0.240589303757,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.222272033326
 09/19  03:00:00,0.402624778678,0.245023498874,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.226964066853
 09/19  04:00:00,0.402062216652,0.278344852485,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.260967617926
 09/19  05:00:00,0.447502273696,0.429685933867,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.410294336724
 09/19  06:00:00,0.598306377059,0.709273995639,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.68686891207
 09/19  07:00:00,0.831224869274,0.7800166127,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.756209532773
 09/19  08:00:00,0.769046535,0.750204159224,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.730076648283
 09/19  09:00:00,0.699764927566,0.681847978062,0.0,0.0,0.0069647208924,0.00248406117968,0.00944878207208,0.00248406117968,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.664717838647
 09/19  10:00:00,0.918846759163,0.609827320719,0.0,0.0,0.171202636357,0.0573650728694,0.228567709227,0.0573650728694,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.592294308787
 09/19  11:00:00,1.07948341402,0.547039074144,0.0,0.0,0.283717328475,0.0911740531062,0.374891381581,0.0911740531062,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.529500690578
 09/19  12:00:00,1.29309798688,0.497793783908,0.0,0.0,0.4597538929,0.143647793815,0.603401686715,0.143647793815,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.480550840188
 09/19  13:00:00,1.49492310715,0.470690261849,0.0,0.0,0.632887427743,0.19466822439,0.827555652133,0.19466822439,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.452851066804
 09/19  14:00:00,1.69997740936,0.443106494185,0.0,0.0,0.797611814805,0.245210275032,1.04282208984,0.245210275032,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.424262803665
 09/19  15:00:00,1.88203034109,0.448574791188,0.0,0.0,0.922761403752,0.28011089778,1.20287230153,0.28011089778,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.428683632125
 09/19  16:00:00,2.03966717793,0.48752691099,0.0,0.0,0.964653142657,0.292731622806,1.25738476546,0.292731622806,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.463999156007
 09/19  17:00:00,2.3259235861,0.569982952598,0.0,0.0,1.03260241562,0.321995169014,1.35459758464,0.321995169014,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.541400490437
 09/19  18:00:00,2.23680721994,0.645586053796,0.0,0.0,0.851749826541,0.280145662997,1.13189548954,0.280145662997,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.614554126734
 09/19  19:00:00,2.02547316192,0.659869720139,0.0,0.0,0.595794030645,0.219685514716,0.815479545361,0.219685514716,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.627838669234
 09/19  20:00:00,2.02201798033,0.61770890016,0.0,0.0,0.448528029608,0.175024874687,0.623552904295,0.175024874687,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.584576664377
 09/19  21:00:00,1.79134335968,0.564722740147,0.0,0.0,0.329402818,0.133221235642,0.462624053642,0.133221235642,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.532364019596
 09/19  22:00:00,1.40590645946,0.480796514299,0.0,0.0,0.238105002912,0.0970719050597,0.335176907971,0.0970719050597,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.452794188563
 09/19  23:00:00,1.00863396165,0.391674839713,0.0,0.0,0.136252226282,0.0555480271815,0.191800253463,0.0555480271815,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.367341339697
 09/19  24:00:00,0.67348766637,0.295059608016,0.0,0.0,0.0819361934539,0.0334041800661,0.11534037352,0.0334041800661,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.274932097075
 09/20  01:00:00,0.459377404741,0.252830744557,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.234298608783
 09/20  02:00:00,0.413857280963,0.244704516981,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.22638724655
 09/20  03:00:00,0.402624778678,0.248682833969,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.230623401948
 09/20  04:00:00,0.402062216652,0.283632902951,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.266255668392
 09/20  05:00:00,0.447502273696,0.434772310156,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.415380713013
 09/20  06:00:00,0.598306377059,0.713275175357,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.690870091788
 09/20  07:00:00,0.831224869274,0.784753547928,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.760946468001
 09/20  08:00:00,0.769046535,0.757010152783,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.736882641842
 09/20  09:00:00,0.690316145494,0.687054791755,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.66992465234
 09/20  10:00:00,0.828063291408,0.611869783415,0.0,0.0,0.103203665418,0.0345805760535,0.137784241472,0.0345805760535,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.594336771483
 09/20  11:00:00,1.01756577987,0.548752317396,0.0,0.0,0.23839964201,0.0745741054259,0.312973747436,0.0745741054259,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.531213933831
 09/20  12:00:00,1.27279102721,0.499266306296,0.0,0.0,0.448725981876,0.134368745164,0.58309472704,0.134368745164,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.482023362576
 09/20  13:00:00,1.53890831018,0.472010211058,0.0,0.0,0.672754960592,0.19878589458,0.871540855172,0.19878589458,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.454171016013
 09/20  14:00:00,1.85449625101,0.444282522331,0.0,0.0,0.927491784623,0.269849146871,1.19734093149,0.269849146871,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.425438831811
 09/20  15:00:00,2.16905219268,0.449763854107,0.0,0.0,1.16127285186,0.328621301262,1.48989415312,0.328621301262,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.429872695043
 09/20  16:00:00,2.36794649504,0.488883859039,0.0,0.0,1.23189035155,0.353773731016,1.58566408257,0.353773731016,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.465356104057
 09/20  17:00:00,2.69295075467,0.571685759857,0.0,0.0,1.32552095763,0.396103795569,1.7216247532,0.396103795569,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.543103297697
 09/20  18:00:00,2.43879122425,0.647595739661,0.0,0.0,1.00403602562,0.329843468227,1.33387949384,0.329843468227,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.616563812599
 09/20  19:00:00,2.22691468863,0.661918703692,0.0,0.0,0.75267421275,0.264246859312,1.01692107206,0.264246859312,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.629887652788
 09/20  20:00:00,2.2554959794,0.619574884561,0.0,0.0,0.632143774489,0.224887128873,0.857030903362,0.224887128873,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.586442648778
 09/20  21:00:00,2.04012835263,0.566362598279,0.0,0.0,0.522686198875,0.188722847724,0.711409046599,0.188722847724,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.534003877727
 09/20  22:00:00,1.44902597207,0.482048656188,0.0,0.0,0.27290272053,0.105393700046,0.378296420576,0.105393700046,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.454046330452
 09/20  23:00:00,0.954281961296,0.392503887613,0.0,0.0,0.0978674618102,0.0395807912957,0.137448253106,0.0395807912957,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.368170387597
 09/20  24:00:00,0.55814729285,0.29582704782,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.27569953688
 09/21  01:00:00,0.565076826437,0.251291787904,0.0,0.0,0.0750873956773,0.0306120260189,0.105699421696,0.0306120260189,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.23275965213
 09/21  02:00:00,0.490217353894,0.240106711647,0.0,0.0,0.0542451313178,0.0221149416133,0.0763600729311,0.0221149416133,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.221789441216
 09/21  03:00:00,0.407727286061,0.243065964524,0.0,0.0,0.00362475011343,0.00147775726916,0.00510250738259,0.00147775726916,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.225006532504
 09/21  04:00:00,0.402062216652,0.275975899902,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.258598665343
 09/21  05:00:00,0.447502273696,0.427103009711,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.407711412568
 09/21  06:00:00,0.598306377059,0.710519937584,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.688114854016
 09/21  07:00:00,0.831224869274,0.781813672298,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.758006592371
 09/21  08:00:00,0.777898554235,0.753032812539,0.0,0.0,0.00638583925168,0.00246617998285,0.00885201923452,0.00246617998285,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.732905301599
 09/21  09:00:00,0.837641084348,0.686163264998,0.0,0.0,0.110019184439,0.0373057544154,0.147324938854,0.0373057544154,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.669033125583
 09/21  10:00:00,1.1440692076,0.61389773325,0.0,0.0,0.345703126069,0.108087031598,0.453790157666,0.108087031598,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.596364721318
 09/21  11:00:00,1.32430022458,0.550490186658,0.0,0.0,0.476967267514,0.142740924629,0.619708192143,0.142740924629,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.532951803092
 09/21  12:00:00,1.61435361907,0.500760119816,0.0,0.0,0.718278825207,0.206378493699,0.924657318906,0.206378493699,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.483517176096
 09/21  13:00:00,1.93673705379,0.473349275609,0.0,0.0,0.992656892426,0.276712706348,1.26936959877,0.276712706348,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.455510080564
 09/21  14:00:00,2.22492332653,0.445475612488,0.0,0.0,1.22604978747,0.341718219537,1.56776800701,0.341718219537,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.426631921968
 09/21  15:00:00,2.46038404998,0.450970100534,0.0,0.0,1.39673779381,0.384488216614,1.78122601042,0.384488216614,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.43107894147
 09/21  16:00:00,2.70678987035,0.490260487845,0.0,0.0,1.50914142916,0.41536602872,1.92450745788,0.41536602872,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.466732732863
 09/21  17:00:00,3.06373296628,0.573412809533,0.0,0.0,1.63108569481,0.461321270004,2.09240696482,0.461321270004,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.544830347373
 09/21  18:00:00,2.85556785295,0.649633184448,0.0,0.0,1.34816162313,0.402494499407,1.75065612254,0.402494499407,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.618601257385
 09/21  19:00:00,2.50032174217,0.66399664567,0.0,0.0,0.96802394241,0.322304183194,1.2903281256,0.322304183194,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.631965594766
 09/21  20:00:00,2.38174805414,0.621467598698,0.0,0.0,0.725785646913,0.257497331186,0.983282978099,0.257497331186,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.588335362915
 09/21  21:00:00,2.09540969629,0.568026122546,0.0,0.0,0.560157770384,0.206532619868,0.766690390253,0.206532619868,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.535667401994
 09/21  22:00:00,1.61095068955,0.48331907818,0.0,0.0,0.388611609993,0.151609528072,0.540221138064,0.151609528072,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.455316752445
 09/21  23:00:00,1.18633283339,0.393345116532,0.0,0.0,0.263657311304,0.1058418139,0.369499125204,0.1058418139,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.369011616516
 09/21  24:00:00,0.811154318441,0.295852486341,0.0,0.0,0.180533991986,0.0724730336055,0.253007025592,0.0724730336055,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.2757249754
 09/22  01:00:00,0.459377404741,0.251592421595,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.233060285821
 09/22  02:00:00,0.413857280963,0.24253770796,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.224220437528
 09/22  03:00:00,0.402624778678,0.246091416204,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.228031984183
 09/22  04:00:00,0.402062216652,0.279949054364,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.262571819805
 09/22  05:00:00,0.447502273696,0.43340124488,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.414009647737
 09/22  06:00:00,0.598306377059,0.716508867945,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.694103784377
 09/22  07:00:00,0.831224869274,0.787577130565,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.763770050638
 09/22  08:00:00,0.769046535,0.757907954558,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.737780443618
 09/22  09:00:00,0.752606359987,0.688798134555,0.0,0.0,0.0462126525853,0.0160775619075,0.0622902144928,0.0160775619075,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.67166799514
 09/22  10:00:00,1.04824071403,0.615978035856,0.0,0.0,0.271895489016,0.0860661750773,0.357961664093,0.0860661750773,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.598445023924
 09/22  11:00:00,1.25404263076,0.552252266424,0.0,0.0,0.424133363121,0.125317235197,0.549450598318,0.125317235197,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.534713882858
 09/22  12:00:00,1.57387161133,0.502274741576,0.0,0.0,0.689146623173,0.195028687993,0.884175311166,0.195028687993,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.485031797856
 09/22  13:00:00,1.94235200496,0.474707009775,0.0,0.0,1.00295643305,0.272028116892,1.27498454995,0.272028116892,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.45686781473
 09/22  14:00:00,2.33886874846,0.446685267756,0.0,0.0,1.32638213098,0.35533129796,1.68171342894,0.35533129796,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.427841577236
 09/22  15:00:00,2.6001853014,0.452193284133,0.0,0.0,1.51513173535,0.40589552649,1.92102726184,0.40589552649,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.432302125069
 09/22  16:00:00,2.74360110985,0.49165635185,0.0,0.0,1.53803854683,0.42328015055,1.96131869738,0.42328015055,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.468128596868
 09/22  17:00:00,3.14980057565,0.575164305669,0.0,0.0,1.70376235488,0.474712219299,2.17847457418,0.474712219299,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.546581843509
 09/22  18:00:00,2.87638495534,0.651700007825,0.0,0.0,1.36434503595,0.407128188986,1.77147322494,0.407128188986,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.620668080763
 09/22  19:00:00,2.47266162491,0.666103944459,0.0,0.0,0.944774566443,0.317893441906,1.26266800835,0.317893441906,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.634072893555
 09/22  20:00:00,2.41838302197,0.62338675215,0.0,0.0,0.757814704504,0.262103241429,1.01991794593,0.262103241429,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.590254516367
 09/22  21:00:00,2.16492827139,0.569712875974,0.0,0.0,0.617145071082,0.219063894276,0.836208965358,0.219063894276,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.537354155423
 09/22  22:00:00,1.71897120617,0.484607138289,0.0,0.0,0.475010724096,0.17323093058,0.648241654676,0.17323093058,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.456604812553
 09/22  23:00:00,1.12840069839,0.394197867292,0.0,0.0,0.223015629734,0.0885513604626,0.311566990197,0.0885513604626,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.369864367276
 09/22  24:00:00,0.74661267457,0.296257253367,0.0,0.0,0.135558547079,0.0529068346415,0.18846538172,0.0529068346415,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.276129742427
 09/23  01:00:00,0.620754797609,0.255980959606,0.0,0.0,0.111836339343,0.0455940294501,0.157430368793,0.0455940294501,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.237448823832
 09/23  02:00:00,0.529227348341,0.243472125528,0.0,0.0,0.0801023001798,0.032656528771,0.112758828951,0.032656528771,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.225154855096
 09/23  03:00:00,0.474174726757,0.246698657065,0.0,0.0,0.0498581215886,0.0203264223184,0.0701845439069,0.0203264223184,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.228639225044
 09/23  04:00:00,0.404733372268,0.28317960135,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.265802366791
 09/23  05:00:00,0.451598966296,0.448855686735,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.429464089592
 09/23  06:00:00,0.608931889277,0.760282712333,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.737877628764
 09/23  07:00:00,0.856150727823,0.841229813211,0.0,0.0,0.00268043952431,0.0010840571057,0.00376449663001,0.0010840571057,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.817422733284
 09/23  08:00:00,0.847259951979,0.814346844702,0.0,0.0,0.0333041422395,0.0124719738467,0.0457761160862,0.0124719738467,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.794219333761
 09/23  09:00:00,0.903564311561,0.742314039421,0.0,0.0,0.125178093715,0.0430390138862,0.168217107601,0.0430390138862,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.725183900005
 09/23  10:00:00,1.17539782556,0.661683685465,0.0,0.0,0.328716125837,0.105486420496,0.434202546333,0.105486420496,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.644150673533
 09/23  11:00:00,1.40731632369,0.590028145908,0.0,0.0,0.501977087941,0.148258443792,0.650235531733,0.148258443792,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.572489762343
 09/23  12:00:00,1.716717871,0.534907744731,0.0,0.0,0.763252105448,0.215958959292,0.97921106474,0.215958959292,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.517664801011
 09/23  13:00:00,1.98128395823,0.503059709549,0.0,0.0,0.990231168106,0.280097302601,1.27032847071,0.280097302601,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.485220514504
 09/23  14:00:00,2.22300090882,0.472384590436,0.0,0.0,1.18624353647,0.340476480652,1.52672001712,0.340476480652,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.453540899915
 09/23  15:00:00,2.39468393192,0.47792035133,0.0,0.0,1.30416828165,0.37429863786,1.67846691951,0.37429863786,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.458029192266
 09/23  16:00:00,2.59412677691,0.523459780709,0.0,0.0,1.37997622965,0.395950215543,1.77592644519,0.395950215543,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.499932025726
 09/23  17:00:00,2.90386433125,0.6140499571,0.0,0.0,1.46522399306,0.431962406509,1.89718639957,0.431962406509,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.58546749494
 09/23  18:00:00,2.72715668609,0.702630618551,0.0,0.0,1.21125280393,0.376681836212,1.58793464015,0.376681836212,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.671598691488
 09/23  19:00:00,2.4090581306,0.723177937203,0.0,0.0,0.866015177288,0.298804582558,1.16481975985,0.298804582558,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.691146886299
 09/23  20:00:00,2.29134068001,0.677450795966,0.0,0.0,0.625396976554,0.232623257091,0.858020233645,0.232623257091,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.644318560182
 09/23  21:00:00,2.08742215481,0.614841800718,0.0,0.0,0.528395306717,0.19470068459,0.723095991307,0.19470068459,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.582483080167
 09/23  22:00:00,1.63160106839,0.520212503462,0.0,0.0,0.384472382113,0.148105922866,0.532578304979,0.148105922866,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.492210177726
 09/23  23:00:00,1.20166750451,0.416588164809,0.0,0.0,0.264246711591,0.105052239392,0.369298950983,0.105052239392,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.392254664793
 09/23  24:00:00,0.792360834433,0.304620531003,0.0,0.0,0.161712182085,0.0659276764218,0.227639858507,0.0659276764218,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.284493020062
 09/24  01:00:00,0.608096449517,0.255965219228,0.0,0.0,0.102844025321,0.0419279953796,0.144772020701,0.0419279953796,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.237433083454
 09/24  02:00:00,0.496019859011,0.243636245669,0.0,0.0,0.0565121626862,0.0230391769342,0.0795513396203,0.0230391769342,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.225318975237
 09/24  03:00:00,0.40399018285,0.247022157493,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.228962725472
