Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/24  04:00:00,0.404733372268,0.284384282891,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.267007048332
 09/24  05:00:00,0.451598966296,0.450838926797,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.431447329654
 09/24  06:00:00,0.608931889277,0.76412489042,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.741719806851
 09/24  07:00:00,0.852386231193,0.846012897573,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.822205817646
 09/24  08:00:00,0.801483835892,0.81915121242,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.79902370148
 09/24  09:00:00,0.75203403534,0.745280157101,0.0,0.0,0.0121075008655,0.00457933051531,0.0166868313808,0.00457933051531,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.728150017686
 09/24  10:00:00,0.943175954629,0.664074204806,0.0,0.0,0.150315643944,0.0516650314593,0.201980675403,0.0516650314593,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.646541192874
 09/24  11:00:00,1.1737723501,0.59205085887,0.0,0.0,0.319610901332,0.0970806568073,0.416691558139,0.0970806568073,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.574512475305
 09/24  12:00:00,1.37062934651,0.536648837711,0.0,0.0,0.488805194999,0.14431734525,0.633122540249,0.14431734525,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.519405893991
 09/24  13:00:00,1.65948250667,0.504615117704,0.0,0.0,0.736920407001,0.211606612139,0.94852701914,0.211606612139,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.486775922659
 09/24  14:00:00,2.09165012366,0.473772321767,0.0,0.0,1.09766800429,0.297701227675,1.39536923197,0.297701227675,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.454928631247
 09/24  15:00:00,2.41763825569,0.479319913024,0.0,0.0,1.33843813991,0.362983103367,1.70142124327,0.362983103367,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.45942875396
 09/24  16:00:00,2.64807546622,0.525066220474,0.0,0.0,1.43498377685,0.394891357651,1.8298751345,0.394891357651,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.501538465491
 09/24  17:00:00,2.90029594697,0.616052488596,0.0,0.0,1.46741293771,0.426205077578,1.89361801529,0.426205077578,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.587470026436
 09/24  18:00:00,2.65549111475,0.70501095533,0.0,0.0,1.15669293932,0.35957612949,1.51626906881,0.35957612949,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.673979028268
 09/24  19:00:00,2.51341165811,0.725627710598,0.0,0.0,0.961886308209,0.30728697914,1.26917328735,0.30728697914,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.693596659694
 09/24  20:00:00,2.46514947254,0.679695109691,0.0,0.0,0.771960340672,0.2598686855,1.03182902617,0.2598686855,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.646562873907
 09/24  21:00:00,2.11875517229,0.616805728665,0.0,0.0,0.55193456556,0.202494443227,0.754429008787,0.202494443227,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.584447008114
 09/24  22:00:00,1.72250746841,0.521715893481,0.0,0.0,0.457166473584,0.166318231414,0.623484704998,0.166318231414,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.493713567746
 09/24  23:00:00,1.22056840967,0.41757539153,0.0,0.0,0.277421535572,0.110778320571,0.388199856143,0.110778320571,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.393241891513
 09/24  24:00:00,0.822276466829,0.305078933753,0.0,0.0,0.183518558775,0.0740369321271,0.257555490902,0.0740369321271,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.284951422812
 09/25  01:00:00,0.498873087065,0.252072415443,0.0,0.0,0.0281256243917,0.0113700579326,0.0394956823243,0.0113700579326,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.233540279669
 09/25  02:00:00,0.413857280963,0.241864901136,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.223547630704
 09/25  03:00:00,0.402624778678,0.24611627894,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.22805684692
 09/25  04:00:00,0.402062216652,0.281269176837,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.263891942278
 09/25  05:00:00,0.447502273696,0.434996306057,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.415604708914
 09/25  06:00:00,0.598306377059,0.719366165306,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.696961081737
 09/25  07:00:00,0.831224869274,0.792889667166,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.769082587238
 09/25  08:00:00,0.835490434579,0.763518211484,0.0,0.0,0.0486386022696,0.0178052973092,0.0664438995787,0.0178052973092,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.743390700543
 09/25  09:00:00,0.973930955667,0.696042115543,0.0,0.0,0.216890311408,0.0667244987655,0.283614810173,0.0667244987655,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.678911976128
 09/25  10:00:00,1.33988580916,0.622380517873,0.0,0.0,0.501491478021,0.148115281199,0.64960675922,0.148115281199,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.604847505941
 09/25  11:00:00,1.54080427993,0.557679381203,0.0,0.0,0.651802674033,0.184409573463,0.836212247497,0.184409573463,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.540140997637
 09/25  12:00:00,1.80837088311,0.506939634675,0.0,0.0,0.87486790561,0.24380667733,1.11867458294,0.24380667733,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.489696690955
 09/25  13:00:00,2.03801136119,0.478888538643,0.0,0.0,1.06848464053,0.302159265648,1.37064390618,0.302159265648,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.461049343598
 09/25  14:00:00,2.24869503339,0.450410897624,0.0,0.0,1.24070025639,0.350839457487,1.59153971387,0.350839457487,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.431567207104
 09/25  15:00:00,2.37682240168,0.45596030173,0.0,0.0,1.32346789438,0.374196467741,1.69766436212,0.374196467741,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.436069142666
 09/25  16:00:00,2.43527470985,0.495955298099,0.0,0.0,1.28099316212,0.371999135264,1.65299229738,0.371999135264,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.472427543116
 09/25  17:00:00,2.51603923468,0.580558527174,0.0,0.0,1.17837399213,0.366339241079,1.54471323321,0.366339241079,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.551976065014
 09/25  18:00:00,2.28532350133,0.658064851079,0.0,0.0,0.883651803164,0.296759967763,1.18041177093,0.296759967763,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.627032924017
 09/25  19:00:00,2.15047157049,0.672594293161,0.0,0.0,0.69699620953,0.243481744397,0.940477953927,0.243481744397,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.640563242257
 09/25  20:00:00,2.19307457715,0.629297908123,0.0,0.0,0.585081889274,0.209527611842,0.794609501116,0.209527611842,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.596165672339
 09/25  21:00:00,1.99165484243,0.574908214357,0.0,0.0,0.486432537621,0.176502998772,0.662935536394,0.176502998772,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.542549493805
 09/25  22:00:00,1.62298409986,0.488574757062,0.0,0.0,0.405203986562,0.147050561811,0.552254548372,0.147050561811,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.460572431326
 09/25  23:00:00,1.19401784555,0.396826137499,0.0,0.0,0.276025331226,0.101158806133,0.377184137359,0.101158806133,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.372492637483
 09/25  24:00:00,0.769968404502,0.297504871094,0.0,0.0,0.154568545627,0.0572525660249,0.211821111652,0.0572525660249,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.277377360154
 09/26  01:00:00,0.682993562787,0.252286316219,0.0,0.0,0.161469299155,0.0621468588913,0.223616158046,0.0621468588913,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.233754180445
 09/26  02:00:00,0.604442921698,0.240844078731,0.0,0.0,0.137610073729,0.0529755670048,0.190585640734,0.0529755670048,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.222526808299
 09/26  03:00:00,0.551193877508,0.243890956301,0.0,0.0,0.107011711909,0.0415573869212,0.14856909883,0.0415573869212,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.225831524281
 09/26  04:00:00,0.490273513142,0.277299707198,0.0,0.0,0.0629400123421,0.0252712841476,0.0882112964897,0.0252712841476,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.259922472639
 09/26  05:00:00,0.496574975051,0.431577039866,0.0,0.0,0.0350040827587,0.0140686185964,0.0490727013551,0.0140686185964,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.412185442723
 09/26  06:00:00,0.598306377059,0.719105459349,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.69670037578
 09/26  07:00:00,0.911116852614,0.793676609104,0.0,0.0,0.0571135432465,0.0227784400938,0.0798919833403,0.0227784400938,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.769869529177
 09/26  08:00:00,0.887770243899,0.766272901363,0.0,0.0,0.0861606344054,0.0325630744934,0.118723708899,0.0325630744934,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.746145390422
 09/26  09:00:00,0.929705440765,0.698589853997,0.0,0.0,0.178512430158,0.060876865114,0.239389295272,0.060876865114,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.681459714582
 09/26  10:00:00,1.19907753046,0.624568149487,0.0,0.0,0.385658649946,0.123139830581,0.508798480528,0.123139830581,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.607035137555
 09/26  11:00:00,1.34902271811,0.559533281996,0.0,0.0,0.491661982297,0.152768703373,0.64443068567,0.152768703373,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.54199489843
 09/26  12:00:00,1.54700585938,0.508533148054,0.0,0.0,0.656391344003,0.200918215214,0.857309559217,0.200918215214,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.491290204334
 09/26  13:00:00,1.7578673122,0.48031695717,0.0,0.0,0.837371753909,0.253128103283,1.09049985719,0.253128103283,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.462477762125
 09/26  14:00:00,1.92870047815,0.451683450869,0.0,0.0,0.973722476423,0.297822682209,1.27154515863,0.297822682209,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.432839760349
 09/26  15:00:00,1.94805535779,0.457246968291,0.0,0.0,0.962566491944,0.306330826285,1.26889731823,0.306330826285,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.437355809227
 09/26  16:00:00,1.97773630082,0.497423859355,0.0,0.0,0.901234001648,0.294219886706,1.19545388835,0.294219886706,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.473896104373
 09/26  17:00:00,2.04321832069,0.582400789978,0.0,0.0,0.798160593268,0.273731725953,1.07189231922,0.273731725953,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.553818327818
 09/26  18:00:00,1.93095281291,0.660238594722,0.0,0.0,0.605671228796,0.220369853707,0.826041082503,0.220369853707,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.629206667659
 09/26  19:00:00,1.8860071328,0.674811265769,0.0,0.0,0.492692511957,0.183321004275,0.676013516232,0.183321004275,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.642780214865
 09/26  20:00:00,1.96525104302,0.631317715155,0.0,0.0,0.410782044794,0.156003922189,0.566785966983,0.156003922189,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.598185479371
 09/26  21:00:00,1.79507136073,0.576683355874,0.0,0.0,0.336970203485,0.129381851212,0.466352054696,0.129381851212,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.544324635323
 09/26  22:00:00,1.44823357303,0.489930600586,0.0,0.0,0.272733891383,0.104770130155,0.377504021539,0.104770130155,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.46192827485
 09/26  23:00:00,1.09533901045,0.397723580877,0.0,0.0,0.200728104146,0.0777771981182,0.278505302265,0.0777771981182,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.373390080861
 09/26  24:00:00,0.737976953091,0.297931315584,0.0,0.0,0.128942200804,0.0508874594366,0.179829660241,0.0508874594366,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.277803804644
 09/27  01:00:00,0.459377404741,0.253975919958,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.235443784185
 09/27  02:00:00,0.413857280963,0.245741660096,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.227424389665
 09/27  03:00:00,0.402624778678,0.249982031514,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.231922599493
 09/27  04:00:00,0.402062216652,0.285565464363,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.268188229804
 09/27  05:00:00,0.447502273696,0.44108466566,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.421693068517
 09/27  06:00:00,0.598306377059,0.727757303225,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.705352219656
 09/27  07:00:00,0.831224869274,0.803020366339,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.779213286412
 09/27  08:00:00,0.769046535,0.775418895496,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.755291384556
 09/27  09:00:00,0.739891635648,0.701865294955,0.0,0.0,0.0364967790483,0.0130787111056,0.0495754901539,0.0130787111056,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.68473515554
 09/27  10:00:00,0.977752146757,0.62678577877,0.0,0.0,0.215165594954,0.0723075018665,0.28747309682,0.0723075018665,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.609252766838
 09/27  11:00:00,1.08981068512,0.561409100588,0.0,0.0,0.287433527356,0.0977851253254,0.385218652681,0.0977851253254,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.543870717023
 09/27  12:00:00,1.18481152064,0.510145421149,0.0,0.0,0.368447697136,0.126667523339,0.495115220475,0.126667523339,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.492902477429
 09/27  13:00:00,1.2333658465,0.481762173682,0.0,0.0,0.418645703427,0.147352688066,0.565998391493,0.147352688066,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.463922978637
 09/27  14:00:00,1.35597773628,0.452971137228,0.0,0.0,0.52010142854,0.178720988219,0.698822416759,0.178720988219,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.434127446708
 09/27  15:00:00,1.3774874063,0.458548778853,0.0,0.0,0.51661660893,0.181712757807,0.698329366737,0.181712757807,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.438657619789
 09/27  16:00:00,1.26141228934,0.498909248655,0.0,0.0,0.351275916835,0.127853960039,0.479129876874,0.127853960039,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.475381493672
 09/27  17:00:00,1.06218153493,0.584644720313,0.0,0.0,0.0659301676127,0.0249253658552,0.0908555334679,0.0249253658552,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.556062258153
 09/27  18:00:00,1.13426272292,0.663729110933,0.0,0.0,0.0209999167558,0.00835107575488,0.0293509925107,0.00835107575488,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.632697183871
 09/27  19:00:00,1.20999361656,0.677975762121,0.0,0.0,0.0,0.0,0.0,0.0,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.645944711217
 09/27  20:00:00,1.42039664705,0.633790973965,0.0,0.0,0.0156863518049,0.00624521920325,0.0219315710081,0.00624521920325,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.600658738182
 09/27  21:00:00,1.32871930603,0.579692393871,0.0,0.0,0.0,0.0,0.0,0.0,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.54733367332
 09/27  22:00:00,1.07072955149,0.495473850967,0.0,0.0,0.0,0.0,0.0,0.0,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.467471525231
 09/27  23:00:00,0.823918873315,0.400289692539,0.0,0.0,0.00506531807478,0.00201984705074,0.00708516512552,0.00201984705074,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.375956192523
 09/27  24:00:00,0.55814729285,0.299727803615,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.279600292675
 09/28  01:00:00,0.459377404741,0.256146374887,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.237614239113
 09/28  02:00:00,0.413857280963,0.245037108105,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.226719837674
 09/28  03:00:00,0.402624778678,0.249381573674,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.231322141653
 09/28  04:00:00,0.402062216652,0.284010004437,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.266632769878
 09/28  05:00:00,0.447502273696,0.440814625929,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.421423028786
 09/28  06:00:00,0.598306377059,0.730560738782,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.708155655213
 09/28  07:00:00,0.831224869274,0.807025239156,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.783218159228
 09/28  08:00:00,0.769046535,0.779319737675,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.759192226734
 09/28  09:00:00,0.690316145494,0.710188488898,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.693058349483
 09/28  10:00:00,0.690279049936,0.635223406832,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.6176903949
 09/28  11:00:00,0.704592032438,0.56731594199,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.549777558424
 09/28  12:00:00,0.689696300165,0.513091324782,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.495848381062
 09/28  13:00:00,0.693676467071,0.483837170299,0.0,0.0,0.018814916412,0.0074940956472,0.0263090120592,0.0074940956472,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.465997975254
 09/28  14:00:00,0.674778887043,0.45431313394,0.0,0.0,0.0126080476174,0.00501551990505,0.0176235675224,0.00501551990505,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.43546944342
 09/28  15:00:00,0.738724250233,0.459866358213,0.0,0.0,0.0426390229164,0.0169271877553,0.0595662106717,0.0169271877553,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.439975199149
 09/28  16:00:00,0.875506461247,0.500412956892,0.0,0.0,0.0668029481866,0.0264211005894,0.0932240487759,0.0264211005894,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.476885201909
 09/28  17:00:00,0.982409613658,0.586150653905,0.0,0.0,0.00794061549065,0.00314299670134,0.011083612192,0.00314299670134,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.557568191745
 09/28  18:00:00,1.2025089264,0.664663405255,0.0,0.0,0.0699408971907,0.0276562988053,0.097597195996,0.0276562988053,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.633631478193
 09/28  19:00:00,1.28823485104,0.67932343031,0.0,0.0,0.0560712114165,0.0221700230569,0.0782412344734,0.0221700230569,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.647292379406
 09/28  20:00:00,1.46366568044,0.635426552075,0.0,0.0,0.0467155346176,0.0184850697855,0.0652006044031,0.0184850697855,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.602294316291
 09/28  21:00:00,1.35306766681,0.58029396111,0.0,0.0,0.0174377808776,0.00691057989407,0.0243483607717,0.00691057989407,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.547935240559
 09/28  22:00:00,1.07072955149,0.49296710523,0.0,0.0,0.0,0.0,0.0,0.0,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.464964779494
 09/28  23:00:00,0.81683370819,0.401987487642,0.0,0.0,0.0,0.0,0.0,0.0,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.377653987626
 09/28  24:00:00,0.55814729285,0.302124034751,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.281996523811
 09/29  01:00:00,0.459377404741,0.258564200651,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.26903070226,0.240032064877
 09/29  02:00:00,0.413857280963,0.248091071191,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.265911505712,0.229773800759
 09/29  03:00:00,0.402624778678,0.253401832221,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0641951005342,0.262168469855,0.235342400201
 09/29  04:00:00,0.402062216652,0.288406452314,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.252265020815,0.271029217755
 09/29  05:00:00,0.447502273696,0.44512837679,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.281507488452,0.425736779647
 09/29  06:00:00,0.598306377059,0.736076490911,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.325254220037,0.713671407342
 09/29  07:00:00,0.831224869274,0.812346281456,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.345606977512,0.788539201529
 09/29  08:00:00,0.769046535,0.78679379957,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.292190736629,0.76666628863
 09/29  09:00:00,0.690316145494,0.716527788547,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.248677944785,0.699397649132
 09/29  10:00:00,0.690279049936,0.640404555767,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.346380073072,0.254526438312,0.622871543835
 09/29  11:00:00,0.704592032438,0.572189320608,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.36061507566,0.254604418226,0.554650937042
 09/29  12:00:00,0.689696300165,0.518573535785,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.350008238641,0.250315522973,0.501330592065
 09/29  13:00:00,0.667367455012,0.490089900886,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.319023623067,0.258971293393,0.472250705841
 09/29  14:00:00,0.65715531952,0.459815979,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.294229243714,0.273553537255,0.44097228848
 09/29  15:00:00,0.679158039561,0.465037718631,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.301025880583,0.288759620426,0.445146559567
 09/29  16:00:00,0.782282412471,0.505846421141,0.0,0.0,0.0,0.0,0.0,0.0,0.0689052967132,0.0141331490274,0.34261694473,0.341552022,0.482318666159
 09/29  17:00:00,0.971326001466,0.592428710719,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.418947458642,0.41493112079,0.563846248559
 09/29  18:00:00,1.10491173041,0.670552855882,0.0,0.0,0.0,0.0,0.0,0.0,0.188582868322,0.0386802009275,0.382083699719,0.450489961437,0.63952092882
 09/29  19:00:00,1.20999361656,0.685879743652,0.0,0.0,0.0,0.0,0.0,0.0,0.344526350571,0.070665745137,0.314732295471,0.464994225385,0.653848692748
 09/29  20:00:00,1.39846507604,0.642695372644,0.0,0.0,0.0,0.0,0.0,0.0,0.514976263573,0.10562669991,0.281807004861,0.480980107693,0.60956313686
 09/29  21:00:00,1.32871930603,0.587529566985,0.0,0.0,0.0,0.0,0.0,0.0,0.478710352933,0.0981882076002,0.266994745381,0.469751000121,0.555170846434
 09/29  22:00:00,1.07072955149,0.500852963002,0.0,0.0,0.0,0.0,0.0,0.0,0.359032714826,0.0736411557002,0.216471390852,0.406509290111,0.472850637266
 09/29  23:00:00,0.81683370819,0.408967130273,0.0,0.0,0.0,0.0,0.0,0.0,0.250234982907,0.051325651493,0.146949064735,0.353249009055,0.384633630257
 09/29  24:00:00,0.55814729285,0.308006771347,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.292190736629,0.287879260406
 09/30  01:00:00,0.463324428816,0.268285358198,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0874394002251,0.26903070226,0.249753222424
 09/30  02:00:00,0.416468519391,0.256423003438,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0742958053889,0.265911505712,0.238105733007
 09/30  03:00:00,0.40399018285,0.258741894381,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0655605047062,0.262168469855,0.24068246236
 09/30  04:00:00,0.404733372268,0.297612711708,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.252265020815,0.280235477149
 09/30  05:00:00,0.451598966296,0.46874517709,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.281507488452,0.449353579947
 09/30  06:00:00,0.608931889277,0.788791517912,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.325254220037,0.766386434343
 09/30  07:00:00,0.852386231193,0.874600809862,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.345606977512,0.850793729934
 09/30  08:00:00,0.801483835892,0.84778896819,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.301918552373,0.292190736629,0.82766145725
 09/30  09:00:00,0.73534720396,0.771344534217,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.375444492549,0.248677944785,0.754214394802
 09/30  10:00:00,0.741195279226,0.686270872854,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.397296302362,0.254526438312,0.668737860921
 09/30  11:00:00,0.757080791957,0.608488247289,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.413103835179,0.254604418226,0.590949863723
 09/30  12:00:00,0.756091184318,0.547855852591,0.0,0.0,0.0134878421161,0.00509653594599,0.0185843780621,0.00509653594599,0.0616520879862,0.0126454505655,0.397818744732,0.250315522973,0.530612908871
 09/30  13:00:00,0.827903005759,0.514343101694,0.0,0.0,0.0853236611626,0.0316238570696,0.116947518232,0.0316238570696,0.0616520879862,0.0126454505655,0.362611655582,0.258971293393,0.496503906649
 09/30  14:00:00,0.897017732242,0.482450968268,0.0,0.0,0.146062117277,0.0546747232688,0.200736840546,0.0546747232688,0.0616520879862,0.0126454505655,0.333354815889,0.273553537255,0.463607277748
 09/30  15:00:00,0.949567818874,0.488072275701,0.0,0.0,0.169005241778,0.06434556468,0.233350806458,0.06434556468,0.0616520879862,0.0126454505655,0.338084853439,0.288759620426,0.468181116637
 09/30  16:00:00,1.04352827621,0.535111758102,0.0,0.0,0.162089536013,0.0632384084782,0.225327944492,0.0632384084782,0.0689052967132,0.0141331490274,0.378534863978,0.341552022,0.511584003119
 09/30  17:00:00,1.12907156376,0.628571616339,0.0,0.0,0.0877115392161,0.0346820928615,0.122393632078,0.0346820928615,0.101544616289,0.0208278057453,0.454299388857,0.41493112079,0.599989154179
 09/30  18:00:00,1.27368801519,0.71989177306,0.0,0.0,0.0963517550396,0.0381142142038,0.134465969243,0.0381142142038,0.188582868322,0.0386802009275,0.416394015259,0.450489961437,0.688859845997
 09/30  19:00:00,1.35687371983,0.740944941827,0.0,0.0,0.0806847934569,0.0319505556124,0.112635349069,0.0319505556124,0.344526350571,0.070665745137,0.348977049664,0.464994225385,0.708913890923
 09/30  20:00:00,1.52816028834,0.693728844416,0.0,0.0,0.0679178562712,0.0269219857027,0.0948398419739,0.0269219857027,0.514976263573,0.10562669991,0.316662375189,0.480980107693,0.660596608633
 09/30  21:00:00,1.42931120232,0.62908744514,0.0,0.0,0.0465259618602,0.0184590769606,0.0649850388208,0.0184590769606,0.478710352933,0.0981882076002,0.302601602849,0.469751000121,0.596728724589
 09/30  22:00:00,1.11003953139,0.531117892341,0.0,0.0,0.00788291466927,0.00313385331135,0.0110167679806,0.00313385331135,0.359032714826,0.0736411557002,0.244764602777,0.406509290111,0.503115566605
 09/30  23:00:00,0.832368553526,0.425054187795,0.0,0.0,0.0,0.0,0.0,0.0,0.250234982907,0.051325651493,0.162483910071,0.353249009055,0.400720687779
 09/30  24:00:00,0.564720975926,0.310076304249,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.104489735199,0.292190736629,0.289948793309
 10/01  01:00:00,0.486094188105,0.264939105104,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.244551671148
 10/01  02:00:00,0.437368227442,0.253683394413,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.233532336503
 10/01  03:00:00,0.424760316217,0.258231488196,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.238364081541
 10/01  04:00:00,0.425583957103,0.297193996791,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.278077084082
 10/01  05:00:00,0.477183395099,0.470262090587,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.448929152448
 10/01  06:00:00,0.658798870062,0.793998744498,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.769350632315
 10/01  07:00:00,0.945806799404,0.880371563818,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.854181097936
 10/01  08:00:00,0.898264820218,0.851623788307,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.829481262211
 10/01  09:00:00,0.793589321611,0.77286015944,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.754015079183
 10/01  10:00:00,0.840161641255,0.684032211516,0.0,0.0,0.0342251332583,0.011425328407,0.0456504616653,0.011425328407,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.664743926173
 10/01  11:00:00,1.00280412285,0.608644487838,0.0,0.0,0.145288157096,0.0452176440113,0.190505801107,0.0452176440113,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.589350293095
 10/01  12:00:00,1.26171192743,0.551145450163,0.0,0.0,0.362900892294,0.105051803156,0.46795269545,0.105051803156,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.532176272482
 10/01  13:00:00,1.54969386833,0.517809462429,0.0,0.0,0.608418033333,0.176043444388,0.784461477721,0.176043444388,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.498184341221
 10/01  14:00:00,1.88309686852,0.485836511562,0.0,0.0,0.882364958023,0.249160639725,1.13152559775,0.249160639725,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.46510633234
 10/01  15:00:00,2.0763742503,0.491575364101,0.0,0.0,1.00438715388,0.290437730591,1.29482488447,0.290437730591,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.469692851655
 10/01  16:00:00,2.18766897828,0.539203211659,0.0,0.0,0.976403873624,0.296055173969,1.27245904759,0.296055173969,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.513320034637
 10/01  17:00:00,2.43151032802,0.633597384767,0.0,0.0,0.957256297402,0.304246018077,1.26150231548,0.304246018077,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.602153461266
 10/01  18:00:00,2.36311688895,0.725571334894,0.0,0.0,0.741207443862,0.252037427885,0.993244871747,0.252037427885,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.69143272447
 10/01  19:00:00,2.33903382829,0.746800169436,0.0,0.0,0.623700819328,0.216828975506,0.840529794834,0.216828975506,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.711562410399
 10/01  20:00:00,2.25430991805,0.699472850841,0.0,0.0,0.526943112102,0.187138670278,0.714081782379,0.187138670278,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.663023664569
 10/01  21:00:00,1.98506576941,0.634451215947,0.0,0.0,0.428450167305,0.155311682712,0.583761850016,0.155311682712,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.598852983439
 10/01  22:00:00,1.60635119442,0.535548244213,0.0,0.0,0.349102379202,0.126631474358,0.47573385356,0.126631474358,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.504742536035
 10/01  23:00:00,1.19325689809,0.427254298739,0.0,0.0,0.243380279639,0.0916215227377,0.335001802377,0.0916215227377,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.400484711545
 10/01  24:00:00,0.824792900828,0.310457590815,0.0,0.0,0.173460050517,0.0653533564756,0.238813406993,0.0653533564756,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.288315064719
 10/02  01:00:00,0.482147164029,0.256072851657,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.235685417701
 10/02  02:00:00,0.434756989015,0.24586074,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.22570968209
 10/02  03:00:00,0.423394912045,0.248642957063,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.228775550408
 10/02  04:00:00,0.422912801488,0.282756272875,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.263639360166
 10/02  05:00:00,0.473086702498,0.443814230381,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.422481292242
 10/02  06:00:00,0.648173357845,0.739792238395,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.715144126213
 10/02  07:00:00,0.924645437484,0.817070969169,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.790880503287
 10/02  08:00:00,1.00254115834,0.786367233725,0.0,0.0,0.101806557674,0.0349070813381,0.136713639012,0.0349070813381,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.764224707628
 10/02  09:00:00,1.014109377,0.716189522141,0.0,0.0,0.200034116302,0.0655169975571,0.265551113859,0.0655169975571,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.697344441884
 10/02  10:00:00,1.28969734298,0.639962551883,0.0,0.0,0.4162396573,0.129862735377,0.546102392678,0.129862735377,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.62067426654
 10/02  11:00:00,1.4323596487,0.572848231,0.0,0.0,0.515641364034,0.156908722437,0.672550086472,0.156908722437,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.553554036256
 10/02  12:00:00,1.60597405325,0.520195008343,0.0,0.0,0.659442908561,0.200582418803,0.860025327364,0.200582418803,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.501225830662
 10/02  13:00:00,1.7555145132,0.491009132197,0.0,0.0,0.792792022055,0.241078133048,1.0338701551,0.241078133048,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.471384010989
 10/02  14:00:00,1.89742130627,0.461504962708,0.0,0.0,0.90867253936,0.276303068319,1.18497560768,0.276303068319,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.440774783486
 10/02  15:00:00,1.95826243428,0.467261222909,0.0,0.0,0.925602169959,0.288169871342,1.2137720413,0.288169871342,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.445378710463
 10/02  16:00:00,1.96590512873,0.508935317919,0.0,0.0,0.81926894189,0.267344175403,1.08661311729,0.267344175403,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.483052140897
 10/02  17:00:00,2.17859346271,0.596750539471,0.0,0.0,0.782489818205,0.261447562177,1.04393738038,0.261447562177,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.56530661597
 10/02  18:00:00,2.15589843854,0.676900884971,0.0,0.0,0.604554073785,0.21578266309,0.820336736875,0.21578266309,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.642762274547
 10/02  19:00:00,2.1054808496,0.691840617328,0.0,0.0,0.469707142177,0.17151442816,0.641221570338,0.17151442816,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.656602858291
 10/02  20:00:00,1.89534042133,0.647223004266,0.0,0.0,0.283943177032,0.106024478957,0.389967655989,0.106024478957,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.610773817993
 10/02  21:00:00,1.6202968785,0.590986200467,0.0,0.0,0.18528443708,0.0693153794939,0.254599816574,0.0693153794939,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.55538796796
 10/02  22:00:00,1.14988341887,0.501184543355,0.0,0.0,0.0344052094124,0.0131540805186,0.047559289931,0.0131540805186,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.470378835177
 10/02  23:00:00,0.842720250373,0.406353778899,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.379584191705
 10/02  24:00:00,0.579405810758,0.305142280031,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.282999753935
 10/03  01:00:00,0.544325414727,0.258011783988,0.0,0.0,0.0445194917483,0.0176587589497,0.062178250698,0.0176587589497,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.237624350032
 10/03  02:00:00,0.504438051425,0.243881446536,0.0,0.0,0.0498927052241,0.0197883571865,0.0696810624105,0.0197883571865,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.223730388626
 10/03  03:00:00,0.479203248853,0.246934543189,0.0,0.0,0.0399546216554,0.0158537151533,0.0558083368087,0.0158537151533,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.227067136534
 10/03  04:00:00,0.465923387693,0.281563884199,0.0,0.0,0.0307813395655,0.0122292466402,0.0430105862056,0.0122292466402,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.262446971489
 10/03  05:00:00,0.50504124915,0.441505209267,0.0,0.0,0.0227623125545,0.00919223409752,0.031954546652,0.00919223409752,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.420172271128
 10/03  06:00:00,0.648173357845,0.740209162062,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.715561049879
 10/03  07:00:00,0.924645437484,0.819888612474,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.793698146592
 10/03  08:00:00,0.921786163662,0.789470196612,0.0,0.0,0.0402369473102,0.0157216970261,0.0559586443363,0.0157216970261,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.767327670515
 10/03  09:00:00,0.904595760037,0.71892964904,0.0,0.0,0.114693392115,0.0413441047771,0.156037496892,0.0413441047771,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.700084568783
 10/03  10:00:00,1.09755806707,0.642314933763,0.0,0.0,0.26488402604,0.0890790907346,0.353963116774,0.0890790907346,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.623026648421
 10/03  11:00:00,1.27073897223,0.57484184439,0.0,0.0,0.386997651447,0.123931758558,0.510929410005,0.123931758558,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.555547649646
 10/03  12:00:00,1.47872096912,0.521908715793,0.0,0.0,0.558385818019,0.174386425219,0.732772243238,0.174386425219,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.502939538112
 10/03  13:00:00,1.66320732518,0.492545305821,0.0,0.0,0.717570843652,0.223992123432,0.941562967084,0.223992123432,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.472920184613
 10/03  14:00:00,1.79563299288,0.462873885102,0.0,0.0,0.820869591329,0.262317702959,1.08318729429,0.262317702959,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.442143705879
 10/03  15:00:00,1.82120577974,0.468645606728,0.0,0.0,0.811283550274,0.265431836491,1.07671538676,0.265431836491,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.446763094282
 10/03  16:00:00,1.88657732478,0.510514764554,0.0,0.0,0.754622305313,0.252663008031,1.00728531334,0.252663008031,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.484631587532
 10/03  17:00:00,1.99599752012,0.598732482343,0.0,0.0,0.634364413782,0.226977024013,0.861341437796,0.226977024013,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.567288558842
 10/03  18:00:00,2.04227381026,0.679239535571,0.0,0.0,0.514750519678,0.191961588916,0.706712108593,0.191961588916,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.645100925147
 10/03  19:00:00,2.02396471918,0.694225453386,0.0,0.0,0.403334208663,0.15637123126,0.559705439923,0.15637123126,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.658987694349
 10/03  20:00:00,1.98008026607,0.649395100311,0.0,0.0,0.34186489379,0.132842606935,0.474707500725,0.132842606935,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.612945914038
 10/03  21:00:00,1.75937147822,0.592894946746,0.0,0.0,0.283395416365,0.11027899993,0.393674416294,0.11027899993,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.557296714239
 10/03  22:00:00,1.37217590698,0.502639527115,0.0,0.0,0.192427698883,0.0774240791595,0.269851778043,0.0774240791595,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.471833818938
 10/03  23:00:00,1.03069458443,0.406717937698,0.0,0.0,0.13398931759,0.0539850164646,0.187974334054,0.0539850164646,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.379948350504
 10/03  24:00:00,0.685420005603,0.303059276309,0.0,0.0,0.0753216536272,0.0306925412172,0.106014194844,0.0306925412172,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.280916750212
 10/04  01:00:00,0.482147164029,0.258351529893,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.237964095937
 10/04  02:00:00,0.434756989015,0.250016893426,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.229865835516
 10/04  03:00:00,0.423394912045,0.252614621687,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.232747215032
 10/04  04:00:00,0.422912801488,0.288252719379,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.269135806669
 10/04  05:00:00,0.473086702498,0.450355353152,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.429022415013
 10/04  06:00:00,0.648173357845,0.749337580495,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.724689468312
 10/04  07:00:00,0.924645437484,0.826722376123,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.800531910241
 10/04  08:00:00,0.865827519326,0.797870209692,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.775727683595
 10/04  09:00:00,0.748558263145,0.724362261412,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.705517181155
 10/04  10:00:00,0.861740725154,0.644717496473,0.0,0.0,0.0873674876431,0.0307782872105,0.118145774854,0.0307782872105,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.625429211131
 10/04  11:00:00,1.02081555418,0.576853732769,0.0,0.0,0.195144560762,0.0658614311962,0.261005991958,0.0658614311962,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.557559538026
 10/04  12:00:00,1.20879500912,0.523637726053,0.0,0.0,0.348831427926,0.11401485531,0.462846283235,0.11401485531,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.504668548372
 10/04  13:00:00,1.45574920719,0.494095208007,0.0,0.0,0.559780436896,0.1743244122,0.734104849095,0.1743244122,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.474470086799
 10/04  14:00:00,1.66389331025,0.464254653672,0.0,0.0,0.72553852893,0.225909082722,0.951447611653,0.225909082722,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.44352447445
 10/04  15:00:00,1.81947950004,0.470041420664,0.0,0.0,0.815353001135,0.259636105929,1.07498910706,0.259636105929,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.448158908218
 10/04  16:00:00,1.90443256386,0.512107943685,0.0,0.0,0.768907048331,0.256233504092,1.02514055242,0.256233504092,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.486224766663
 10/04  17:00:00,1.91280785061,0.600731853535,0.0,0.0,0.571194665566,0.206957102715,0.778151768281,0.206957102715,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.569287930034
 10/04  18:00:00,1.79432658863,0.681599109995,0.0,0.0,0.333639725437,0.125125161522,0.45876488696,0.125125161522,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.647460499571
 10/04  19:00:00,1.71406617916,0.696631531135,0.0,0.0,0.180213463532,0.0695934363677,0.2498068999,0.0695934363677,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.661393772097
 10/04  20:00:00,1.73622409761,0.65158700004,0.0,0.0,0.16593270907,0.0649186231972,0.230851332267,0.0649186231972,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.615137813768
 10/04  21:00:00,1.57722646277,0.594821815969,0.0,0.0,0.152027269588,0.0595021312606,0.211529400849,0.0595021312606,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.559223583462
 10/04  22:00:00,1.19959485778,0.504110650735,0.0,0.0,0.0697199162571,0.027550812582,0.0972707288391,0.027550812582,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.473304942557
 10/04  23:00:00,0.842720250373,0.409059736864,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.38229014967
 10/04  24:00:00,0.579405810758,0.306000528308,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.283858002211
 10/05  01:00:00,0.482147164029,0.25794283216,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.237555398205
 10/05  02:00:00,0.434756989015,0.246118828624,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.225967770714
 10/05  03:00:00,0.423394912045,0.250320838091,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.230453431436
 10/05  04:00:00,0.422912801488,0.287444835739,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.268327923029
 10/05  05:00:00,0.473086702498,0.450328827673,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.428995889534
 10/05  06:00:00,0.648173357845,0.752492617281,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.727844505098
 10/05  07:00:00,0.924645437484,0.83123780278,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.805047336898
 10/05  08:00:00,0.865827519326,0.801196058042,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.779053531945
 10/05  09:00:00,0.748558263145,0.727579760752,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.708734680495
 10/05  10:00:00,0.771947439336,0.647302811042,0.0,0.0,0.0208126782111,0.00753981082501,0.0283524890361,0.00753981082501,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.6280145257
 10/05  11:00:00,0.953145803658,0.578884301906,0.0,0.0,0.144289713842,0.0490465275909,0.193336241433,0.0490465275909,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.559590107163
 10/05  12:00:00,1.14952244122,0.525382876553,0.0,0.0,0.304609162451,0.09896455288,0.403573715331,0.09896455288,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.506413698872
 10/05  13:00:00,1.38460590466,0.49565949233,0.0,0.0,0.506001542109,0.156960004454,0.662961546563,0.156960004454,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.476034371122
 10/05  14:00:00,1.6187083966,0.465648871342,0.0,0.0,0.691748147378,0.214514550628,0.906262698007,0.214514550628,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.44491869212
 10/05  15:00:00,1.81383904041,0.471450974288,0.0,0.0,0.820731541082,0.248617106348,1.06934864743,0.248617106348,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.449568461842
