Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/05  16:00:00,1.98683751851,0.513715703495,0.0,0.0,0.845489441418,0.262056065652,1.10754550707,0.262056065652,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.487832526472
 10/05  17:00:00,2.40803172323,0.602747861157,0.0,0.0,0.972039295427,0.301336345478,1.27337564091,0.301336345478,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.571303937656
 10/05  18:00:00,2.36429309614,0.683978360146,0.0,0.0,0.768445808249,0.260285586226,1.02873139448,0.260285586226,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.649839749722
 10/05  19:00:00,2.3272919272,0.699058802583,0.0,0.0,0.637841579091,0.22519106885,0.863032647942,0.22519106885,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.663821043545
 10/05  20:00:00,2.23592958362,0.653798240993,0.0,0.0,0.537069312679,0.1934875056,0.730556818279,0.1934875056,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.617349054721
 10/05  21:00:00,1.96082766691,0.596765296863,0.0,0.0,0.435289973376,0.159840631609,0.595130604986,0.159840631609,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.561167064356
 10/05  22:00:00,1.55970531579,0.505595567221,0.0,0.0,0.332930519567,0.124450667283,0.45738118685,0.124450667283,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.474789859043
 10/05  23:00:00,1.17226828085,0.408676293144,0.0,0.0,0.238790592853,0.0907574376269,0.32954803048,0.0907574376269,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.38190670595
 10/05  24:00:00,0.776204261417,0.303989311328,0.0,0.0,0.141458487917,0.0553399627424,0.196798450659,0.0553399627424,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.281846785231
 10/06  01:00:00,0.482147164029,0.257915954482,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.237528520526
 10/06  02:00:00,0.434756989015,0.248249286747,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.228098228837
 10/06  03:00:00,0.423394912045,0.25208402974,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.232216623085
 10/06  04:00:00,0.422912801488,0.28816968088,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.26905276817
 10/06  05:00:00,0.473086702498,0.452038141592,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.430705203453
 10/06  06:00:00,0.648173357845,0.756688613851,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.732040501668
 10/06  07:00:00,0.924645437484,0.834898450104,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.808707984222
 10/06  08:00:00,0.865827519326,0.804089937225,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.781947411129
 10/06  09:00:00,0.748558263145,0.729951940255,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.711106859998
 10/06  10:00:00,0.858462200567,0.649560832046,0.0,0.0,0.0851734089908,0.0296938412765,0.114867250267,0.0296938412765,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.630272546703
 10/06  11:00:00,1.02016201925,0.580928056788,0.0,0.0,0.195338061657,0.0650143953721,0.260352457029,0.0650143953721,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.561633862044
 10/06  12:00:00,1.2528495882,0.527139607803,0.0,0.0,0.386765094846,0.120135767469,0.506900862315,0.120135767469,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.508170430123
 10/06  13:00:00,1.42419500194,0.497234082732,0.0,0.0,0.536109425374,0.166441218466,0.702550643841,0.166441218466,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.477608961524
 10/06  14:00:00,1.66463718137,0.467050724802,0.0,0.0,0.730658134983,0.221533347794,0.952191482776,0.221533347794,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.446320545579
 10/06  15:00:00,1.78716016472,0.472868478507,0.0,0.0,0.791400460218,0.251269311521,1.04266977174,0.251269311521,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.450985966061
 10/06  16:00:00,1.833631358,0.515334855458,0.0,0.0,0.712634756729,0.241704589838,0.954339346567,0.241704589838,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.489451678436
 10/06  17:00:00,1.86527328216,0.604780737765,0.0,0.0,0.537212371714,0.193404828124,0.730617199837,0.193404828124,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.573336814263
 10/06  18:00:00,1.54764856508,0.687498999825,0.0,0.0,0.152744612947,0.0593422504657,0.212086863413,0.0593422504657,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.653360389401
 10/06  19:00:00,1.53059283399,0.701589987889,0.0,0.0,0.0476599729033,0.0186735818323,0.0663335547356,0.0186735818323,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.666352228852
 10/06  20:00:00,1.50537276534,0.656102579693,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.619653393421
 10/06  21:00:00,1.36569706192,0.600159305485,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.564561072978
 10/06  22:00:00,1.10232412894,0.510892575198,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.48008686702
 10/06  23:00:00,0.842720250373,0.412746144777,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.385976557583
 10/06  24:00:00,0.579405810758,0.308445975243,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.286303449147
 10/07  01:00:00,0.486094188105,0.264827306007,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.244439872051
 10/07  02:00:00,0.437368227442,0.250180648688,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.230029590778
 10/07  03:00:00,0.424760316217,0.254149817064,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.234282410409
 10/07  04:00:00,0.425583957103,0.293912404622,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.274795491913
 10/07  05:00:00,0.477183395099,0.472083142333,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.450750204193
 10/07  06:00:00,0.658798870062,0.806888628732,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.782240516549
 10/07  07:00:00,0.945806799404,0.899760721621,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.873570255739
 10/07  08:00:00,0.898264820218,0.869273219109,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.847130693013
 10/07  09:00:00,0.793589321611,0.788804685579,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.769959605322
 10/07  10:00:00,0.815257339523,0.699686957716,0.0,0.0,0.0151849250368,0.00556123489677,0.0207461599336,0.00556123489677,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.680398672373
 10/07  11:00:00,0.985614848325,0.622189267284,0.0,0.0,0.128160942589,0.0451555839928,0.173316526582,0.0451555839928,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.60289507254
 10/07  12:00:00,1.1575204131,0.56280660605,0.0,0.0,0.27184664681,0.0919145343123,0.363761181123,0.0919145343123,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.543837428369
 10/07  13:00:00,1.30517930643,0.528227860869,0.0,0.0,0.405712908534,0.134234007282,0.539946915815,0.134234007282,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.508602739661
 10/07  14:00:00,1.44287472342,0.495132233187,0.0,0.0,0.51947273171,0.171830720945,0.691303452654,0.171830720945,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.474402053964
 10/07  15:00:00,1.59823216576,0.500952158324,0.0,0.0,0.617005396387,0.199677403542,0.816682799928,0.199677403542,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.479069645878
 10/07  16:00:00,1.75450310461,0.5499627184,0.0,0.0,0.627378237734,0.211914936191,0.839293173925,0.211914936191,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.524079541378
 10/07  17:00:00,1.94639929443,0.647006856651,0.0,0.0,0.571600159604,0.204791122289,0.776391281893,0.204791122289,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.61556293315
 10/07  18:00:00,2.05287335442,0.741510303826,0.0,0.0,0.498132875341,0.184868461877,0.683001337218,0.184868461877,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.707371693402
 10/07  19:00:00,2.03777846952,0.763205866022,0.0,0.0,0.388625116831,0.150649319234,0.539274436065,0.150649319234,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.727968106984
 10/07  20:00:00,1.99067000022,0.714503091209,0.0,0.0,0.324453908484,0.12598795606,0.450441864545,0.12598795606,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.678053904937
 10/07  21:00:00,1.78174353584,0.647604780133,0.0,0.0,0.274947907597,0.105491708849,0.380439616446,0.105491708849,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.612006547626
 10/07  22:00:00,1.38474439696,0.545617272252,0.0,0.0,0.182548928448,0.071578127653,0.254127056101,0.071578127653,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.514811564074
 10/07  23:00:00,1.00697620706,0.433866106356,0.0,0.0,0.106793460449,0.0419276508986,0.148721111348,0.0419276508986,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.407096519162
 10/07  24:00:00,0.590270494848,0.313526045849,0.0,0.0,0.00307671777341,0.00121428323929,0.0042910010127,0.00121428323929,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.291383519752
 10/08  01:00:00,0.486094188105,0.262224961647,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.241837527691
 10/08  02:00:00,0.437368227442,0.251502249044,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.231351191134
 10/08  03:00:00,0.424760316217,0.255498021632,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.235630614977
 10/08  04:00:00,0.425583957103,0.297299200277,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.278182287568
 10/08  05:00:00,0.477183395099,0.476629767975,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.455296829835
 10/08  06:00:00,0.658798870062,0.81318754439,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.788539432208
 10/08  07:00:00,0.945806799404,0.903159089283,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.876968623401
 10/08  08:00:00,0.898264820218,0.874029675026,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.85188714893
 10/08  09:00:00,0.793589321611,0.793239264014,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.774394183757
 10/08  10:00:00,0.817400448266,0.702536384613,0.0,0.0,0.0168146758523,0.00607459282436,0.0228892686767,0.00607459282436,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.683248099271
 10/08  11:00:00,1.02716334981,0.624510842243,0.0,0.0,0.160448456671,0.054416571396,0.214865028067,0.054416571396,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.605216647499
 10/08  12:00:00,1.23123065254,0.564804338293,0.0,0.0,0.328563612693,0.10890780787,0.437471420564,0.10890780787,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.545835160613
 10/08  13:00:00,1.49265799243,0.530012185053,0.0,0.0,0.552367373232,0.175058228588,0.727425601819,0.175058228588,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.510387063845
 10/08  14:00:00,1.76996572943,0.496722994555,0.0,0.0,0.777575675748,0.240818782913,1.01839445866,0.240818782913,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.475992815333
 10/08  15:00:00,1.94432815445,0.502554298848,0.0,0.0,0.887798416371,0.274980372247,1.16277878862,0.274980372247,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.480671786402
 10/08  16:00:00,2.14606531644,0.551804190589,0.0,0.0,0.93985430791,0.291001077849,1.23085538576,0.291001077849,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.525921013567
 10/08  17:00:00,2.36914286356,0.649301583038,0.0,0.0,0.900872471857,0.298262379159,1.19913485102,0.298262379159,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.617857659537
 10/08  18:00:00,2.31658481189,0.744239503389,0.0,0.0,0.69665381193,0.250058982756,0.946712794686,0.250058982756,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.710100892965
 10/08  19:00:00,2.25837831639,0.766015446843,0.0,0.0,0.55375930011,0.206114982833,0.759874282943,0.206114982833,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.730777687806
 10/08  20:00:00,2.18345289873,0.71707746458,0.0,0.0,0.468563601338,0.174661161725,0.643224763063,0.174661161725,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.680628278308
 10/08  21:00:00,1.90846872916,0.649857565538,0.0,0.0,0.367750356347,0.139414453418,0.507164809765,0.139414453418,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.614259333031
 10/08  22:00:00,1.48077055167,0.547342576479,0.0,0.0,0.251886555039,0.0982666557709,0.35015321081,0.0982666557709,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.516536868302
 10/08  23:00:00,1.0814717485,0.434999147946,0.0,0.0,0.160160212564,0.0630564402317,0.223216652795,0.0630564402317,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.408229560752
 10/08  24:00:00,0.699790027675,0.314053578174,0.0,0.0,0.0816284050421,0.0321821287982,0.11381053384,0.0321821287982,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.291911052078
 10/09  01:00:00,0.482147164029,0.258477321772,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.238089887816
 10/09  02:00:00,0.434756989015,0.248070293112,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.227919235202
 10/09  03:00:00,0.423394912045,0.252221708287,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.232354301632
 10/09  04:00:00,0.422912801488,0.29123141494,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.272114502231
 10/09  05:00:00,0.473086702498,0.457407796208,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.436074858068
 10/09  06:00:00,0.648173357845,0.766830424557,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.742182312374
 10/09  07:00:00,0.924645437484,0.850050462083,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.823859996201
 10/09  08:00:00,0.865827519326,0.816658451905,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.794515925809
 10/09  09:00:00,0.748558263145,0.740529789259,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.721684709003
 10/09  10:00:00,0.824992216042,0.657221434541,0.0,0.0,0.0603904301742,0.0210068355673,0.0813972657416,0.0210068355673,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.637933149198
 10/09  11:00:00,0.994819328455,0.587155987643,0.0,0.0,0.175335275347,0.0596744908842,0.235009766231,0.0596744908842,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.567861792899
 10/09  12:00:00,1.18759041851,0.532492136533,0.0,0.0,0.331376487502,0.110265205126,0.441641692627,0.110265205126,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.513522958852
 10/09  13:00:00,1.33933625565,0.502032292554,0.0,0.0,0.463527582947,0.154164314607,0.617691897554,0.154164314607,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.482407171346
 10/09  14:00:00,1.49331487731,0.471326566042,0.0,0.0,0.586017663124,0.194851515591,0.780869178715,0.194851515591,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.450596386819
 10/09  15:00:00,1.57328828641,0.47719159049,0.0,0.0,0.618650407433,0.210147485997,0.828797893431,0.210147485997,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.455309078044
 10/09  16:00:00,1.63442730651,0.520267506193,0.0,0.0,0.557725587308,0.197409707771,0.755135295079,0.197409707771,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.494384329171
 10/09  17:00:00,1.32954245672,0.610968361427,0.0,0.0,0.14195064959,0.0529357248049,0.194886374395,0.0529357248049,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.579524437926
 10/09  18:00:00,1.38426747976,0.694748817938,0.0,0.0,0.0350509685375,0.013654809554,0.0487057780914,0.013654809554,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.660610207513
 10/09  19:00:00,1.46425927926,0.71012133015,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.674883571113
 10/09  20:00:00,1.74649431213,0.663661632121,0.0,0.0,0.173086874401,0.0680346723893,0.24112154679,0.0680346723893,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.627212445849
 10/09  21:00:00,1.36569706192,0.60897422165,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.573375989143
 10/09  22:00:00,1.10232412894,0.513675490711,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.482869782534
 10/09  23:00:00,0.842720250373,0.419095524517,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.392325937323
 10/09  24:00:00,0.579405810758,0.315333678806,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.293191152709
 10/10  01:00:00,0.482147164029,0.265738751976,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.24535131802
 10/10  02:00:00,0.434756989015,0.252509140138,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.232358082228
 10/10  03:00:00,0.423394912045,0.25697703756,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.237109630905
 10/10  04:00:00,0.422912801488,0.293638432243,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.274521519534
 10/10  05:00:00,0.473086702498,0.460655813149,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.43932287501
 10/10  06:00:00,0.648173357845,0.770668420571,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.746020308389
 10/10  07:00:00,0.924645437484,0.852823849084,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.826633383202
 10/10  08:00:00,0.865827519326,0.822292985171,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.800150459075
 10/10  09:00:00,0.748558263145,0.748291930757,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.729446850501
 10/10  10:00:00,0.7435949503,0.6685138501,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.649225564757
 10/10  11:00:00,0.759809562225,0.595715716545,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.576421521801
 10/10  12:00:00,0.745948725885,0.538654457772,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.519685280091
 10/10  13:00:00,0.721644358099,0.506486851591,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.486861730383
 10/10  14:00:00,0.712445698596,0.474576395865,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.453846216642
 10/10  15:00:00,0.744490392977,0.479884132062,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.458001619616
 10/10  16:00:00,0.879292011436,0.522723400219,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.496840223197
 10/10  17:00:00,1.13465608233,0.617385137019,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.585941213518
 10/10  18:00:00,1.33556170167,0.69923855323,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.665099942806
 10/10  19:00:00,1.46425927926,0.713140019821,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.677902260784
 10/10  20:00:00,1.50537276534,0.668177913472,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.631728727199
 10/10  21:00:00,1.36569706192,0.610602417257,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.575004184749
 10/10  22:00:00,1.10232412894,0.519485235255,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.488679527078
 10/10  23:00:00,0.842720250373,0.422082164164,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.39531257697
 10/10  24:00:00,0.579405810758,0.316829038558,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.294686512462
 10/11  01:00:00,0.482147164029,0.271500115628,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.251112681673
 10/11  02:00:00,0.434756989015,0.259950288731,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.239799230821
 10/11  03:00:00,0.423394912045,0.265116720474,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.245249313819
 10/11  04:00:00,0.429045593487,0.510927735489,0.0,0.208604803368,0.0,0.00613279199985,0.00613279199985,0.00613279199985,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.283206019411
 10/11  05:00:00,0.482817659406,0.808433393602,0.0,0.339361650361,0.0,0.00973095690809,0.00973095690809,0.00973095690809,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.447738805102
 10/11  06:00:00,0.683759730595,2.04197864369,0.0,1.26360364952,0.0,0.0355863727508,0.0355863727508,0.0355863727508,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.753726881992
 10/11  07:00:00,0.9374968793,1.32344455583,0.0,0.462697501516,0.0,0.0128514418156,0.0128514418156,0.0128514418156,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.834556588432
 10/11  08:00:00,0.872364821036,1.06782340969,0.0,0.235677328517,0.0,0.00653730171022,0.00653730171022,0.00653730171022,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.810003555073
 10/11  09:00:00,0.748558263145,0.758614846576,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.739769766319
 10/11  10:00:00,0.7435949503,0.677670911596,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.658382626253
 10/11  11:00:00,0.759809562225,0.604941789047,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.585647594303
 10/11  12:00:00,0.745948725885,0.546541442819,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.527572265138
 10/11  13:00:00,0.721644358099,0.514343301689,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.494718180481
 10/11  14:00:00,0.712445698596,0.483183335989,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.462453156766
 10/11  15:00:00,0.744490392977,0.489161864953,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.467279352507
 10/11  16:00:00,0.879292011436,0.532072258186,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.506189081163
 10/11  17:00:00,1.13465608233,0.625360535249,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.593916611748
 10/11  18:00:00,1.33556170167,0.707577391031,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.673438780607
 10/11  19:00:00,1.46425927926,0.723243590691,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.688005831653
 10/11  20:00:00,1.50537276534,0.676286898015,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.639837711743
 10/11  21:00:00,1.36569706192,0.616885832088,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.58128759958
 10/11  22:00:00,1.10232412894,0.523229604123,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.492423895946
 10/11  23:00:00,0.842720250373,0.425823399777,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.399053812583
 10/11  24:00:00,0.579405810758,0.321131612219,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.298989086123
 10/12  01:00:00,0.482147164029,0.271968340606,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.25158090665
 10/12  02:00:00,0.434756989015,0.260270380323,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.240119322413
 10/12  03:00:00,0.425062796843,0.325787977417,0.0,0.0601291864687,0.0,0.00166788479829,0.00166788479829,0.00166788479829,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.245791384293
 10/12  04:00:00,0.431577303145,0.615163526895,0.0,0.312365360228,0.0,0.00866450165775,0.00866450165775,0.00866450165775,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.283681253958
 10/12  05:00:00,0.485146286555,0.905089327007,0.0,0.43476202865,0.0,0.0120595840564,0.0120595840564,0.0120595840564,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.448994360218
 10/12  06:00:00,0.658734733073,1.16199258337,0.0,0.380749858206,0.0,0.0105613752281,0.0105613752281,0.0105613752281,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.756594612982
 10/12  07:00:00,0.933864479087,1.19645365219,0.0,0.332357170086,0.0,0.0092190416027,0.0092190416027,0.0092190416027,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.837906016217
 10/12  08:00:00,0.871206024526,1.02930725244,0.0,0.193901366832,0.0,0.00537850520023,0.00537850520023,0.00537850520023,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.813263359513
 10/12  09:00:00,0.748558263145,0.761235807439,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.742390727183
 10/12  10:00:00,0.7435949503,0.680170144436,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.660881859093
 10/12  11:00:00,0.759809562225,0.60555854127,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.586264346526
 10/12  12:00:00,0.745948725885,0.545487853576,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.526518675895
 10/12  13:00:00,0.721644358099,0.511022215954,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.491397094746
 10/12  14:00:00,0.726961425693,0.47751746688,0.0,0.0,0.010341382,0.00417434509749,0.0145157270975,0.00417434509749,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.456787287658
 10/12  15:00:00,0.784382165079,0.481785186984,0.0,0.0,0.0284746768054,0.0114170952959,0.0398917721013,0.0114170952959,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.459902674538
 10/12  16:00:00,0.942632561874,0.525298755226,0.0,0.0,0.0451749512571,0.018165599181,0.0633405504381,0.018165599181,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.499415578204
 10/12  17:00:00,1.13465608233,0.618273157548,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.586829234047
 10/12  18:00:00,1.38452337565,0.701756038146,0.0,0.0,0.0349439134822,0.0140177604981,0.0489616739803,0.0140177604981,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.667617427722
 10/12  19:00:00,1.49813230246,0.716543940543,0.0,0.0,0.0241717231283,0.0097013000707,0.033873023199,0.0097013000707,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.681306181506
 10/12  20:00:00,1.50537276534,0.669965865094,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.633516678822
 10/12  21:00:00,1.36569706192,0.612704905827,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.577106673319
 10/12  22:00:00,1.10232412894,0.519849902687,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.489044194509
 10/12  23:00:00,0.842720250373,0.421804825778,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.395035238583
 10/12  24:00:00,0.579405810758,0.316126571581,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.293984045484
 10/13  01:00:00,0.482147164029,0.270541760097,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.250154326141
 10/13  02:00:00,0.434756989015,0.261069985619,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.240918927709
 10/13  03:00:00,0.425077227109,0.322241206074,0.0,0.0562175165477,0.0,0.00168231506401,0.00168231506401,0.00168231506401,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.246156282872
 10/13  04:00:00,0.440356015,0.90312603688,0.0,0.599900619368,0.0,0.0174432135123,0.0174432135123,0.0174432135123,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.284108504803
 10/13  05:00:00,0.49908576756,1.397973737,0.0,0.926383627189,0.0,0.0259990650615,0.0259990650615,0.0259990650615,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.450257171667
 10/13  06:00:00,0.710938001863,3.04454381821,0.0,2.26041708557,0.0,0.0627646440188,0.0627646440188,0.0627646440188,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.759478620465
 10/13  07:00:00,0.962182984404,2.22073724433,0.0,1.35327221679,0.0,0.03753754692,0.03753754692,0.03753754692,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.841274561659
 10/13  08:00:00,0.887406628806,1.61663620034,0.0,0.777951989915,0.0,0.0215791094805,0.0215791094805,0.0215791094805,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.816541684328
 10/13  09:00:00,0.748980253299,0.78055720812,0.0,0.0152132357579,0.0,0.000421990153928,0.000421990153928,0.000421990153928,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.746498892105
 10/13  10:00:00,0.7435949503,0.683009568681,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.663721283338
 10/13  11:00:00,0.759809562225,0.607773950866,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.588479756122
 10/13  12:00:00,0.745948725885,0.548224344411,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.52925516673
 10/13  13:00:00,0.721644358099,0.513828279378,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.49420315817
 10/13  14:00:00,0.712445698596,0.48013747449,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.459407295267
 10/13  15:00:00,0.747492449123,0.48482291469,0.0,0.0,0.00215810496328,0.000843951182804,0.00300205614608,0.000843951182804,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.462940402244
 10/13  16:00:00,0.893120069031,0.527174370663,0.0,0.0,0.00994065343128,0.00388740416427,0.0138280575956,0.00388740416427,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.501291193641
 10/13  17:00:00,1.13465608233,0.623471896095,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.592027972594
 10/13  18:00:00,1.33556170167,0.708480954327,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.674342343903
 10/13  19:00:00,1.46425927926,0.723493924625,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.688256165588
 10/13  20:00:00,1.50537276534,0.677228316794,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.640779130521
 10/13  21:00:00,1.36569706192,0.619358007043,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.583759774536
 10/13  22:00:00,1.10232412894,0.526233941219,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.495428233041
 10/13  23:00:00,0.842720250373,0.427400834814,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.40063124762
 10/13  24:00:00,0.579405810758,0.320800237934,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.298657711838
 10/14  01:00:00,0.486094188105,0.277922413669,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.257534979713
 10/14  02:00:00,0.437610983726,0.274537947682,0.0,0.00875164634104,0.0,0.000242756284419,0.000242756284419,0.000242756284419,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.24563524343
 10/14  03:00:00,0.436228295844,0.684011487352,0.0,0.413434001027,0.0,0.011467979627,0.011467979627,0.011467979627,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.250710079671
 10/14  04:00:00,0.44974377869,1.1822662511,0.0,0.870989662307,0.0,0.0241598215866,0.0241598215866,0.0241598215866,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.292159676081
 10/14  05:00:00,0.506839576622,1.56431086269,0.0,1.06913982945,0.0,0.0296561815238,0.0296561815238,0.0296561815238,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.473838095096
 10/14  06:00:00,0.71806182192,2.97478712129,0.0,2.13649832807,0.0,0.0592629518583,0.0592629518583,0.0592629518583,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.813640681037
 10/14  07:00:00,0.981640559977,2.22431341919,0.0,1.29184873777,0.0,0.0358337605739,0.0358337605739,0.0358337605739,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.90627421554
 10/14  08:00:00,0.922839170588,1.7916145681,0.0,0.885933906988,0.0,0.0245743503702,0.0245743503702,0.0245743503702,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.883538135012
 10/14  09:00:00,0.795435674839,0.892938544235,0.0,0.0665631809029,0.0,0.00184635322834,0.00184635322834,0.00184635322834,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.807530283076
 10/14  10:00:00,0.794511179589,0.734759303708,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.715471018365
 10/14  11:00:00,0.812298321744,0.649917177057,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.630622982313
 10/14  12:00:00,0.793759231976,0.583124749502,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.564155571822
 10/14  13:00:00,0.775290361977,0.541963275443,0.0,0.0,0.00730566471058,0.0027523066528,0.0100579713634,0.0027523066528,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.522338154235
 10/14  14:00:00,0.850441648949,0.506493508613,0.0,0.0,0.0718150615749,0.0270553166035,0.0988703781784,0.0270553166035,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.485763329391
 10/14  15:00:00,0.963721925948,0.512406200212,0.0,0.0,0.132388783123,0.0497837769921,0.182172560115,0.0497837769921,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.490523687766
 10/14  16:00:00,1.15007316746,0.563112425439,0.0,0.0,0.170883650976,0.0639795857994,0.234863236775,0.0639795857994,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.537229248416
 10/14  17:00:00,1.45225326867,0.663395646816,0.0,0.0,0.20547966536,0.0767655907646,0.282245256124,0.0767655907646,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.631951723315
 10/14  18:00:00,1.66236384494,0.760991493603,0.0,0.0,0.210781341471,0.0817104862628,0.292491827734,0.0817104862628,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.726852883179
 10/14  19:00:00,1.7026413729,0.783257652053,0.0,0.0,0.145337478886,0.0587998605664,0.204137339452,0.0587998605664,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.748019893015
 10/14  20:00:00,1.68315836054,0.732874184552,0.0,0.0,0.101653902902,0.0412763219648,0.142930224867,0.0412763219648,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.696424998279
 10/14  21:00:00,1.47007077027,0.663681686507,0.0,0.0,0.0488593044743,0.0199075463996,0.0687668508738,0.0199075463996,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.628083454
 10/14  22:00:00,1.13556199155,0.557925305678,0.0,0.0,0.00351261091818,0.00143203976982,0.004944650688,0.00143203976982,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.527119597501
 10/14  23:00:00,0.858255095709,0.444660976922,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.417891389727
 10/14  24:00:00,0.585979493835,0.323533087664,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.301390561568
 10/15  01:00:00,0.486094188105,0.272106569112,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.251719135156
 10/15  02:00:00,0.437368227442,0.26153122623,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.24138016832
 10/15  03:00:00,0.424760316217,0.266886912366,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.247019505711
 10/15  04:00:00,0.425583957103,0.310334405991,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.291217493282
 10/15  05:00:00,0.481074717514,0.627712505486,0.0,0.131392561332,0.0,0.00389132241591,0.00389132241591,0.00389132241591,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.474987006015
 10/15  06:00:00,0.702874902041,2.38426068987,0.0,1.5427864937,0.0,0.0440760319794,0.0440760319794,0.0440760319794,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.816826083988
 10/15  07:00:00,0.96746435353,1.71268685958,0.0,0.776470507964,0.0,0.0216575541268,0.0216575541268,0.0216575541268,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.910025885731
 10/15  08:00:00,0.90827795491,1.27035017911,0.0,0.360985149357,0.0,0.0100131346919,0.0100131346919,0.0100131346919,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.88722250366
 10/15  09:00:00,0.793589321611,0.827970567048,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.809125486791
 10/15  10:00:00,0.794511179589,0.73516385498,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.715875569637
 10/15  11:00:00,0.812298321744,0.649920467045,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.630626272301
 10/15  12:00:00,0.793759231976,0.582356337035,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.563387159354
 10/15  13:00:00,0.818587658979,0.542905403083,0.0,0.0,0.0389693250411,0.0143859433241,0.0533552683652,0.0143859433241,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.523280281875
 10/15  14:00:00,0.93635207523,0.508151822941,0.0,0.0,0.134959179308,0.0498216251512,0.184780804459,0.0498216251512,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.487421643718
 10/15  15:00:00,1.07778459684,0.514080740168,0.0,0.0,0.216646655315,0.079588575688,0.296235231003,0.079588575688,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.492198227722
 10/15  16:00:00,1.30764932629,0.565034400975,0.0,0.0,0.288823905627,0.103615489976,0.392439395604,0.103615489976,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.539151223953
 10/15  17:00:00,1.54635728535,0.665791114273,0.0,0.0,0.274095447639,0.102253825174,0.376349272813,0.102253825174,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.634347190772
 10/15  18:00:00,1.71133364954,0.763839011097,0.0,0.0,0.244941399787,0.096520232544,0.341461632331,0.096520232544,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.729700400673
 10/15  19:00:00,1.75581662697,0.786188505822,0.0,0.0,0.183108299733,0.0742042937811,0.257312593514,0.0742042937811,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.750950746784
 10/15  20:00:00,1.69463596884,0.735559351459,0.0,0.0,0.10975577628,0.0446520568876,0.154407833168,0.0446520568876,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.699110165186
 10/15  21:00:00,1.49506432163,0.666031550572,0.0,0.0,0.0666107196062,0.0271496826279,0.0937604022341,0.0271496826279,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.630433318064
 10/15  22:00:00,1.15005529093,0.559724262945,0.0,0.0,0.0138084487568,0.00562950131393,0.0194379500707,0.00562950131393,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.528918554767
 10/15  23:00:00,0.858255095709,0.445417476554,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.418647889359
 10/15  24:00:00,0.585979493835,0.323147084855,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.301004558758
 10/16  01:00:00,0.482147164029,0.270669510689,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.250282076734
 10/16  02:00:00,0.434756989015,0.26047465767,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.24032359976
 10/16  03:00:00,0.423394912045,0.264190580145,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.24432317349
 10/16  04:00:00,0.422912801488,0.30387050636,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.284753593651
 10/16  05:00:00,0.485381308769,0.897442748827,0.0,0.422105258236,0.0,0.0122946062711,0.0122946062711,0.0122946062711,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.454004552452
 10/16  06:00:00,0.688377002124,2.21000833971,0.0,1.41714057149,0.0,0.0402036442791,0.0402036442791,0.0402036442791,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.768219656044
 10/16  07:00:00,0.944504502,1.59171249862,0.0,0.714038196138,0.0,0.0198590645162,0.0198590645162,0.0198590645162,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.851483836601
 10/16  08:00:00,0.87391133689,1.14005141726,0.0,0.291431023413,0.0,0.00808381756429,0.00808381756429,0.00808381756429,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.826477867752
 10/16  09:00:00,0.748558263145,0.772431408559,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.753586328303
 10/16  10:00:00,0.7435949503,0.687659945768,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.668371660425
 10/16  11:00:00,0.759809562225,0.611039588401,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.591745393657
 10/16  12:00:00,0.745948725885,0.548568366452,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.529599188771
 10/16  13:00:00,0.789552658471,0.513642774128,0.0,0.0,0.0498814893432,0.0180268110296,0.0679083003727,0.0180268110296,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.49401765292
 10/16  14:00:00,0.937856807191,0.481614647113,0.0,0.0,0.166544649563,0.0588664590322,0.225411108595,0.0588664590322,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.460884467891
 10/16  15:00:00,1.10306136154,0.487593651179,0.0,0.0,0.26517889236,0.0933920762015,0.358570968561,0.0933920762015,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.465711138733
 10/16  16:00:00,1.33771336529,0.532138747171,0.0,0.0,0.341238134378,0.117183219479,0.458421353857,0.117183219479,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.506255570149
 10/16  17:00:00,1.64601370615,0.625864305204,0.0,0.0,0.378497900346,0.132859723477,0.511357623823,0.132859723477,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.594420381703
 10/16  18:00:00,1.54678842479,0.711253504525,0.0,0.0,0.151591736914,0.0596349862128,0.211226723127,0.0596349862128,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.677114894101
 10/16  19:00:00,1.56256422581,0.726955716342,0.0,0.0,0.069967270705,0.0283376758469,0.0983049465519,0.0283376758469,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.691717957305
 10/16  20:00:00,1.50537276534,0.680786780222,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.64433759395
 10/16  21:00:00,1.36569706192,0.623845309411,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.588247076904
 10/16  22:00:00,1.10232412894,0.528996838161,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.498191129984
 10/16  23:00:00,0.842720250373,0.428790550264,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.402020963069
 10/16  24:00:00,0.579405810758,0.320843488853,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.298700962757
 10/17  01:00:00,0.482147164029,0.270455458536,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.25006802458
 10/17  02:00:00,0.434756989015,0.260011194484,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.239860136574
 10/17  03:00:00,0.423394912045,0.265460052199,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.245592645544
 10/17  04:00:00,0.43061541711,0.555587294772,0.0,0.251009687114,0.0,0.00770261562283,0.00770261562283,0.00770261562283,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.285460694948
 10/17  05:00:00,0.489290282587,1.02946577975,0.0,0.552774387119,0.0,0.0162035800884,0.0162035800884,0.0162035800884,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.455358454492
 10/17  06:00:00,0.688471561974,2.22233725977,0.0,1.42652889891,0.0,0.0402982041294,0.0402982041294,0.0402982041294,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.771160248679
 10/17  07:00:00,0.948925462902,1.75380165684,0.0,0.872692897613,0.0,0.0242800254179,0.0242800254179,0.0242800254179,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.854918293344
 10/17  08:00:00,0.876734795098,1.24518292673,0.0,0.393219975034,0.0,0.0109072757717,0.0109072757717,0.0109072757717,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.829820425598
 10/17  09:00:00,0.748558263145,0.775409504102,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.756564423845
 10/17  10:00:00,0.7435949503,0.689266721414,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.669978436071
 10/17  11:00:00,0.759809562225,0.611859139823,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.592564945079
