Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/17  12:00:00,0.755486606278,0.548634825754,0.0,0.0,0.00704688380649,0.00249099658609,0.00953788039258,0.00249099658609,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.529665648074
 10/17  13:00:00,0.843992669038,0.515265083803,0.0,0.0,0.0909313559332,0.0314169550058,0.122348310939,0.0314169550058,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.495639962595
 10/17  14:00:00,1.00449916096,0.483114038374,0.0,0.0,0.217059125162,0.074994337199,0.292053462361,0.074994337199,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.462383859152
 10/17  15:00:00,1.21014113578,0.48910980956,0.0,0.0,0.348251502387,0.117399240413,0.4656507428,0.117399240413,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.467227297114
 10/17  16:00:00,1.40974385648,0.533869130183,0.0,0.0,0.394519816485,0.135932028564,0.530451845048,0.135932028564,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.507985953161
 10/17  17:00:00,1.70418149777,0.628035434995,0.0,0.0,0.421127577904,0.148397837545,0.569525415448,0.148397837545,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.596591511493
 10/17  18:00:00,1.7797290321,0.713815369929,0.0,0.0,0.319450719461,0.124716610969,0.44416733043,0.124716610969,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.679676759505
 10/17  19:00:00,1.83787203622,0.729483443829,0.0,0.0,0.267323955444,0.106288801518,0.373612756962,0.106288801518,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.694245684791
 10/17  20:00:00,1.78490845363,0.681507010702,0.0,0.0,0.19857825611,0.0809574321762,0.279535688286,0.0809574321762,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.64505782443
 10/17  21:00:00,1.57386571245,0.62111700622,0.0,0.0,0.147880107376,0.0602885431547,0.20816865053,0.0602885431547,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.585518773712
 10/17  22:00:00,1.22514137042,0.524191046254,0.0,0.0,0.0872476562193,0.0355695852571,0.122817241476,0.0355695852571,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.493385338077
 10/17  23:00:00,0.890218845267,0.420988177856,0.0,0.0,0.0337423396612,0.013756255232,0.0474985948932,0.013756255232,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.394218590662
 10/17  24:00:00,0.579405810758,0.311201386319,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.289058860222
 10/18  01:00:00,0.482147164029,0.265103502957,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.244716069001
 10/18  02:00:00,0.434756989015,0.255647207505,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.235496149595
 10/18  03:00:00,0.423394912045,0.260051960624,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.240184553969
 10/18  04:00:00,0.422912801488,0.298199565604,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.279082652895
 10/18  05:00:00,0.473086702498,0.472008968585,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.450676030445
 10/18  06:00:00,0.648173357845,0.795493782596,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.770845670414
 10/18  07:00:00,0.924645437484,0.88422206166,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.858031595778
 10/18  08:00:00,0.865827519326,0.851565603756,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.82942307766
 10/18  09:00:00,0.748558263145,0.773649785477,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.75480470522
 10/18  10:00:00,0.7435949503,0.690546984369,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.671258699027
 10/18  11:00:00,0.759809562225,0.616164687139,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.596870492395
 10/18  12:00:00,0.745948725885,0.556181748883,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.537212571203
 10/18  13:00:00,0.721644358099,0.523561056343,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.503935935135
 10/18  14:00:00,0.712445698596,0.487791183893,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.46706100467
 10/18  15:00:00,0.744490392977,0.491065710465,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.469183198019
 10/18  16:00:00,0.966184623568,0.535609300015,0.0,0.0,0.0638262610358,0.0230663510968,0.0868926121326,0.0230663510968,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.509726122992
 10/18  17:00:00,1.13465608233,0.63205139226,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.600607468758
 10/18  18:00:00,1.33556170167,0.717274214295,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.683135603871
 10/18  19:00:00,1.49415093644,0.73230655401,0.0,0.0,0.021488383488,0.00840327369143,0.0298916571794,0.00840327369143,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.697068794973
 10/18  20:00:00,1.50537276534,0.6844343682,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.647985181928
 10/18  21:00:00,1.36569706192,0.625892500821,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.590294268313
 10/18  22:00:00,1.10232412894,0.528957228928,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.49815152075
 10/18  23:00:00,0.842720250373,0.426784648937,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.400015061743
 10/18  24:00:00,0.579405810758,0.316845687903,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.294703161807
 10/19  01:00:00,0.482147164029,0.265804690086,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.24541725613
 10/19  02:00:00,0.434756989015,0.254810262416,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.234659204506
 10/19  03:00:00,0.423394912045,0.258978115218,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.239110708563
 10/19  04:00:00,0.422912801488,0.299612581821,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.280495669112
 10/19  05:00:00,0.473086702498,0.474051086517,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.452718148377
 10/19  06:00:00,0.651053017932,0.893097371045,0.0,0.0931977042472,0.0,0.00287966008781,0.00287966008781,0.00287966008781,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.775251554615
 10/19  07:00:00,0.924645437484,0.88613206699,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.859941601108
 10/19  08:00:00,0.865827519326,0.853715396915,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.831572870818
 10/19  09:00:00,0.748558263145,0.775145505136,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.756300424879
 10/19  10:00:00,0.7435949503,0.688378703869,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.669090418526
 10/19  11:00:00,0.761591366489,0.609981366216,0.0,0.0,0.00130138431813,0.000480419946296,0.00178180426442,0.000480419946296,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.590687171473
 10/19  12:00:00,0.899078424806,0.551034143878,0.0,0.0,0.113172724415,0.0399569745056,0.153129698921,0.0399569745056,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.532064966197
 10/19  13:00:00,1.04124821468,0.518649125669,0.0,0.0,0.237804717352,0.0817991392338,0.319603856586,0.0817991392338,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.499024004461
 10/19  14:00:00,1.24866315486,0.486131168856,0.0,0.0,0.401486832851,0.134730623418,0.536217456269,0.134730623418,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.465400989633
 10/19  15:00:00,1.38965780308,0.492160337969,0.0,0.0,0.483092182086,0.162075228017,0.645167410103,0.162075228017,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.470277825523
 10/19  16:00:00,1.58500296152,0.537350443038,0.0,0.0,0.52863067227,0.177080277818,0.705710950087,0.177080277818,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.511467266015
 10/19  17:00:00,1.86124410262,0.632403521169,0.0,0.0,0.541134412139,0.18545360816,0.726588020298,0.18545360816,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.600959597668
 10/19  18:00:00,1.88356186065,0.718969576203,0.0,0.0,0.397101964395,0.150898194588,0.548000158982,0.150898194588,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.684830965778
 10/19  19:00:00,1.91539837132,0.734739255794,0.0,0.0,0.325046687442,0.126092404622,0.451139092064,0.126092404622,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.699501496757
 10/19  20:00:00,1.86215659667,0.686293775271,0.0,0.0,0.255632049562,0.10115178176,0.356783831322,0.10115178176,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.649844588999
 10/19  21:00:00,1.63183367092,0.62532391083,0.0,0.0,0.189715560455,0.0764210485428,0.266136608998,0.0764210485428,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.589725678322
 10/19  22:00:00,1.24669587116,0.527403601041,0.0,0.0,0.102569824064,0.0418019181517,0.144371742216,0.0418019181517,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.496597892864
 10/19  23:00:00,0.888051076934,0.423115345354,0.0,0.0,0.0322023872576,0.0131284393034,0.0453308265611,0.0131284393034,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.39634575816
 10/19  24:00:00,0.579405810758,0.312045082585,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.289902556489
 10/20  01:00:00,0.482147164029,0.267019539719,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.246632105763
 10/20  02:00:00,0.434756989015,0.25760399298,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.23745293507
 10/20  03:00:00,0.423394912045,0.261577307783,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.241709901128
 10/20  04:00:00,0.422912801488,0.300419746583,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.281302833873
 10/20  05:00:00,0.473086702498,0.476190646586,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.454857708446
 10/20  06:00:00,0.657363487025,1.11762453552,0.0,0.313838600895,0.0,0.00919012918037,0.00919012918037,0.00919012918037,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.779137822438
 10/20  07:00:00,0.924645437484,0.890003622516,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.863813156634
 10/20  08:00:00,0.865827519326,0.858459087487,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.83631656139
 10/20  09:00:00,0.748558263145,0.77943615225,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.760591071993
 10/20  10:00:00,0.7435949503,0.691685899544,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.672397614201
 10/20  11:00:00,0.759809562225,0.612376529187,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.593082334444
 10/20  12:00:00,0.899811381453,0.552932398725,0.0,0.0,0.115039333229,0.0388233223385,0.153862655568,0.0388233223385,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.533963221045
 10/20  13:00:00,1.11114052735,0.520351079455,0.0,0.0,0.294957527004,0.0945386422509,0.389496169255,0.0945386422509,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.500725958247
 10/20  14:00:00,1.33885622299,0.487647676773,0.0,0.0,0.474520735699,0.151889788699,0.626410524398,0.151889788699,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.466917497551
 10/20  15:00:00,1.48637184307,0.493693647624,0.0,0.0,0.558929451586,0.182951998502,0.741881450088,0.182951998502,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.471811135178
 10/20  16:00:00,1.57968972725,0.539100293168,0.0,0.0,0.521649485362,0.178748230448,0.700397715811,0.178748230448,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.513217116146
 10/20  17:00:00,1.74389284899,0.634599127466,0.0,0.0,0.448580467748,0.160656298915,0.609236766662,0.160656298915,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.603155203965
 10/20  18:00:00,1.44726758566,0.721560315936,0.0,0.0,0.08098346657,0.0307224174255,0.111705883996,0.0307224174255,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.687421705512
 10/20  19:00:00,1.46425927926,0.738030015062,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.702792256024
 10/20  20:00:00,1.50537276534,0.690696332126,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.654247145853
 10/20  21:00:00,1.36569706192,0.629860634791,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.594262402283
 10/20  22:00:00,1.10232412894,0.533306261918,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.502500553741
 10/20  23:00:00,0.842720250373,0.429875701814,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.403106114619
 10/20  24:00:00,0.579405810758,0.318949996516,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.296807470419
 10/21  01:00:00,0.486094188105,0.271227562449,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.250840128493
 10/21  02:00:00,0.437368227442,0.256092788008,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.235941730098
 10/21  03:00:00,0.424760316217,0.26076265276,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.240895246105
 10/21  04:00:00,0.425583957103,0.305174820001,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.286057907292
 10/21  05:00:00,0.477183395099,0.496138219974,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.474805281835
 10/21  06:00:00,0.658798870062,0.854357966792,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.829709854609
 10/21  07:00:00,0.945806799404,0.95291744068,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.926726974798
 10/21  08:00:00,0.898264820218,0.924311508884,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.902168982787
 10/21  09:00:00,0.793589321611,0.841090847992,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.822245767736
 10/21  10:00:00,0.794511179589,0.746034940712,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.726746655369
 10/21  11:00:00,0.812298321744,0.659477929662,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.640183734918
 10/21  12:00:00,0.793759231976,0.592389815939,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.573420638258
 10/21  13:00:00,0.809625619941,0.554211038417,0.0,0.0,0.0317466349538,0.0126465943741,0.044393229328,0.0126465943741,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.534585917209
 10/21  14:00:00,0.786959004821,0.518260837322,0.0,0.0,0.0252241875332,0.0101635465167,0.0353877340499,0.0101635465167,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.4975306581
 10/21  15:00:00,0.852751808201,0.524275982605,0.0,0.0,0.0507379446488,0.0204644977198,0.0712024423686,0.0204644977198,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.502393470159
 10/21  16:00:00,0.987817055818,0.576736530296,0.0,0.0,0.0517153664828,0.0208917586522,0.0726071251351,0.0208917586522,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.550853353274
 10/21  17:00:00,1.17000801254,0.682765495711,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.651321572209
 10/21  18:00:00,1.36987201721,0.782767158348,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.748628547923
 10/21  19:00:00,1.5082542602,0.804381122906,0.0,0.0,0.00693808465713,0.00281214208792,0.00975022674505,0.00281214208792,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.769143363869
 10/21  20:00:00,1.54022813567,0.751989501261,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.715540314989
 10/21  21:00:00,1.40130391939,0.681291566314,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.645693333806
 10/21  22:00:00,1.13061734086,0.572575174279,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.541769466101
 10/21  23:00:00,0.858255095709,0.45446570361,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.427696116416
 10/21  24:00:00,0.585979493835,0.328669372343,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.306526846246
 10/22  01:00:00,0.486094188105,0.275185221824,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.254797787868
 10/22  02:00:00,0.437368227442,0.263650144383,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.243499086473
 10/22  03:00:00,0.424760316217,0.269561579209,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.249694172554
 10/22  04:00:00,0.425583957103,0.313373152329,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.29425623962
 10/22  05:00:00,0.477183395099,0.505885521584,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.484552583445
 10/22  06:00:00,0.670878731456,1.26730063248,0.0,0.403249069853,0.0,0.0120798613943,0.0120798613943,0.0120798613943,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.839403450444
 10/22  07:00:00,0.945806799404,0.962569154072,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.93637868819
 10/22  08:00:00,0.898264820218,0.934267810329,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.912125284232
 10/22  09:00:00,0.793589321611,0.849493311487,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.83064823123
 10/22  10:00:00,0.794511179589,0.754469474124,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.735181188782
 10/22  11:00:00,0.812298321744,0.667431680978,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.648137486234
 10/22  12:00:00,0.793759231976,0.599284274489,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.580315096809
 10/22  13:00:00,0.769942832428,0.557153190115,0.0,0.0,0.00338622176458,0.0013242200505,0.00471044181509,0.0013242200505,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.537528068907
 10/22  14:00:00,0.815002625286,0.520190244207,0.0,0.0,0.0455998903277,0.0178314641878,0.0634313545154,0.0178314641878,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.499460064985
 10/22  15:00:00,0.900150444394,0.525994119726,0.0,0.0,0.0853120846235,0.033288993938,0.118601078562,0.033288993938,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.50411160728
 10/22  16:00:00,1.04659786676,0.57870898881,0.0,0.0,0.0941238093206,0.0372641267609,0.131387936082,0.0372641267609,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.552825811787
 10/22  17:00:00,1.25037084211,0.682834329729,0.0,0.0,0.0573293873209,0.0230334422487,0.0803628295695,0.0230334422487,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.651390406227
 10/22  18:00:00,1.52070473907,0.784097586023,0.0,0.0,0.107254794829,0.0435779270337,0.150832721862,0.0435779270337,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.749958975599
 10/22  19:00:00,1.62466421645,0.807040684346,0.0,0.0,0.0896370396514,0.0365231433448,0.126160182996,0.0365231433448,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.771802925309
 10/22  20:00:00,1.61469145091,0.754663950369,0.0,0.0,0.0528977114758,0.0215656037615,0.0744633152374,0.0215656037615,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.718214764097
 10/22  21:00:00,1.40130391939,0.682775627542,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.647177395034
 10/22  22:00:00,1.13061734086,0.575394759036,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.544589050858
 10/22  23:00:00,0.858255095709,0.457797857642,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.431028270448
 10/22  24:00:00,0.585979493835,0.328698154906,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.306555628809
 10/23  01:00:00,0.482147164029,0.271792701083,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.251405267128
 10/23  02:00:00,0.434756989015,0.260356230132,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.240205172222
 10/23  03:00:00,0.423394912045,0.264322995883,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.244455589228
 10/23  04:00:00,0.422912801488,0.304248530689,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.28513161798
 10/23  05:00:00,0.473086702498,0.483007648459,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.46167471032
 10/23  06:00:00,0.667112253309,1.45649256778,0.0,0.643339041694,0.0,0.0189388954646,0.0189388954646,0.0189388954646,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.788505413901
 10/23  07:00:00,0.924645437484,0.901854167471,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.875663701589
 10/23  08:00:00,0.865827519326,0.871418375732,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.849275849635
 10/23  09:00:00,0.748558263145,0.793629872457,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.7747847922
 10/23  10:00:00,0.7435949503,0.70633758147,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.687049296127
 10/23  11:00:00,0.759809562225,0.627279014685,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.607984819941
 10/23  12:00:00,0.745948725885,0.565865332962,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.546896155282
 10/23  13:00:00,0.721644358099,0.530511426349,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.510886305141
 10/23  14:00:00,0.712445698596,0.496481417864,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.475751238641
 10/23  15:00:00,0.744490392977,0.502176031902,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.480293519456
 10/23  16:00:00,0.879292011436,0.548167955965,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.522284778942
 10/23  17:00:00,1.13465608233,0.645552297515,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.614108374014
 10/23  18:00:00,1.33556170167,0.733574625918,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.699436015494
 10/23  19:00:00,1.46425927926,0.748642404756,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.713404645718
 10/23  20:00:00,1.50537276534,0.700826523297,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.664377337025
 10/23  21:00:00,1.36569706192,0.641323925003,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.605725692496
 10/23  22:00:00,1.10232412894,0.544140106858,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.513334398681
 10/23  23:00:00,0.842720250373,0.439398066903,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.412628479709
 10/23  24:00:00,0.579405810758,0.324876386684,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.302733860587
 10/24  01:00:00,0.482147164029,0.27391530523,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.253527871274
 10/24  02:00:00,0.434756989015,0.262135876869,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.241984818959
 10/24  03:00:00,0.423394912045,0.26636025081,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.246492844155
 10/24  04:00:00,0.422912801488,0.306580298209,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.287463385499
 10/24  05:00:00,0.479900187679,0.731110068307,0.0,0.24548529987,0.0,0.00681348518046,0.00681348518046,0.00681348518046,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.464291830298
 10/24  06:00:00,0.664771460492,1.41501516307,0.0,0.598345653223,0.0,0.0165981026472,0.0165981026472,0.0165981026472,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.792021397667
 10/24  07:00:00,0.924645437484,0.905443683732,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.87925321785
 10/24  08:00:00,0.865827519326,0.873726137709,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.851583611612
 10/24  09:00:00,0.748558263145,0.793373966788,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.774528886531
 10/24  10:00:00,0.7435949503,0.705456984546,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.686168699203
 10/24  11:00:00,0.759809562225,0.626011217638,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.606717022895
 10/24  12:00:00,0.745948725885,0.562166502716,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.543197325035
 10/24  13:00:00,0.766449662736,0.527604825455,0.0,0.0,0.0323724269124,0.0124328777249,0.0448053046373,0.0124328777249,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.507979704247
 10/24  14:00:00,0.854518235034,0.493775365394,0.0,0.0,0.102649292073,0.039423244366,0.142072536439,0.039423244366,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.473045186172
 10/24  15:00:00,0.92958706819,0.499870896569,0.0,0.0,0.133138909935,0.0519577652778,0.185096675213,0.0519577652778,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.477988384123
 10/24  16:00:00,1.08254057285,0.546149881692,0.0,0.0,0.146291571398,0.0569569900166,0.203248561414,0.0569569900166,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.52026670467
 10/24  17:00:00,1.25311949275,0.643444263028,0.0,0.0,0.0845262209168,0.033937189503,0.11846341042,0.033937189503,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.612000339527
 10/24  18:00:00,1.48573592764,0.731997104384,0.0,0.0,0.106808036144,0.0433661898323,0.150174225977,0.0433661898323,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.69785849396
 10/24  19:00:00,1.59162290143,0.748023598063,0.0,0.0,0.090519975908,0.0368436462654,0.127363622173,0.0368436462654,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.712785839026
 10/24  20:00:00,1.596806305,0.698392651395,0.0,0.0,0.0649570623896,0.0264764772716,0.0914335396612,0.0264764772716,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.661943465122
 10/24  21:00:00,1.40249972563,0.635957179781,0.0,0.0,0.0261440992517,0.0106585644543,0.036802663706,0.0106585644543,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.600358947274
 10/24  22:00:00,1.10232412894,0.535714424279,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.504908716102
 10/24  23:00:00,0.842720250373,0.428840187589,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.402070600395
 10/24  24:00:00,0.579405810758,0.316595591253,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.294453065156
 10/25  01:00:00,0.482147164029,0.267675275163,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.247287841207
 10/25  02:00:00,0.434756989015,0.25855056131,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.2383995034
 10/25  03:00:00,0.423394912045,0.262833484377,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.242966077722
 10/25  04:00:00,0.422912801488,0.302543709981,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.283426797271
 10/25  05:00:00,0.473086702498,0.482257770823,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.460924832683
 10/25  06:00:00,0.650304623043,0.889956646237,0.0,0.0718430501624,0.0,0.00213126519867,0.00213126519867,0.00213126519867,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.793465483892
 10/25  07:00:00,0.924645437484,0.906827035039,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.880636569157
 10/25  08:00:00,0.865827519326,0.87530370365,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.853161177554
 10/25  09:00:00,0.748558263145,0.795422593039,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.776577512783
 10/25  10:00:00,0.7435949503,0.708532504872,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.68924421953
 10/25  11:00:00,0.759809562225,0.630498726409,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.611204531665
 10/25  12:00:00,0.745948725885,0.569634247079,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.550665069398
 10/25  13:00:00,0.721644358099,0.534501948736,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.514876827528
 10/25  14:00:00,0.712445698596,0.500574653295,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.479844474073
 10/25  15:00:00,0.744490392977,0.506549378934,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.484666866488
 10/25  16:00:00,0.879292011436,0.552476416112,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.52659323909
 10/25  17:00:00,1.13465608233,0.652181473452,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.620737549951
 10/25  18:00:00,1.33556170167,0.740672559169,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.706533948745
 10/25  19:00:00,1.46425927926,0.759011950978,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.72377419194
 10/25  20:00:00,1.50537276534,0.707812665967,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.671363479694
 10/25  21:00:00,1.36569706192,0.646445681397,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.61084744889
 10/25  22:00:00,1.10232412894,0.547235011638,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.51642930346
 10/25  23:00:00,0.842720250373,0.44070226326,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.413932676066
 10/25  24:00:00,0.579405810758,0.326824308845,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.304681782749
 10/26  01:00:00,0.482147164029,0.274225705271,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.253838271315
 10/26  02:00:00,0.434756989015,0.262825889071,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.242674831161
 10/26  03:00:00,0.423394912045,0.266713451388,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.246846044733
 10/26  04:00:00,0.422912801488,0.3070463439,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.287929431191
 10/26  05:00:00,0.473086702498,0.488156911354,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.466823973214
 10/26  06:00:00,0.667523413919,1.48640657619,0.0,0.663729848757,0.0,0.0193500560744,0.0193500560744,0.0193500560744,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.798028615251
 10/26  07:00:00,0.9306734546,1.12646282525,0.0,0.213938594864,0.0,0.0060280171164,0.0060280171164,0.0060280171164,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.886333764507
 10/26  08:00:00,0.868512089692,0.979196724937,0.0,0.0966587637287,0.0,0.00268457036652,0.00268457036652,0.00268457036652,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.860395435111
 10/26  09:00:00,0.748558263145,0.80382536523,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.784980284973
 10/26  10:00:00,0.744239042395,0.741046931141,0.0,0.0232202690189,0.0,0.000644092095427,0.000644092095427,0.000644092095427,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.69853837678
 10/26  11:00:00,0.759809562225,0.638987030401,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.619692835657
 10/26  12:00:00,0.745948725885,0.577114292466,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.558145114785
 10/26  13:00:00,0.721644358099,0.540445042189,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.520819920981
 10/26  14:00:00,0.712445698596,0.505634005006,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.484903825784
 10/26  15:00:00,0.744490392977,0.510029920537,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.488147408091
 10/26  16:00:00,0.879292011436,0.556440318379,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.530557141357
 10/26  17:00:00,1.13465608233,0.657365728881,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.62592180538
 10/26  18:00:00,1.33556170167,0.745594702217,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.711456091793
 10/26  19:00:00,1.46425927926,0.760233746202,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.724995987164
 10/26  20:00:00,1.50537276534,0.710327162995,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.673877976723
 10/26  21:00:00,1.36569706192,0.64784873224,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.612250499732
 10/26  22:00:00,1.10232412894,0.548262651866,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.517456943689
 10/26  23:00:00,0.842720250373,0.442315612705,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.415546025511
 10/26  24:00:00,0.579405810758,0.327967143871,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.305824617775
 10/27  01:00:00,0.482147164029,0.276718509085,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.256331075129
 10/27  02:00:00,0.438167953129,0.388795197701,0.0,0.122969222732,0.0,0.00341096411406,0.00341096411406,0.00341096411406,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.245674917059
 10/27  03:00:00,0.432628886095,0.602373676089,0.0,0.332895502176,0.0,0.00923397405,0.00923397405,0.00923397405,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.249610767258
 10/27  04:00:00,0.43624662136,0.789724235907,0.0,0.480699711566,0.0,0.0133338198727,0.0133338198727,0.0133338198727,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.289907611632
 10/27  05:00:00,0.489730645776,1.08983749602,0.0,0.600033509486,0.0,0.016643943278,0.016643943278,0.016643943278,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.468471048393
 10/27  06:00:00,0.688144085406,2.26671767499,0.0,1.44099120831,0.0,0.0399707275613,0.0399707275613,0.0399707275613,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.801078354497
 10/27  07:00:00,0.944998819601,1.64981531186,0.0,0.733763093147,0.0,0.0203533821175,0.0203533821175,0.0203533821175,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.889861752834
 10/27  08:00:00,0.87759762804,1.31029750662,0.0,0.424326105957,0.0,0.0117701087144,0.0117701087144,0.0117701087144,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.863828874566
 10/27  09:00:00,0.748743217114,0.814480054907,0.0,0.00666780567631,0.0,0.000184953969588,0.000184953969588,0.000184953969588,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.788967168974
 10/27  10:00:00,0.748954017257,0.913978884488,0.0,0.193200595545,0.0,0.00535906695659,0.00535906695659,0.00535906695659,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.7014900036
 10/27  11:00:00,0.759809562225,0.640982007897,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.621687813153
 10/27  12:00:00,0.745948725885,0.577652036033,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.558682858352
 10/27  13:00:00,0.721644358099,0.543367081909,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.523741960701
 10/27  14:00:00,0.712445698596,0.508611302492,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.48788112327
 10/27  15:00:00,0.744490392977,0.51463483735,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.492752324904
 10/27  16:00:00,0.879292011436,0.560817711069,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.534934534046
 10/27  17:00:00,1.13465608233,0.661816132898,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.630372209397
 10/27  18:00:00,1.33556170167,0.748892623026,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.714754012602
 10/27  19:00:00,1.46425927926,0.764763010094,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.729525251056
 10/27  20:00:00,1.50537276534,0.714045801391,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.677596615118
 10/27  21:00:00,1.36569706192,0.650730429674,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.615132197166
 10/27  22:00:00,1.10232412894,0.550168304283,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.519362596105
 10/27  23:00:00,0.842720250373,0.443249513059,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.416479925864
 10/27  24:00:00,0.579405810758,0.330135526878,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.307993000781
 10/28  01:00:00,0.486094188105,0.282828582095,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.262441148139
 10/28  02:00:00,0.442871978544,0.468174385922,0.0,0.198416627221,0.0,0.00550375110169,0.00550375110169,0.00550375110169,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.249606700791
 10/28  03:00:00,0.436013945051,0.679421836107,0.0,0.405706405695,0.0,0.0112536288343,0.0112536288343,0.0112536288343,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.253848023757
 10/28  04:00:00,0.44290565225,0.942150784026,0.0,0.624467252495,0.0,0.0173216951473,0.0173216951473,0.0173216951473,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.298566618822
 10/28  05:00:00,0.496766082034,1.22116816446,0.0,0.705978635626,0.0,0.0195826869351,0.0195826869351,0.0195826869351,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.49385659069
 10/28  06:00:00,0.676350618258,1.51676951566,0.0,0.632760932418,0.0,0.0175517481961,0.0175517481961,0.0175517481961,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.859360471056
 10/28  07:00:00,0.980823416048,2.24857305537,0.0,1.26238974891,0.0,0.0350166166446,0.0350166166446,0.0350166166446,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.959992840584
 10/28  08:00:00,0.908836688823,1.3395632534,0.0,0.381128156635,0.0,0.0105718686047,0.0105718686047,0.0105718686047,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.936292570673
 10/28  09:00:00,0.793589321611,0.872789108783,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.853944028527
 10/28  10:00:00,0.794511179589,0.775977056614,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.756688771272
 10/28  11:00:00,0.812298321744,0.686513243764,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.66721904902
 10/28  12:00:00,0.793759231976,0.617732396452,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.598763218771
 10/28  13:00:00,0.765232390613,0.575966943985,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.556341822777
 10/28  14:00:00,0.751571270771,0.534684887693,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.51395470847
 10/28  15:00:00,0.781549365833,0.539079971132,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.517197458686
 10/28  16:00:00,0.915209930683,0.592216133837,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.566332956814
 10/28  17:00:00,1.17000801254,0.700877654524,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.669433731023
 10/28  18:00:00,1.36987201721,0.804548531235,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.770409920811
 10/28  19:00:00,1.49850403345,0.827664398012,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.792426638975
 10/28  20:00:00,1.54022813567,0.775981946421,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.739532760149
 10/28  21:00:00,1.40130391939,0.703534601612,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.667936369104
 10/28  22:00:00,1.13061734086,0.592902327706,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.562096619529
 10/28  23:00:00,0.858255095709,0.4694053504,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.442635763206
 10/28  24:00:00,0.585979493835,0.337745170778,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.315602644681
 10/29  01:00:00,0.585979493835,0.341807454395,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.321442677641,0.319664928298
 10/29  02:00:00,0.486094188105,0.283747327972,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.295964034658,0.263359894016
 10/29  03:00:00,0.441994169269,0.436700790765,0.0,0.166770582101,0.0,0.00462594182667,0.00462594182667,0.00462594182667,0.0520899489501,0.0106841611372,0.0669865497656,0.292532567589,0.249779150754
 10/29  04:00:00,0.436863994397,0.710317799519,0.0,0.436351673095,0.0,0.0121036781804,0.0121036781804,0.0121036781804,0.0520899489501,0.0106841611372,0.0584963990226,0.288414807107,0.254098719769
 10/29  05:00:00,0.442239975878,0.918636575658,0.0,0.600468845182,0.0,0.0166560187747,0.0166560187747,0.0166560187747,0.0520899489501,0.0106841611372,0.0702149478515,0.277519899164,0.299050817766
 10/29  06:00:00,0.496864345034,1.2261702539,0.0,0.709521131066,0.0,0.0196809499358,0.0196809499358,0.0196809499358,0.0564307796917,0.0115745078986,0.0844132045768,0.309689902932,0.495316184694
 10/29  07:00:00,0.674966243306,1.47017691452,0.0,0.582852605579,0.0,0.0161673732439,0.0161673732439,0.0161673732439,0.117202390125,0.0240393680143,0.144665883356,0.357816228567,0.862676196755
 10/29  08:00:00,0.963839618703,1.64018305729,0.0,0.650104105124,0.0,0.0180328193,0.0180328193,0.0180328193,0.238745624291,0.0489690718787,0.232810552045,0.380206551189,0.963888486283
 10/29  09:00:00,0.917294629719,1.64830758315,0.0,0.686046761211,0.0,0.0190298095009,0.0190298095009,0.0190298095009,0.212700626542,0.0436269885822,0.305419527453,0.321442677641,0.940118295844
 10/29  10:00:00,0.812856797101,1.57205206313,0.0,0.694614896488,0.0,0.01926747549,0.01926747549,0.01926747549,0.104179924499,0.0213683195464,0.379392365529,0.273573712036,0.85859208639
 10/29  11:00:00,0.827530219108,1.97103735721,0.0,1.19037477065,0.0,0.0330190395187,0.0330190395187,0.0330190395187,0.0824757707912,0.0169165857393,0.40003611027,0.280007712789,0.76137430122
 10/29  12:00:00,0.824502320663,1.13370642242,0.0,0.439968352381,0.0,0.012203998919,0.012203998919,0.012203998919,0.0824757707912,0.0169165857393,0.417737465747,0.280093499466,0.674443875296
 10/29  13:00:00,0.801129848878,0.892595900201,0.0,0.265719310178,0.0,0.00737061690148,0.00737061690148,0.00737061690148,0.0824757707912,0.0169165857393,0.403916643199,0.275375232247,0.607907412343
 10/29  14:00:00,0.76681973902,0.644591063618,0.0,0.0572257559082,0.0,0.00158734840691,0.00158734840691,0.00158734840691,0.0824757707912,0.0169165857393,0.365867480721,0.284897553362,0.567740186501
 10/29  15:00:00,0.751571270771,0.549591489441,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.336164252333,0.300939661907,0.528861310218
 10/29  16:00:00,0.781549365833,0.555531962161,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.344182751906,0.317668063866,0.533649449715
 10/29  17:00:00,0.917609723376,0.696917701228,0.0,0.0865153171675,0.0,0.00239979269299,0.00239979269299,0.00239979269299,0.108520702043,0.0222586690357,0.393609915605,0.375745644,0.584519207039
