Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/29  18:00:00,1.17963159335,1.06494604493,0.0,0.346941279064,0.0,0.00962358081383,0.00962358081383,0.00962358081383,0.177974007208,0.0365042199465,0.4839838786,0.456470906786,0.686560842367
 10/29  19:00:00,1.36987201721,0.821478674184,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.436869206105,0.495589631367,0.78734006376
 10/29  20:00:00,1.49850403345,0.843657148985,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.354604366405,0.511545953236,0.808419389947
 10/29  21:00:00,1.54022813567,0.789118568831,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.315968037806,0.529132221962,0.752669382558
 10/29  22:00:00,1.40130391939,0.71532906414,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.299251766429,0.516778940515,0.679730831633
 10/29  23:00:00,1.13129242766,0.626830434167,0.0,0.0243376639531,0.0,0.00067508679424,0.00067508679424,0.00067508679424,0.355948014416,0.073008439893,0.239379940853,0.447205945701,0.571687062037
 10/29  24:00:00,0.863395826644,0.663121538285,0.0,0.185329328084,0.0,0.00514073093521,0.00514073093521,0.00514073093521,0.247427245876,0.0507497708572,0.156389433469,0.388613645507,0.451022623007
 10/30  01:00:00,0.593836632204,0.85437946361,0.0,0.520247893935,0.0,0.0144308214463,0.0144308214463,0.0144308214463,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.311989043578
 10/30  02:00:00,0.50326408696,1.04165634782,0.0,0.761289627353,0.0,0.021116922931,0.021116922931,0.021116922931,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.259979286509
 10/30  03:00:00,0.468002057241,1.46493854962,0.0,1.19852336838,0.0,0.0332450682259,0.0332450682259,0.0332450682259,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.24626412333
 10/30  04:00:00,0.463747953094,1.72489155265,0.0,1.45477405413,0.0,0.0403530410494,0.0403530410494,0.0403530410494,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.250250091862
 10/30  05:00:00,0.469110036254,1.97576692433,0.0,1.66546403351,0.0,0.0461972347661,0.0461972347661,0.0461972347661,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.291185978118
 10/30  06:00:00,0.525090871101,2.36859885526,0.0,1.87481075088,0.0,0.0520041686029,0.0520041686029,0.0520041686029,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.47245516624
 10/30  07:00:00,0.696637037098,2.58197521638,0.0,1.7471719928,0.0,0.0484636792535,0.0484636792535,0.0484636792535,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.810155111394
 10/30  08:00:00,0.958350071856,2.14174455624,0.0,1.21509126236,0.0,0.0337046343721,0.0337046343721,0.0337046343721,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.900462827999
 10/30  09:00:00,0.879820412967,1.40074890389,0.0,0.504460087329,0.0,0.0139928936414,0.0139928936414,0.0139928936414,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.87414629046
 10/30  10:00:00,0.7495798552,0.853859824633,0.0,0.0368295815348,0.0,0.00102159205499,0.00102159205499,0.00102159205499,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.798185162842
 10/30  11:00:00,0.744535814701,0.762631829548,0.0,0.0339192557401,0.0,0.000940864401148,0.000940864401148,0.000940864401148,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.709424288465
 10/30  12:00:00,0.759809562225,0.648784786224,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.62949059148
 10/30  13:00:00,0.745948725885,0.586331071551,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.56736189387
 10/30  14:00:00,0.721644358099,0.54900175317,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.529376631962
 10/30  15:00:00,0.712445698596,0.515158518158,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.494428338936
 10/30  16:00:00,0.744490392977,0.521892062353,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.500009549907
 10/30  17:00:00,0.879292011436,0.571293174412,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.54540999739
 10/30  18:00:00,1.13934314745,0.843348591919,0.0,0.168974148213,0.0,0.00468706512862,0.00468706512862,0.00468706512862,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.642930520205
 10/30  19:00:00,1.33556170167,0.764291886243,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.730153275819
 10/30  20:00:00,1.46425927926,0.780549496824,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.745311737786
 10/30  21:00:00,1.50537276534,0.730130820109,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.693681633836
 10/30  22:00:00,1.37022307774,0.829677357768,0.0,0.163168133034,0.0,0.00452601581088,0.00452601581088,0.00452601581088,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.630910992226
 10/30  23:00:00,1.11579382764,1.04878705231,0.0,0.485598301363,0.0,0.0134696987018,0.0134696987018,0.0134696987018,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.532383042768
 10/30  24:00:00,0.865423119648,1.27129685461,0.0,0.818464837254,0.0,0.0227028692747,0.0227028692747,0.0227028692747,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.426062430163
 10/31  01:00:00,0.613049497237,1.54754230251,0.0,1.21289401994,0.0,0.033643686479,0.033643686479,0.033643686479,0.12588401171,0.0258200533536,0.0911840680538,0.321442677641,0.31250575648
 10/31  02:00:00,0.530704634715,2.03118048189,0.0,1.75055328301,0.0,0.0485574706861,0.0485574706861,0.0485574706861,0.07813492675,0.01602623625,0.0769469663719,0.295964034658,0.260239764931
 10/31  03:00:00,0.497538102077,2.529931236,0.0,2.26333213054,0.0,0.0627811130621,0.0627811130621,0.0627811130621,0.0520899489501,0.0106841611372,0.0643753113384,0.292532567589,0.246448047551
 10/31  04:00:00,0.497113519261,2.92796447919,0.0,2.65764151342,0.0,0.0737186072167,0.0737186072167,0.0737186072167,0.0520899489501,0.0106841611372,0.0571309948506,0.288414807107,0.250455559116
 10/31  05:00:00,0.503852676273,3.2286987692,0.0,2.91797660649,0.0,0.0809398747858,0.0809398747858,0.0809398747858,0.0520899489501,0.0106841611372,0.067543792236,0.277519899164,0.291605250001
 10/31  06:00:00,0.561766677462,3.69212993606,0.0,3.19701621844,0.0,0.0886799749637,0.0886799749637,0.0886799749637,0.0564307796917,0.0115745078986,0.0803165119766,0.309689902932,0.473780779479
 10/31  07:00:00,0.774564234712,5.39436887191,0.0,4.55653808399,0.0,0.126390876868,0.126390876868,0.126390876868,0.117202390125,0.0240393680143,0.134040371138,0.357816228567,0.813182675739
 10/31  08:00:00,0.999126487684,3.61531782272,0.0,2.68512846957,0.0,0.0744810502,0.0744810502,0.0744810502,0.238745624291,0.0489690718787,0.211649190125,0.380206551189,0.903998887263
 10/31  09:00:00,0.908511015086,2.43851989733,0.0,1.53878965643,0.0,0.0426834957606,0.0426834957606,0.0426834957606,0.212700626542,0.0436269885822,0.272982226561,0.321442677641,0.877587714803
 10/31  10:00:00,0.770595290663,1.61462943855,0.0,0.794460467645,0.0,0.0220370275177,0.0220370275177,0.0220370275177,0.104179924499,0.0213683195464,0.334361307064,0.273573712036,0.801323890644
 10/31  11:00:00,0.762415104914,1.410250213,0.0,0.678488458758,0.0,0.0188201546144,0.0188201546144,0.0188201546144,0.0824757707912,0.0169165857393,0.34911988098,0.280007712789,0.7124734689
 10/31  12:00:00,0.759809562225,0.652532784842,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.280093499466,0.633238590098
 10/31  13:00:00,0.745948725885,0.588117314697,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.275375232247,0.569148137016
 10/31  14:00:00,0.721644358099,0.552107502396,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.284897553362,0.532482381188
 10/31  15:00:00,0.712445698596,0.515753557433,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.300939661907,0.495023378211
 10/31  16:00:00,0.744490392977,0.5215319073,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.317668063866,0.499649394854
 10/31  17:00:00,0.879292011436,0.570601086225,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.375745644,0.544717909203
 10/31  18:00:00,1.14380786201,1.00577650875,0.0,0.329932299729,0.0,0.00915177968474,0.00915177968474,0.00915177968474,0.177974007208,0.0365042199465,0.448631948385,0.456470906786,0.644400285517
 10/31  19:00:00,1.33556170167,0.767275950869,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.495589631367,0.733137340445
 10/31  20:00:00,1.46425927926,0.784186630887,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.511545953236,0.74894887185
 10/31  21:00:00,1.51114345072,0.94136993184,0.0,0.208039918336,0.0,0.00577068537942,0.00577068537942,0.00577068537942,0.564307796917,0.115745078986,0.281112667479,0.529132221962,0.696880827231
 10/31  22:00:00,1.38040252797,1.19897073611,0.0,0.530149151279,0.0,0.0147054660503,0.0147054660503,0.0147054660503,0.473150404541,0.0970478079074,0.263644908961,0.516778940515,0.633223352324
 10/31  23:00:00,1.12790047974,1.48689007179,0.0,0.922057187724,0.0,0.025576350802,0.025576350802,0.025576350802,0.355948014416,0.073008439893,0.211086728929,0.447205945701,0.534027175885
 10/31  24:00:00,0.880252362186,1.80699685289,0.0,1.35307627483,0.0,0.0375321118122,0.0375321118122,0.0375321118122,0.247427245876,0.0507497708572,0.140854588134,0.388613645507,0.427150990866
 11/01  01:00:00,0.633318876469,2.20820354624,0.0,1.87312901449,0.0,0.0519575199997,0.0519575199997,0.0519575199997,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.313022568128
 11/01  02:00:00,0.541910091937,2.52536330572,0.0,2.24455857067,0.0,0.0622603653694,0.0622603653694,0.0622603653694,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.260500685282
 11/01  03:00:00,0.502935292643,2.80180874087,0.0,2.535107544,0.0,0.0703197163142,0.0703197163142,0.0703197163142,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.246632556375
 11/01  04:00:00,0.497717118493,3.02614831583,0.0,2.75570057578,0.0,0.0764386044268,0.0764386044268,0.0764386044268,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.25066159068
 11/01  05:00:00,0.498561431252,3.1128978571,0.0,2.80183459894,0.0,0.077718286399,0.077718286399,0.077718286399,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.292024533226
 11/01  06:00:00,0.54925927959,3.28657780607,0.0,2.79022608127,0.0,0.0773962851996,0.0773962851996,0.0773962851996,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.475106037943
 11/01  07:00:00,0.735701052024,4.89715084291,0.0,4.05639357814,0.0,0.112517690363,0.112517690363,0.112517690363,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.816209962868
 11/01  08:00:00,0.928991262983,3.2456901358,0.0,2.31207235103,0.0,0.0641330866642,0.0641330866642,0.0641330866642,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.907534437358
 11/01  09:00:00,0.860229676598,1.94065859073,0.0,1.03757799296,0.0,0.0287807080577,0.0287807080577,0.0287807080577,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.881028634148
 11/01  10:00:00,0.763145464567,1.44924546882,0.0,0.626063314264,0.0,0.0173659672774,0.0173659672774,0.0173659672774,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.804414150292
 11/01  11:00:00,0.748327228335,0.731422141271,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.712212744621
 11/01  12:00:00,0.764537612185,0.647800480556,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.628585198674
 11/01  13:00:00,0.750677875158,0.581478273914,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.562586679782
 11/01  14:00:00,0.726340379828,0.540942385278,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.521397530415
 11/01  15:00:00,0.729502594893,0.50418946167,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.483544068457
 11/01  16:00:00,0.805921684542,0.508571317601,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.486778304184
 11/01  17:00:00,1.05092792118,0.555669584157,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.529892268799
 11/01  18:00:00,1.45820424072,0.659728349665,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.628413031168
 11/01  19:00:00,1.67983810238,0.753245650538,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.719246666333
 11/01  20:00:00,1.58357118419,0.770960897298,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.735867259974
 11/01  21:00:00,1.50596675526,0.720430054097,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.684129944251
 11/01  22:00:00,1.37062757049,0.65791808648,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.622465450015
 11/01  23:00:00,1.09974518294,0.557234652662,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.526554939201
 11/01  24:00:00,0.840760397683,0.449982371451,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.423322271321
 11/02  01:00:00,0.581361356469,0.332999544223,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.310947580605
 11/02  02:00:00,0.485999317649,0.509244800476,0.0,0.228910142077,0.0,0.00634959108161,0.00634959108161,0.00634959108161,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.260030608631
 11/02  03:00:00,0.454591222646,1.05910276555,0.0,0.792247603996,0.0,0.0219756463174,0.0219756463174,0.0219756463174,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.246786521061
 11/02  04:00:00,0.462062127264,1.7409490928,0.0,1.4702966808,0.0,0.0407836131986,0.0407836131986,0.0407836131986,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.250866262639
 11/02  05:00:00,0.472884787768,2.18764397647,0.0,1.87616174341,0.0,0.0520416429151,0.0520416429151,0.0520416429151,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.292443508127
 11/02  06:00:00,0.528117584483,2.52571984877,0.0,2.02804338818,0.0,0.0562545900931,0.0562545900931,0.0562545900931,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.476430773725
 11/02  07:00:00,0.680980386907,2.92743260135,0.0,2.08364996908,0.0,0.0577970252465,0.0577970252465,0.0577970252465,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.819235330369
 11/02  08:00:00,0.903408493835,2.326935394,0.0,1.38978377447,0.0,0.038550317516,0.038550317516,0.038550317516,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.911068272124
 11/02  09:00:00,0.840488322337,1.23239913595,0.0,0.32587921573,0.0,0.00903935379665,0.00903935379665,0.00903935379665,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.884467956601
 11/02  10:00:00,0.74577949729,0.823662180122,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.804894175858
 11/02  11:00:00,0.748327228335,0.7295134542,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.71030405755
 11/02  12:00:00,0.764537612185,0.64524219844,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.626026916558
 11/02  13:00:00,0.750677875158,0.578001639473,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.559110045341
 11/02  14:00:00,0.726340379828,0.537858871814,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.51831401695
 11/02  15:00:00,0.729502594893,0.500578397588,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.479933004375
 11/02  16:00:00,0.805921684542,0.505072050603,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.483279037186
 11/02  17:00:00,1.05092792118,0.55196554968,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.526188234323
 11/02  18:00:00,1.45820424072,0.653251586274,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.621936267777
 11/02  19:00:00,1.67983810238,0.746319700848,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.712320716642
 11/02  20:00:00,1.58357118419,0.764351361115,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.729257723792
 11/02  21:00:00,1.50596675526,0.715182199337,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.678882089491
 11/02  22:00:00,1.37062757049,0.652925845764,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.6174732093
 11/02  23:00:00,1.09974518294,0.551720425459,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.521040711998
 11/02  24:00:00,0.840760397683,0.443662765621,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.41700266549
 11/03  01:00:00,0.581361356469,0.328119732458,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.306067768841
 11/03  02:00:00,0.479649726567,0.277330150056,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.257026100288
 11/03  03:00:00,0.437207119168,0.432312889815,0.0,0.16553045861,0.0,0.00459154283943,0.00459154283943,0.00459154283943,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.24671379071
 11/03  04:00:00,0.438788332136,0.902049602102,0.0,0.631249302619,0.0,0.0175098180701,0.0175098180701,0.0175098180701,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.251014150115
 11/03  05:00:00,0.45457831412,1.52809304962,0.0,1.21619208085,0.0,0.0337351692676,0.0337351692676,0.0337351692676,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.292862243844
 11/03  06:00:00,0.515480592054,2.07146532446,0.0,1.57246511626,0.0,0.0436175976639,0.0436175976639,0.0436175976639,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.477754521345
 11/03  07:00:00,0.667078772818,2.42928663594,0.0,1.58248061577,0.0,0.0438954111578,0.0438954111578,0.0438954111578,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.822258718265
 11/03  08:00:00,0.892806772392,1.9482622411,0.0,1.00757938831,0.0,0.0279485960733,0.0279485960733,0.0279485960733,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.914599505379
 11/03  09:00:00,0.83247277239,0.946865981923,0.0,0.0369093193091,0.0,0.00102380384978,0.00102380384978,0.00102380384978,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.887904698997
 11/03  10:00:00,0.74577949729,0.825560959352,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.806792955088
 11/03  11:00:00,0.748327228335,0.731694076988,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.712484680338
 11/03  12:00:00,0.764537612185,0.64665249453,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.627437212648
 11/03  13:00:00,0.750677875158,0.579017048844,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.560125454712
 11/03  14:00:00,0.726340379828,0.539148089497,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.519603234633
 11/03  15:00:00,0.729502594893,0.501294291714,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.4806488985
 11/03  16:00:00,0.805921684542,0.505942559533,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.484149546115
 11/03  17:00:00,1.05092792118,0.555027628615,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.529250313258
 11/03  18:00:00,1.45820424072,0.662445440204,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.631130121707
 11/03  19:00:00,1.67983810238,0.756573278175,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.722574293969
 11/03  20:00:00,1.58357118419,0.773479770707,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.738386133383
 11/03  21:00:00,1.50596675526,0.724240231388,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.687940121542
 11/03  22:00:00,1.37062757049,0.660728323854,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.625275687389
 11/03  23:00:00,1.09974518294,0.558450907568,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.527771194107
 11/03  24:00:00,0.840760397683,0.449838397863,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.423178297733
 11/04  01:00:00,0.587935039546,0.341131687687,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.31907972407
 11/04  02:00:00,0.485931626721,0.369516491522,0.0,0.0841749977167,0.0,0.00233487607821,0.00233487607821,0.00233487607821,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.265037444038
 11/04  03:00:00,0.452481210804,0.893187170308,0.0,0.622041041691,0.0,0.0172543960476,0.0172543960476,0.0172543960476,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.251077488122
 11/04  04:00:00,0.450606931359,1.2833489693,0.0,1.00809913965,0.0,0.0279630131213,0.0279630131213,0.0279630131213,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.255463680281
 11/04  05:00:00,0.465625704446,1.83904202136,0.0,1.51816508239,0.0,0.0421114039775,0.0421114039775,0.0421114039775,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.301838214043
 11/04  06:00:00,0.53018469552,2.48014497687,0.0,1.95487461273,0.0,0.0542250085295,0.0542250085295,0.0542250085295,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.504024677283
 11/04  07:00:00,0.715018292897,3.83480675429,0.0,2.92769398953,0.0,0.0812094190186,0.0812094190186,0.0812094190186,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.882565462859
 11/04  08:00:00,0.928047587503,2.5285008391,0.0,1.51516004805,0.0,0.0420280492642,0.0420280492642,0.0420280492642,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,0.987257443638
 11/04  09:00:00,0.86977041442,1.19725003628,0.0,0.21213026914,0.0,0.0058841449874,0.0058841449874,0.0058841449874,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,0.96306780352
 11/04  10:00:00,0.790810555756,0.894347826918,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.875579822654
 11/04  11:00:00,0.799243457624,0.790459618902,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.771250222251
 11/04  12:00:00,0.817026371704,0.695474306158,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.676259024276
 11/04  13:00:00,0.798488381249,0.62155294061,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.602661346478
 11/04  14:00:00,0.769928412342,0.575976112822,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.556431257958
 11/04  15:00:00,0.768628167068,0.535248250985,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.514602857771
 11/04  16:00:00,0.842980657397,0.540164512292,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.518371498875
 11/04  17:00:00,1.08684584043,0.594970655815,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.569193340458
 11/04  18:00:00,1.49355617094,0.706752441059,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.675437122562
 11/04  19:00:00,1.71414841792,0.812763779091,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.778764794885
 11/04  20:00:00,1.61781593838,0.838082905423,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.8029892681
 11/04  21:00:00,1.54082212559,0.785304156947,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.749004047101
 11/04  22:00:00,1.40623442796,0.710700804434,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.67524816797
 11/04  23:00:00,1.12803839486,0.596257648298,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.565577934837
 11/04  24:00:00,0.856295243018,0.471203634451,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.444543534321
 11/05  01:00:00,0.587935039546,0.338521163048,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.316469199431
 11/05  02:00:00,0.483596750642,0.282047136223,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.261743086455
 11/05  03:00:00,0.437739449935,0.361216692814,0.0,0.0905834200142,0.0,0.00251263517922,0.00251263517922,0.00251263517922,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.250564632304
 11/05  04:00:00,0.431966020604,0.611428644736,0.0,0.336072630462,0.0,0.0093221023664,0.0093221023664,0.0093221023664,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.255569864907
 11/05  05:00:00,0.452751376672,1.37537072776,0.0,1.05403059532,0.0,0.0292370762041,0.0292370762041,0.0292370762041,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.302301407507
 11/05  06:00:00,0.515578850529,1.95503435121,0.0,1.42831691649,0.0,0.0396191635389,0.0396191635389,0.0396191635389,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.505471747857
 11/05  07:00:00,0.673589292572,2.34454811819,0.0,1.43413035236,0.0,0.0397804186943,0.0397804186943,0.0397804186943,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.88587046392
 11/05  08:00:00,0.910351021502,1.89440229672,0.0,0.877178265351,0.0,0.0243314832629,0.0243314832629,0.0243314832629,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,0.991140683956
 11/05  09:00:00,0.863886269432,0.988388963686,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,0.966337000068
 11/05  10:00:00,0.790810555756,0.897738357293,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.87897035303
 11/05  11:00:00,0.799243457624,0.794711814559,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.775502417909
 11/05  12:00:00,0.817026371704,0.698679400039,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.679464118158
 11/05  13:00:00,0.798488381249,0.624393630274,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.605502036142
 11/05  14:00:00,0.769928412342,0.578280878108,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.558736023245
 11/05  15:00:00,0.768628167068,0.537157909424,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.516512516211
 11/05  16:00:00,0.842980657397,0.542149280187,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.520356266769
 11/05  17:00:00,1.08684584043,0.597193080241,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.571415764883
 11/05  18:00:00,1.49355617094,0.711102894831,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.679787576334
 11/05  19:00:00,1.71414841792,0.818764864548,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.784765880343
 11/05  20:00:00,1.61781593838,0.843422059549,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.808328422226
 11/05  21:00:00,1.54082212559,0.790022709198,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.753722599352
 11/05  22:00:00,1.40623442796,0.716647373189,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.681194736724
 11/05  23:00:00,1.12803839486,0.601793173986,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.571113460525
 11/05  24:00:00,0.856295243018,0.47641495898,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.44975485885
 11/06  01:00:00,0.581361356469,0.33232483968,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.310272876062
 11/06  02:00:00,0.479649726567,0.278856744259,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.258552694491
 11/06  03:00:00,0.439338451915,0.509949156427,0.0,0.24236748253,0.0,0.00672287558594,0.00672287558594,0.00672287558594,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.247513033401
 11/06  04:00:00,0.44160562511,1.00428763135,0.0,0.732815990396,0.0,0.0203271110439,0.0203271110439,0.0203271110439,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.251685491582
 11/06  05:00:00,0.451762080635,1.42781755593,0.0,1.11466358886,0.0,0.0309189357823,0.0309189357823,0.0309189357823,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.294115242145
 11/06  06:00:00,0.512236697619,1.95848049505,0.0,1.45551894972,0.0,0.0403737032286,0.0403737032286,0.0403737032286,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.481715858468
 11/06  07:00:00,0.662362370306,2.26830241626,0.0,1.41244882076,0.0,0.0391790086457,0.0391790086457,0.0391790086457,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.831306293594
 11/06  08:00:00,0.895818751854,2.06741492035,0.0,1.11616475037,0.0,0.0309605755352,0.0309605755352,0.0309605755352,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.925166822572
 11/06  09:00:00,0.840367957276,1.24178113555,0.0,0.32153991533,0.0,0.00891898873606,0.00891898873606,0.00891898873606,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.898189256599
 11/06  10:00:00,0.74577949729,0.835966280349,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.817198276085
 11/06  11:00:00,0.748327228335,0.742057302943,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.722847906293
 11/06  12:00:00,0.764537612185,0.658489112558,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.639273830676
 11/06  13:00:00,0.750677875158,0.591281113279,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.572389519147
 11/06  14:00:00,0.726340379828,0.55143583016,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.531890975296
 11/06  15:00:00,0.729502594893,0.514631736947,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.493986343733
 11/06  16:00:00,0.805921684542,0.519961736924,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.498168723507
 11/06  17:00:00,1.05092792118,0.568499433614,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.542722118257
 11/06  18:00:00,1.45820424072,0.67344742505,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.642132106553
 11/06  19:00:00,1.67983810238,0.765412741423,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.731413757217
 11/06  20:00:00,1.58357118419,0.781731022596,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.746637385273
 11/06  21:00:00,1.50596675526,0.731212430344,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.694912320498
 11/06  22:00:00,1.37062757049,0.666399387816,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.630946751351
 11/06  23:00:00,1.09974518294,0.561661573917,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.530981860456
 11/06  24:00:00,0.840760397683,0.449890224656,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.423230124526
 11/07  01:00:00,0.581361356469,0.328979345413,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.306927381796
 11/07  02:00:00,0.479649726567,0.275070875304,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.254766825536
 11/07  03:00:00,0.432615576329,0.265014118409,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.244945477914
 11/07  04:00:00,0.421278514066,0.270434380907,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.250648231539
 11/07  05:00:00,0.429367041249,0.620545105373,0.0,0.307296377061,0.0,0.00852389639659,0.00852389639659,0.00852389639659,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.294210003384
 11/07  06:00:00,0.481250381631,0.842703526349,0.0,0.338426226084,0.0,0.00938738724036,0.00938738724036,0.00938738724036,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.483031613406
 11/07  07:00:00,0.649259150692,1.7989214639,0.0,0.940062516667,0.0,0.0260757890315,0.0260757890315,0.0260757890315,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.834311645321
 11/07  08:00:00,0.865491866958,0.9776056221,0.0,0.0228452844002,0.0,0.000633690638465,0.000633690638465,0.000633690638465,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.928676990288
 11/07  09:00:00,0.83144896854,0.92110951469,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.899057551072
 11/07  10:00:00,0.74577949729,0.835912579331,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.817144575068
 11/07  11:00:00,0.748327228335,0.742384512413,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.723175115763
 11/07  12:00:00,0.764537612185,0.657647606167,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.638432324285
 11/07  13:00:00,0.750677875158,0.590074821895,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.571183227764
 11/07  14:00:00,0.726340379828,0.553249226999,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.533704372136
 11/07  15:00:00,0.729502594893,0.5152658279,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.494620434687
 11/07  16:00:00,0.805921684542,0.521682098897,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.499889085479
 11/07  17:00:00,1.05092792118,0.571290437364,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.545513122007
 11/07  18:00:00,1.45820424072,0.677970538156,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.646655219659
 11/07  19:00:00,1.67983810238,0.771343636408,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.737344652202
 11/07  20:00:00,1.58357118419,0.787418429258,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.752324791934
 11/07  21:00:00,1.50596675526,0.735868135141,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.699568025295
 11/07  22:00:00,1.37062757049,0.670558694974,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.63510605851
 11/07  23:00:00,1.09974518294,0.565758187348,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.535078473887
 11/07  24:00:00,0.840760397683,0.451721187457,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.425061087327
 11/08  01:00:00,0.581361356469,0.33267682442,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.310624860803
 11/08  02:00:00,0.479649726567,0.279108614506,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.258804564738
 11/08  03:00:00,0.432615576329,0.264844460825,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.24477582033
 11/08  04:00:00,0.421278514066,0.27030591672,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.250519767351
 11/08  05:00:00,0.425274296559,0.473692486232,0.0,0.159748171765,0.0,0.00443115170669,0.00443115170669,0.00443115170669,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.29490558954
 11/08  06:00:00,0.480134794427,0.803798264625,0.0,0.298208010133,0.0,0.00827180003657,0.00827180003657,0.00827180003657,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.484344567632
 11/08  07:00:00,0.651984682016,1.90017836736,0.0,1.03832109025,0.0,0.0288013203551,0.0288013203551,0.0288013203551,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.837309975202
 11/08  08:00:00,0.868760350733,1.09894048801,0.0,0.14067792525,0.0,0.00390217441412,0.00390217441412,0.00390217441412,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.93217921535
 11/08  09:00:00,0.83144896854,0.926466402802,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.904414439184
 11/08  10:00:00,0.74577949729,0.842249722925,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.823481718661
 11/08  11:00:00,0.748327228335,0.748178470049,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.728969073399
 11/08  12:00:00,0.764537612185,0.662896499623,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.643681217741
 11/08  13:00:00,0.750677875158,0.59681306137,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.577921467238
 11/08  14:00:00,0.726340379828,0.559082486971,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.539537632108
 11/08  15:00:00,0.729502594893,0.520385300289,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.499739907075
 11/08  16:00:00,0.805921684542,0.526843108783,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.505050095366
 11/08  17:00:00,1.05092792118,0.577632848587,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.55185553323
 11/08  18:00:00,1.45820424072,0.685947676499,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.654632358002
 11/08  19:00:00,1.67983810238,0.780359148164,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.746360163958
 11/08  20:00:00,1.58357118419,0.796426991486,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.761333354162
 11/08  21:00:00,1.50596675526,0.743415978324,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.707115868478
 11/08  22:00:00,1.37062757049,0.678755442324,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.64330280586
 11/08  23:00:00,1.09974518294,0.574869055009,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.544189341548
 11/08  24:00:00,0.840760397683,0.461253781884,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.434593681754
 11/09  01:00:00,0.602865563352,1.11432077289,0.0,0.775251664174,0.0,0.021504206883,0.021504206883,0.021504206883,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.317017145101
 11/09  02:00:00,0.519987977858,1.73711806287,0.0,1.45424086614,0.0,0.0403382512908,0.0403382512908,0.0403382512908,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.262573146962
 11/09  03:00:00,0.485378243692,2.17031981712,0.0,1.9021555132,0.0,0.0527626673629,0.0527626673629,0.0527626673629,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.24809566343
 11/09  04:00:00,0.487166643347,2.64742592068,0.0,2.37534367823,0.0,0.0658881292814,0.0658881292814,0.0658881292814,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.252296093086
 11/09  05:00:00,0.493043227385,2.91729670543,0.0,2.60289693272,0.0,0.0722000825318,0.0722000825318,0.0722000825318,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.295361047782
 11/09  06:00:00,0.558203284836,3.61956772359,0.0,3.11266787089,0.0,0.0863402904462,0.0863402904462,0.0863402904462,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.48565416584
 11/09  07:00:00,0.707909498796,3.91932431616,0.0,3.05447576702,0.0,0.084726137135,0.084726137135,0.084726137135,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.840301247239
 11/09  08:00:00,0.928404998641,3.25269286627,0.0,2.29093683975,0.0,0.0635468223216,0.0635468223216,0.0635468223216,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.935672679109
 11/09  09:00:00,0.863227156223,2.0761065738,0.0,1.14564061904,0.0,0.0317781876827,0.0317781876827,0.0317781876827,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.908413991135
 11/09  10:00:00,0.754990472029,1.17984307891,0.0,0.332066350267,0.0,0.00921097473894,0.00921097473894,0.00921097473894,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.829008724381
 11/09  11:00:00,0.748327228335,0.754332819557,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.735123422907
 11/09  12:00:00,0.764537612185,0.667486222649,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.648270940768
 11/09  13:00:00,0.750677875158,0.598063314605,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.579171720473
 11/09  14:00:00,0.726340379828,0.557627367837,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.538082512974
 11/09  15:00:00,0.729502594893,0.519762001087,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.499116607874
 11/09  16:00:00,0.805921684542,0.52450598571,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.502712972293
 11/09  17:00:00,1.05092792118,0.573702948412,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.547925633055
 11/09  18:00:00,1.45820424072,0.681030782081,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.649715463583
 11/09  19:00:00,1.67983810238,0.776232871526,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.74223388732
 11/09  20:00:00,1.58357118419,0.793942988404,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.75884935108
 11/09  21:00:00,1.50596675526,0.743029175035,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.706729065189
 11/09  22:00:00,1.37062757049,0.679201184929,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.643748548465
 11/09  23:00:00,1.09974518294,0.574196251453,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.543516537992
 11/09  24:00:00,0.840760397683,0.462378309155,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.435718209025
 11/10  01:00:00,0.595830989492,0.861342507427,0.0,0.521647096403,0.0,0.0144696330228,0.0144696330228,0.0144696330228,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.317643447407
 11/10  02:00:00,0.509286833474,1.3515859349,0.0,1.06845216732,0.0,0.0296371069066,0.0296371069066,0.0296371069066,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.262829717807
 11/10  03:00:00,0.478073368545,1.90715179145,0.0,1.63880626972,0.0,0.0454577922161,0.0454577922161,0.0454577922161,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.248276881233
 11/10  04:00:00,0.480476618809,2.40644525012,0.0,2.13416051418,0.0,0.0591981047435,0.0591981047435,0.0591981047435,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.252498586578
 11/10  05:00:00,0.493005205399,2.91633915337,0.0,2.60152619592,0.0,0.0721620605461,0.0721620605461,0.0721620605461,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.295774232524
 11/10  06:00:00,0.556518180852,3.56012363038,0.0,3.05191791275,0.0,0.084655186462,0.084655186462,0.084655186462,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.486960030771
 11/10  07:00:00,0.739429993795,5.05865729108,0.0,4.19082626516,0.0,0.116246632134,0.116246632134,0.116246632134,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.843283724013
 11/10  08:00:00,0.930849219195,3.34429330889,0.0,2.37905383297,0.0,0.0659910428755,0.0659910428755,0.0659910428755,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.939156128516
 11/10  09:00:00,0.863590517131,2.09259640049,0.0,1.1587402023,0.0,0.0321415485905,0.0321415485905,0.0321415485905,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.911804234575
 11/10  10:00:00,0.752142679918,1.0802216129,0.0,0.229400133134,0.0,0.00636318262812,0.00636318262812,0.00636318262812,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.832053475502
 11/10  11:00:00,0.748327228335,0.75615683071,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.73694743406
 11/10  12:00:00,0.764537612185,0.668375939728,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.649160657846
 11/10  13:00:00,0.750677875158,0.598730405195,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.579838811063
 11/10  14:00:00,0.726340379828,0.557510439499,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.537965584635
 11/10  15:00:00,0.729502594893,0.519553063152,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.498907669939
 11/10  16:00:00,0.805921684542,0.524219082629,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.502426069211
 11/10  17:00:00,1.05092792118,0.574027828216,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.548250512858
 11/10  18:00:00,1.45820424072,0.681691420329,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.650376101832
 11/10  19:00:00,1.67983810238,0.777380244927,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.743381260721
 11/10  20:00:00,1.58357118419,0.794749655359,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.759656018036
 11/10  21:00:00,1.50596675526,0.744368821527,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.708068711681
 11/10  22:00:00,1.37062757049,0.679125564489,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.643672928024
