Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/10  23:00:00,1.09974518294,0.572228744103,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.541549030642
 11/10  24:00:00,0.840760397683,0.459716454012,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.433056353882
 11/11  01:00:00,0.590777252898,0.452714204314,0.0,0.102465096395,0.0,0.0028422133521,0.0028422133521,0.0028422133521,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.328197144302
 11/11  02:00:00,0.50537967317,1.07413593549,0.0,0.785299687273,0.0,0.0217829225278,0.0217829225278,0.0217829225278,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.268532198444
 11/11  03:00:00,0.475481613177,1.72379733614,0.0,1.45123229314,0.0,0.040254798421,0.040254798421,0.040254798421,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.252496402505
 11/11  04:00:00,0.472528276669,2.07521724373,0.0,1.79838912917,0.0,0.049884358431,0.049884358431,0.049884358431,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.257041965188
 11/11  05:00:00,0.488576494265,2.66966625991,0.0,2.34556774358,0.0,0.0650621937971,0.0650621937971,0.0650621937971,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.305059791406
 11/11  06:00:00,0.548455092044,3.14887885256,0.0,2.61354365304,0.0,0.0724954050536,0.0724954050536,0.0724954050536,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.514089512655
 11/11  07:00:00,0.707046934806,3.57041693871,0.0,2.6403172609,0.0,0.0732380609278,0.0732380609278,0.0732380609278,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.905552375897
 11/11  08:00:00,0.93789095047,2.91037410216,0.0,1.8700247293,0.0,0.051871412231,0.051871412231,0.051871412231,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.01426602545
 11/11  09:00:00,0.884552229249,1.75667545153,0.0,0.745031882692,0.0,0.0206659598169,0.0206659598169,0.0206659598169,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,0.989591605217
 11/11  10:00:00,0.790810555756,0.921075801761,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.902307797498
 11/11  11:00:00,0.799243457624,0.815061716644,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.795852319994
 11/11  12:00:00,0.817026371704,0.717533293748,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.698318011866
 11/11  13:00:00,0.798488381249,0.64116208689,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.622270492759
 11/11  14:00:00,0.769928412342,0.59413691468,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.574592059817
 11/11  15:00:00,0.768628167068,0.552555595971,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.531910202758
 11/11  16:00:00,0.842980657397,0.557607540852,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.535814527434
 11/11  17:00:00,1.08684584043,0.614178378999,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.588401063642
 11/11  18:00:00,1.49355617094,0.731000108801,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.699684790304
 11/11  19:00:00,1.71414841792,0.842535042227,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.808536058021
 11/11  20:00:00,1.61781593838,0.86694674118,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.831853103857
 11/11  21:00:00,1.54082212559,0.812192918481,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.775892808635
 11/11  22:00:00,1.40623442796,0.736957177673,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.701504541208
 11/11  23:00:00,1.12803839486,0.619897799776,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.589218086315
 11/11  24:00:00,0.856295243018,0.488783641974,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.462123541843
 11/12  01:00:00,0.591021410332,0.462110662802,0.0,0.111267255796,0.0,0.0030863707858,0.0030863707858,0.0030863707858,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.328791443388
 11/12  02:00:00,0.50270585293,0.977971882137,0.0,0.688905358381,0.0,0.0191091022877,0.0191091022877,0.0191091022877,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.268762473989
 11/12  03:00:00,0.477162094988,1.78458110481,0.0,1.51181561657,0.0,0.0419352802321,0.0419352802321,0.0419352802321,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.252696847748
 11/12  04:00:00,0.476001118523,2.20064010893,0.0,1.92358911638,0.0,0.0533572002848,0.0533572002848,0.0533572002848,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.257264843187
 11/12  05:00:00,0.487580804534,2.63422549047,0.0,2.30967197093,0.0,0.0640665040655,0.0640665040655,0.0640665040655,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.305514794613
 11/12  06:00:00,0.549108303673,3.17384932079,0.0,2.63709269187,0.0,0.073148616683,0.073148616683,0.073148616683,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.515510942068
 11/12  07:00:00,0.743068006035,4.87226499786,0.0,3.93891876561,0.0,0.109259132157,0.109259132157,0.109259132157,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.908798930335
 11/12  08:00:00,0.949558370906,3.33481272895,0.0,2.29064880342,0.0,0.0635388326671,0.0635388326671,0.0635388326671,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.01808057812
 11/12  09:00:00,0.890445944579,1.97289683133,0.0,0.957507173788,0.0,0.0265596751463,0.0265596751463,0.0265596751463,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,0.993337693922
 11/12  10:00:00,0.790810555756,0.924395917022,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.905627912759
 11/12  11:00:00,0.799243457624,0.817325522858,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.798116126208
 11/12  12:00:00,0.817026371704,0.718955432136,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.699740150255
 11/12  13:00:00,0.798488381249,0.642269067951,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.623377473819
 11/12  14:00:00,0.769928412342,0.594498441081,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.574953586217
 11/12  15:00:00,0.768628167068,0.553290027815,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.532644634602
 11/12  16:00:00,0.842980657397,0.557529381586,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.535736368169
 11/12  17:00:00,1.08684584043,0.614256975465,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.588479660108
 11/12  18:00:00,1.49355617094,0.731316097476,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.700000778979
 11/12  19:00:00,1.71414841792,0.842662436937,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.808663452731
 11/12  20:00:00,1.61781593838,0.867512370654,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.83241873333
 11/12  21:00:00,1.54082212559,0.812055730317,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.775755620471
 11/12  22:00:00,1.40623442796,0.736000269162,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.700547632698
 11/12  23:00:00,1.12803839486,0.618090223756,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.587410510295
 11/12  24:00:00,0.856295243018,0.487905092945,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.461244992815
 11/13  01:00:00,0.581361356469,0.337420919042,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.315368955424
 11/13  02:00:00,0.482794468146,0.397134100297,0.0,0.113371590775,0.0,0.00314474157919,0.00314474157919,0.00314474157919,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.263458459755
 11/13  03:00:00,0.449223622029,0.867602200698,0.0,0.598739360048,0.0,0.0166080456998,0.0166080456998,0.0166080456998,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.248794200154
 11/13  04:00:00,0.452248897705,1.38940621278,0.0,1.11651834394,0.0,0.0309703836395,0.0309703836395,0.0309703836395,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.253101719473
 11/13  05:00:00,0.459511499533,1.71008290406,0.0,1.3940391515,0.0,0.0386683546804,0.0386683546804,0.0386683546804,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.297005027627
 11/13  06:00:00,0.520935060264,2.28120200805,0.0,1.76910503791,0.0,0.0490720658737,0.0490720658737,0.0490720658737,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.490851283276
 11/13  07:00:00,0.704127593917,3.79485226303,0.0,2.91813369839,0.0,0.0809442322567,0.0809442322567,0.0809442322567,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.852171262735
 11/13  08:00:00,0.905559021478,2.44293267235,0.0,1.46731279671,0.0,0.0407008451586,0.0407008451586,0.0407008451586,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.949536528226
 11/13  09:00:00,0.841829668643,1.31819515606,0.0,0.374236309842,0.0,0.0103807001028,0.0103807001028,0.0103807001028,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.921906882597
 11/13  10:00:00,0.74577949729,0.856945513877,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.838177509613
 11/13  11:00:00,0.748327228335,0.758672871475,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.739463474825
 11/13  12:00:00,0.764537612185,0.669844124108,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.650628842226
 11/13  13:00:00,0.750677875158,0.6000329787,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.581141384568
 11/13  14:00:00,0.726340379828,0.557593215174,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.538048360311
 11/13  15:00:00,0.729502594893,0.518397698783,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.49775230557
 11/13  16:00:00,0.805921684542,0.523231880193,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.501438866776
 11/13  17:00:00,1.05092792118,0.574582733167,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.54880541781
 11/13  18:00:00,1.45820424072,0.687651806953,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.656336488456
 11/13  19:00:00,1.67983810238,0.782536718769,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.748537734563
 11/13  20:00:00,1.58357118419,0.799709885471,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.764616248148
 11/13  21:00:00,1.50596675526,0.74806439522,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.711764285375
 11/13  22:00:00,1.37062757049,0.681628309938,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.646175673474
 11/13  23:00:00,1.09974518294,0.574001641415,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.543321927954
 11/13  24:00:00,0.840760397683,0.459487986035,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.432827885905
 11/14  01:00:00,0.581361356469,0.337351294733,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.315299331116
 11/14  02:00:00,0.479649726567,0.283145643514,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.262841593746
 11/14  03:00:00,0.441439153241,0.586978024327,0.0,0.318100208139,0.0,0.00882357691244,0.00882357691244,0.00882357691244,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.248809175693
 11/14  04:00:00,0.448450978866,1.25268632819,0.0,0.979598953398,0.0,0.0271724648004,0.0271724648004,0.0271724648004,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.253301225424
 11/14  05:00:00,0.456882692893,1.61571850514,0.0,1.29926761524,0.0,0.0360395480406,0.0360395480406,0.0360395480406,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.29741216497
 11/14  06:00:00,0.51989850075,2.24511990674,0.0,1.73173586206,0.0,0.0480355063592,0.0480355063592,0.0480355063592,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.492138357817
 11/14  07:00:00,0.706104769226,3.86907135783,0.0,2.98941316742,0.0,0.0829214075655,0.0829214075655,0.0829214075655,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.855110888503
 11/14  08:00:00,0.907177271969,2.50470588576,0.0,1.52565260869,0.0,0.0423190956498,0.0423190956498,0.0423190956498,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.952969929656
 11/14  09:00:00,0.84221719948,1.33550762376,0.0,0.388207247172,0.0,0.0107682309403,0.0107682309403,0.0107682309403,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.925248412967
 11/14  10:00:00,0.74577949729,0.860370757469,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.841602753205
 11/14  11:00:00,0.748327228335,0.762201114972,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.742991718322
 11/14  12:00:00,0.764537612185,0.673268971682,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.6540536898
 11/14  13:00:00,0.750677875158,0.602538197893,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.583646603761
 11/14  14:00:00,0.726340379828,0.562286627176,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.542741772312
 11/14  15:00:00,0.729502594893,0.524210951316,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.503565558102
 11/14  16:00:00,0.805921684542,0.529215969257,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.507422955839
 11/14  17:00:00,1.05092792118,0.578404551131,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.552627235773
 11/14  18:00:00,1.45820424072,0.684837504297,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.6535221858
 11/14  19:00:00,1.67983810238,0.78108113207,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.747082147864
 11/14  20:00:00,1.58357118419,0.797815780233,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.762722142909
 11/14  21:00:00,1.50596675526,0.744813071354,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.708512961508
 11/14  22:00:00,1.37062757049,0.677332619324,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.641879982859
 11/14  23:00:00,1.09974518294,0.567139924761,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.5364602113
 11/14  24:00:00,0.840760397683,0.451345630597,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.424685530467
 11/15  01:00:00,0.581361356469,0.327617111465,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.305565147848
 11/15  02:00:00,0.479649726567,0.273087482869,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.252783433101
 11/15  03:00:00,0.432615576329,0.258925138504,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.238856498009
 11/15  04:00:00,0.421278514066,0.264247202367,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.244461052999
 11/15  05:00:00,0.420843144853,0.310027749665,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.290989024738
 11/15  06:00:00,0.47186299439,0.508733356381,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.487487669522
 11/15  07:00:00,0.623183361661,0.878610051751,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.854062749843
 11/15  08:00:00,0.864858176319,0.976479384102,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.95039603669
 11/15  09:00:00,0.83144896854,0.939375313402,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.917323349785
 11/15  10:00:00,0.74577949729,0.851535693502,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.832767689238
 11/15  11:00:00,0.748327228335,0.752245918597,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.733036521947
 11/15  12:00:00,0.764537612185,0.666232683205,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.647017401323
 11/15  13:00:00,0.750677875158,0.599714729082,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.58082313495
 11/15  14:00:00,0.726340379828,0.561433613651,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.541888758787
 11/15  15:00:00,0.729502594893,0.52252975771,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.501884364497
 11/15  16:00:00,0.805921684542,0.528540328389,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.506747314971
 11/15  17:00:00,1.05092792118,0.580073807424,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.554296492067
 11/15  18:00:00,1.45820424072,0.690885685047,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.659570366549
 11/15  19:00:00,1.67983810238,0.786295001543,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.752296017337
 11/15  20:00:00,1.58357118419,0.803477601444,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.76838396412
 11/15  21:00:00,1.50596675526,0.750328054509,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.714027944663
 11/15  22:00:00,1.37062757049,0.683716784379,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.648264147915
 11/15  23:00:00,1.09974518294,0.573669771541,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.54299005808
 11/15  24:00:00,0.840760397683,0.455191316175,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.428531216045
 11/16  01:00:00,0.581361356469,0.331321629547,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.309269665929
 11/16  02:00:00,0.479649726567,0.274968404037,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.254664354269
 11/16  03:00:00,0.432615576329,0.260966975768,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.240898335273
 11/16  04:00:00,0.421278514066,0.266742567434,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.246956418066
 11/16  05:00:00,0.420843144853,0.312904580979,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.293865856051
 11/16  06:00:00,0.47186299439,0.512487986566,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.491242299707
 11/16  07:00:00,0.625018414097,0.949414610861,0.0,0.0661557742062,0.0,0.00183505243623,0.00183505243623,0.00183505243623,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.858711534747
 11/16  08:00:00,0.864858176319,0.98152774075,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.955444393338
 11/16  09:00:00,0.83144896854,0.945968220779,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.923916257161
 11/16  10:00:00,0.74577949729,0.859880940453,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.84111293619
 11/16  11:00:00,0.748327228335,0.763828489673,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.744619093023
 11/16  12:00:00,0.764537612185,0.675474556398,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.656259274516
 11/16  13:00:00,0.750677875158,0.604696892827,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.585805298695
 11/16  14:00:00,0.726340379828,0.56620392522,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.546659070357
 11/16  15:00:00,0.729502594893,0.525577630619,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.504932237406
 11/16  16:00:00,0.805921684542,0.532181015934,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.510388002517
 11/16  17:00:00,1.05092792118,0.584307120161,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.558529804804
 11/16  18:00:00,1.45820424072,0.694801870547,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.66348655205
 11/16  19:00:00,1.67983810238,0.791781664018,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.757782679812
 11/16  20:00:00,1.58357118419,0.808686457269,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.773592819946
 11/16  21:00:00,1.50596675526,0.755114383423,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.718814273577
 11/16  22:00:00,1.37062757049,0.686798583007,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.651345946542
 11/16  23:00:00,1.09974518294,0.576288998043,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.545609284582
 11/16  24:00:00,0.840760397683,0.459795678313,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.433135578183
 11/17  01:00:00,0.581361356469,0.335816950135,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.313764986518
 11/17  02:00:00,0.479649726567,0.278207658632,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.257903608864
 11/17  03:00:00,0.432615576329,0.266600106444,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.246531465948
 11/17  04:00:00,0.421278514066,0.271091877984,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.251305728615
 11/17  05:00:00,0.420843144853,0.316269141158,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.29723041623
 11/17  06:00:00,0.481799657737,0.875102639441,0.0,0.358228268452,0.0,0.00993666334702,0.00993666334702,0.00993666334702,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.495628684131
 11/17  07:00:00,0.65599350591,2.07123950045,0.0,1.18284385329,0.0,0.0328101442498,0.0328101442498,0.0328101442498,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.863848345256
 11/17  08:00:00,0.87222625771,1.25488696102,0.0,0.265627902068,0.0,0.00736808139077,0.00736808139077,0.00736808139077,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.963175711543
 11/17  09:00:00,0.83144896854,0.955636293841,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.933584330224
 11/17  10:00:00,0.74577949729,0.867550797122,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.848782792859
 11/17  11:00:00,0.748327228335,0.772190940955,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.752981544305
 11/17  12:00:00,0.764537612185,0.684141528701,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.664926246819
 11/17  13:00:00,0.750677875158,0.615136602806,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.596245008674
 11/17  14:00:00,0.726340379828,0.576149003385,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.556604148522
 11/17  15:00:00,0.729502594893,0.53742936953,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.516783976317
 11/17  16:00:00,0.805921684542,0.545030640595,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.523237627177
 11/17  17:00:00,1.05092792118,0.597935292291,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.572157976933
 11/17  18:00:00,1.45820424072,0.710950118235,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.679634799738
 11/17  19:00:00,1.67983810238,0.807568383182,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.773569398977
 11/17  20:00:00,1.58357118419,0.824837508083,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.78974387076
 11/17  21:00:00,1.50596675526,0.770171622887,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.733871513041
 11/17  22:00:00,1.37062757049,0.70238670335,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.666934066886
 11/17  23:00:00,1.10906492051,0.92781754014,0.0,0.335987376762,0.0,0.0093197375689,0.0093197375689,0.0093197375689,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.561150449917
 11/17  24:00:00,0.863722170723,1.29980907832,0.0,0.82779861909,0.0,0.0229617730409,0.0229617730409,0.0229617730409,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.4453503591
 11/18  01:00:00,0.627393031741,1.77698064218,0.0,1.42250650212,0.0,0.0394579921947,0.0394579921947,0.0394579921947,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.332422176447
 11/18  02:00:00,0.538540340036,2.27157767369,0.0,1.98078028846,0.0,0.0549435893932,0.0549435893932,0.0549435893932,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.270493335464
 11/18  03:00:00,0.500191360868,2.6159969929,0.0,2.34204743097,0.0,0.0649645461117,0.0649645461117,0.0649645461117,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.25388092143
 11/18  04:00:00,0.50172252741,3.12924418335,0.0,2.85087581676,0.0,0.079078609172,0.079078609172,0.079078609172,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.258582217231
 11/18  05:00:00,0.515058999566,3.6275357686,0.0,3.30029285469,0.0,0.0915446990974,0.0915446990974,0.0915446990974,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.30820418899
 11/18  06:00:00,0.57284290098,4.03791117427,0.0,3.49275252439,0.0,0.096883213989,0.096883213989,0.096883213989,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.523912963022
 11/18  07:00:00,0.769233583982,5.83475422491,0.0,4.88221827709,0.0,0.135424710104,0.135424710104,0.135424710104,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.927988645904
 11/18  08:00:00,0.968407854235,4.03690515189,0.0,2.97019459646,0.0,0.0823883159967,0.0823883159967,0.0823883159967,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.04062720802
 11/18  09:00:00,0.91281640932,2.801519977,0.0,1.76398844109,0.0,0.0489301398878,0.0489301398878,0.0489301398878,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,1.01547957229
 11/18  10:00:00,0.809668016958,1.62520466825,0.0,0.679833404612,0.0,0.0188574612017,0.0188574612017,0.0188574612017,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.926603259378
 11/18  11:00:00,0.808657642771,1.17826337019,0.0,0.339392321748,0.0,0.00941418514612,0.00941418514612,0.00941418514612,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.819661651788
 11/18  12:00:00,0.817026371704,0.73905615258,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.719840870698
 11/18  13:00:00,0.798488381249,0.660298550503,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.641406956371
 11/18  14:00:00,0.769928412342,0.612212908653,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.592668053789
 11/18  15:00:00,0.768628167068,0.569871490785,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.549226097572
 11/18  16:00:00,0.842980657397,0.573883955546,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.552090942129
 11/18  17:00:00,1.08684584043,0.633290972941,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.607513657584
 11/18  18:00:00,1.49355617094,0.755023520862,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.723708202365
 11/18  19:00:00,1.71414841792,0.869764669605,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.8357656854
 11/18  20:00:00,1.61781593838,0.895134954944,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.860041317621
 11/18  21:00:00,1.54082212559,0.83890618005,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.802606070204
 11/18  22:00:00,1.40623442796,0.760878352331,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.725425715867
 11/18  23:00:00,1.12803839486,0.637381795226,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.606702081765
 11/18  24:00:00,0.869758252916,0.98692317988,0.0,0.485357162187,0.0,0.0134630098975,0.0134630098975,0.0134630098975,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.474905917563
 11/19  01:00:00,0.619213916402,1.48264156428,0.0,1.12763988313,0.0,0.0312788768561,0.0312788768561,0.0312788768561,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.33294971754
 11/19  02:00:00,0.534583343903,2.12919792384,0.0,1.83812597652,0.0,0.050986593261,0.050986593261,0.050986593261,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.270767897548
 11/19  03:00:00,0.499954337292,2.60764568168,0.0,2.33350245545,0.0,0.0647275225359,0.0647275225359,0.0647275225359,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.254074585743
 11/19  04:00:00,0.505962306013,3.28230872846,0.0,3.00372476562,0.0,0.0833183877756,0.0833183877756,0.0833183877756,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.258797813478
 11/19  05:00:00,0.51651031286,3.68029752243,0.0,3.3526143866,0.0,0.0929960123919,0.0929960123919,0.0929960123919,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.308644410895
 11/19  06:00:00,0.57770921609,4.21472279532,0.0,3.66818884289,0.0,0.1017495291,0.1017495291,0.1017495291,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.525288265565
 11/19  07:00:00,0.777136748747,6.12281346312,0.0,5.16713655701,0.0,0.143327874869,0.143327874869,0.143327874869,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.931129604208
 11/19  08:00:00,0.976909811314,4.34710114961,0.0,3.27670003559,0.0,0.0908902730751,0.0908902730751,0.0908902730751,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.04431776661
 11/19  09:00:00,0.91621950835,2.92782999212,0.0,1.88667411838,0.0,0.0523332389174,0.0523332389174,0.0523332389174,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,1.01910391012
 11/19  10:00:00,0.80977125781,1.6321974715,0.0,0.683555357394,0.0,0.0189607020541,0.0189607020541,0.0189607020541,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.92987410984
 11/19  11:00:00,0.799243457624,0.841301051157,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.822091654507
 11/19  12:00:00,0.817026371704,0.739902897611,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.720687615729
 11/19  13:00:00,0.798488381249,0.66070777902,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.641816184888
 11/19  14:00:00,0.769928412342,0.613670676363,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.594125821499
 11/19  15:00:00,0.768628167068,0.570736883989,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.550091490776
 11/19  16:00:00,0.842980657397,0.576687328309,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.554894314891
 11/19  17:00:00,1.08684584043,0.638316068764,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.612538753406
 11/19  18:00:00,1.49355617094,0.759619866697,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.7283045482
 11/19  19:00:00,1.71414841792,0.87265498004,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.838655995834
 11/19  20:00:00,1.61781593838,0.896989823324,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.861896186001
 11/19  21:00:00,1.54082212559,0.838046348858,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.801746239012
 11/19  22:00:00,1.40623442796,0.758534319021,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.723081682557
 11/19  23:00:00,1.12803839486,0.633232305852,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.602552592391
 11/19  24:00:00,0.856295243018,0.497919831433,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.471259731303
 11/20  01:00:00,0.581361356469,0.342231659338,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.32017969572
 11/20  02:00:00,0.482021516398,0.371074987307,0.0,0.0855057814307,0.0,0.00237178983103,0.00237178983103,0.00237178983103,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.265265156108
 11/20  03:00:00,0.440060868587,0.53851048848,0.0,0.268411443623,0.0,0.0074452922582,0.0074452922582,0.0074452922582,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250030404362
 11/20  04:00:00,0.433977207363,0.73206684721,0.0,0.457802659973,0.0,0.0126986932974,0.0126986932974,0.0126986932974,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.254478037869
 11/20  05:00:00,0.43908696065,0.976562827178,0.0,0.657710774191,0.0,0.0182438157968,0.0182438157968,0.0182438157968,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.29981332806
 11/20  06:00:00,0.491543803121,1.23049073822,0.0,0.709516040464,0.0,0.0196808087309,0.0196808087309,0.0196808087309,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.499729010902
 11/20  07:00:00,0.655790949809,2.07253638026,0.0,1.17554147031,0.0,0.0326075881487,0.0326075881487,0.0326075881487,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.872447608044
 11/20  08:00:00,0.874249231993,1.33786056243,0.0,0.338558477369,0.0,0.00939105567362,0.00939105567362,0.00939105567362,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.97321873765
 11/20  09:00:00,0.83144896854,0.965217014911,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.943165051294
 11/20  10:00:00,0.74577949729,0.875134302149,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.856366297885
 11/20  11:00:00,0.748327228335,0.776442021712,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.757232625062
 11/20  12:00:00,0.764537612185,0.686975011963,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.667759730081
 11/20  13:00:00,0.750677875158,0.618219016402,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.59932742227
 11/20  14:00:00,0.726340379828,0.576242496818,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.556697641955
 11/20  15:00:00,0.729502594893,0.536881385084,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.516235991871
 11/20  16:00:00,0.805921684542,0.545614732183,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.523821718765
 11/20  17:00:00,1.05092792118,0.599455036482,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.573677721125
 11/20  18:00:00,1.45820424072,0.712515696269,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.681200377772
 11/20  19:00:00,1.67983810238,0.812030442896,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.778031458691
 11/20  20:00:00,1.58357118419,0.828708545285,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.793614907962
 11/20  21:00:00,1.50596675526,0.773171578303,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.736871468457
 11/20  22:00:00,1.37062757049,0.705236604791,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.669783968327
 11/20  23:00:00,1.09974518294,0.591032323623,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.560352610162
 11/20  24:00:00,0.840760397683,0.471521325024,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.444861224894
 11/21  01:00:00,0.583075884761,0.406823953087,0.0,0.0618107386533,0.0,0.00171452829193,0.00171452829193,0.00171452829193,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.322961250816
 11/21  02:00:00,0.488312657847,0.598196325223,0.0,0.312308746274,0.0,0.00866293127972,0.00866293127972,0.00866293127972,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.265583529182
 11/21  03:00:00,0.452096431359,0.972597097396,0.0,0.70230747704,0.0,0.0194808550302,0.0194808550302,0.0194808550302,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250220979861
 11/21  04:00:00,0.4486921077,1.26274832532,0.0,0.988291928267,0.0,0.0274135936346,0.0274135936346,0.0274135936346,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.254670247688
 11/21  05:00:00,0.453282405628,1.48871726955,0.0,1.16947307274,0.0,0.0324392607748,0.0324392607748,0.0324392607748,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.300205471887
 11/21  06:00:00,0.512872302126,2.0006475751,0.0,1.4784332313,0.0,0.0410093077354,0.0410093077354,0.0410093077354,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.500968656943
 11/21  07:00:00,0.660336835555,2.23925214111,0.0,1.33942593758,0.0,0.037153473894,0.037153473894,0.037153473894,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.875278901616
 11/21  08:00:00,0.917960934521,2.91702514091,0.0,1.91441618342,0.0,0.053102758202,0.053102758202,0.053102758202,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.976525610086
 11/21  09:00:00,0.863767618249,2.13535066422,0.0,1.16512490355,0.0,0.0323186497085,0.0323186497085,0.0323186497085,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.948173797055
 11/21  10:00:00,0.765150917295,1.58184691452,0.0,0.698362217116,0.0,0.0193714200048,0.0193714200048,0.0193714200048,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.864716693142
 11/21  11:00:00,0.782581364985,2.02101502833,0.0,1.23490145846,0.0,0.03425413665,0.03425413665,0.03425413665,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.766904173223
 11/21  12:00:00,0.783399794218,1.37942100827,0.0,0.680003596077,0.0,0.0188621820332,0.0188621820332,0.0188621820332,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.680202130309
 11/21  13:00:00,0.766873794717,1.21536287029,0.0,0.583881733444,0.0,0.0161959195593,0.0161959195593,0.0161959195593,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.612589542711
 11/21  14:00:00,0.743537628218,1.21258220166,0.0,0.619980802197,0.0,0.0171972483904,0.0171972483904,0.0171972483904,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.573056544602
 11/21  15:00:00,0.750242916857,1.30166287335,0.0,0.747712724564,0.0,0.0207403219639,0.0207403219639,0.0207403219639,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.53330475557
 11/21  16:00:00,0.829176764761,1.39890256199,0.0,0.83837268393,0.0,0.023255080219,0.023255080219,0.023255080219,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.538736864647
 11/21  17:00:00,1.07478289535,1.47285408935,0.0,0.859999558319,0.0,0.0238549741664,0.0238549741664,0.0238549741664,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.587077215676
 11/21  18:00:00,1.49773678123,2.14779821504,0.0,1.42519405548,0.0,0.0395325405074,0.0395325405074,0.0395325405074,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.691288841068
 11/21  19:00:00,1.70342427847,1.67251570548,0.0,0.85030907515,0.0,0.0235861760916,0.0235861760916,0.0235861760916,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.78820764612
 11/21  20:00:00,1.60654390342,1.6678521939,0.0,0.828193242088,0.0,0.0229727192342,0.0229727192342,0.0229727192342,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.804565314486
 11/21  21:00:00,1.52395809026,1.43203203425,0.0,0.648608547883,0.0,0.0179913350004,0.0179913350004,0.0179913350004,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.747123376522
 11/21  22:00:00,1.39823255483,1.70802400915,0.0,0.995191785694,0.0,0.0276049843383,0.0276049843383,0.0276049843383,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.677379586988
 11/21  23:00:00,1.13466151118,1.85720060339,0.0,1.25877423544,0.0,0.0349163282438,0.0349163282438,0.0349163282438,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.567746654492
 11/21  24:00:00,0.889683333668,2.23986702535,0.0,1.76372873204,0.0,0.0489229359857,0.0489229359857,0.0489229359857,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.449478193183
 11/22  01:00:00,0.645137554835,2.64485288587,0.0,2.29920611289,0.0,0.0637761983662,0.0637761983662,0.0637761983662,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.323594809366
 11/22  02:00:00,0.559628103026,3.16944389461,0.0,2.88331347375,0.0,0.0799783764592,0.0799783764592,0.0799783764592,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.265826371091
 11/22  03:00:00,0.527571769209,3.69374188683,0.0,3.4232811726,0.0,0.0949561928804,0.0949561928804,0.0949561928804,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250392073735
 11/22  04:00:00,0.525356304516,4.02677267903,0.0,3.75212537197,0.0,0.10407779045,0.10407779045,0.10407779045,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.254861157683
 11/22  05:00:00,0.535142309166,4.44025171955,0.0,4.12061778561,0.0,0.114299164313,0.114299164313,0.114299164313,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.300595209017
 11/22  06:00:00,0.593824097745,4.92028538061,0.0,4.3968395977,0.0,0.121961103355,0.121961103355,0.121961103355,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.502200096048
 11/22  07:00:00,0.787656494958,6.83208634013,0.0,5.92944771201,0.0,0.164473133297,0.164473133297,0.164473133297,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.878091326221
 11/22  08:00:00,0.975672573368,5.00088166372,0.0,3.99498787349,0.0,0.110814397049,0.110814397049,0.110814397049,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.97981044281
 11/22  09:00:00,0.899505655844,3.42694544656,0.0,2.45352271664,0.0,0.0680566873042,0.0680566873042,0.0680566873042,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.951370766302
 11/22  10:00:00,0.78687178591,2.36778067509,0.0,1.48142478869,0.0,0.0410922886201,0.0410922886201,0.0410922886201,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.867587882141
 11/22  11:00:00,0.783368895383,2.05187169887,0.0,1.26329284509,0.0,0.0350416670482,0.0350416670482,0.0350416670482,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.769369457134
 11/22  12:00:00,0.767815883913,0.819692222525,0.0,0.118185507915,0.0,0.00327827172804,0.00327827172804,0.00327827172804,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.682291432728
 11/22  13:00:00,0.750677875158,0.63084370492,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.611952110788
 11/22  14:00:00,0.726340379828,0.590019983743,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.570475128879
 11/22  15:00:00,0.729502594893,0.550197600394,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.529552207181
 11/22  16:00:00,0.805921684542,0.556090059579,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.534297046161
 11/22  17:00:00,1.05092792118,0.610179802196,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.584402486838
 11/22  18:00:00,1.4824157501,1.5972135926,0.0,0.872853067349,0.0,0.0242115093796,0.0242115093796,0.0242115093796,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.693045206751
 11/22  19:00:00,1.69127091178,1.23682283045,0.0,0.41216607346,0.0,0.0114328094004,0.0114328094004,0.0114328094004,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.790657772783
 11/22  20:00:00,1.59379471719,1.21072770353,0.0,0.368570252953,0.0,0.010223532998,0.010223532998,0.010223532998,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.807063813254
 11/22  21:00:00,1.53357146284,1.78088085085,0.0,0.995181808085,0.0,0.0276047075759,0.0276047075759,0.0276047075759,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.749398932916
 11/22  22:00:00,1.41684064109,2.38086710027,0.0,1.66603493376,0.0,0.0462130706009,0.0462130706009,0.0462130706009,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.679379530046
 11/22  23:00:00,1.16287197954,2.87574800311,0.0,2.27579442404,0.0,0.0631267965995,0.0631267965995,0.0631267965995,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.569273865608
 11/22  24:00:00,0.919887807054,3.32978464307,0.0,2.8526351207,0.0,0.0791274093715,0.0791274093715,0.0791274093715,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.450489422241
 11/23  01:00:00,0.673243702013,3.65858993818,0.0,3.3124654017,0.0,0.0918823455436,0.0918823455436,0.0918823455436,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.32407257286
 11/23  02:00:00,0.585854104404,4.11516248657,0.0,3.82879132017,0.0,0.106204377837,0.106204377837,0.106204377837,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.266067116637
