Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/23  03:00:00,0.551019949997,4.53924591804,0.0,4.26861535656,0.0,0.118404373668,0.118404373668,0.118404373668,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250561920976
 11/23  04:00:00,0.554990872639,5.09532317561,0.0,4.8204860132,0.0,0.133712358573,0.133712358573,0.133712358573,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.255051013047
 11/23  05:00:00,0.561469497949,5.38976460357,0.0,5.06974355567,0.0,0.140626353096,0.140626353096,0.140626353096,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.300982322976
 11/23  06:00:00,0.624244283715,6.0181916445,0.0,5.49352267587,0.0,0.152381289325,0.152381289325,0.152381289325,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.503423281767
 11/23  07:00:00,0.823362118165,8.12210856457,0.0,7.2166769487,0.0,0.200178756505,0.200178756505,0.200178756505,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.880884313962
 11/23  08:00:00,1.00604081782,6.09895401487,0.0,5.08979839938,0.0,0.141182641497,0.141182641497,0.141182641497,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.983072268077
 11/23  09:00:00,0.928191383517,4.46427384827,0.0,3.48767655626,0.0,0.0967424149764,0.0967424149764,0.0967424149764,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.954545328395
 11/23  10:00:00,0.821569637253,3.62152962344,0.0,2.73232267779,0.0,0.075790139963,0.075790139963,0.075790139963,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.87043894138
 11/23  11:00:00,0.817653926584,3.2903349259,0.0,2.49930808802,0.0,0.0693266982487,0.0693266982487,0.0693266982487,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.771817441233
 11/23  12:00:00,0.788128126284,1.55404687232,0.0,0.850465465346,0.0,0.0235905140985,0.0235905140985,0.0235905140985,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.684366125098
 11/23  13:00:00,0.750677875158,0.634516219855,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.615624625723
 11/23  14:00:00,0.726340379828,0.592028886744,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.57248403188
 11/23  15:00:00,0.729502594893,0.551915966511,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.531270573298
 11/23  16:00:00,0.805921684542,0.557759993575,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.535966980158
 11/23  17:00:00,1.05092792118,0.611459019685,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.585681704327
 11/23  18:00:00,1.47726328001,1.41318225271,0.0,0.687100529091,0.0,0.0190590392898,0.0190590392898,0.0190590392898,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.694766405125
 11/23  19:00:00,1.6829523913,0.939363465555,0.0,0.112273737003,0.0,0.00311428892011,0.00311428892011,0.00311428892011,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.793090744347
 11/23  20:00:00,1.5929785293,1.1837841656,0.0,0.339145730496,0.0,0.0094073451101,0.0094073451101,0.0094073451101,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.809544797782
 11/23  21:00:00,1.52535366587,1.48687928942,0.0,0.698920671453,0.0,0.0193869106101,0.0193869106101,0.0193869106101,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.751658508122
 11/23  22:00:00,1.40971340782,2.12590789304,0.0,1.40908988634,0.0,0.039085837326,0.039085837326,0.039085837326,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.681365370237
 11/23  23:00:00,1.15569319946,2.61846112601,0.0,2.01699105432,0.0,0.0559480165185,0.0559480165185,0.0559480165185,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.570790358228
 11/23  24:00:00,0.916616995969,3.21287224456,0.0,2.73471857763,0.0,0.0758565982864,0.0758565982864,0.0758565982864,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.451493566802
 11/24  01:00:00,0.676946966268,3.79257130634,0.0,3.4459723844,0.0,0.0955856097983,0.0955856097983,0.0955856097983,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.324546958319
 11/24  02:00:00,0.592044620874,4.33857627441,0.0,4.0519666375,0.0,0.112394894307,0.112394894307,0.112394894307,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.266305587136
 11/24  03:00:00,0.559915479737,4.86010860709,0.0,4.58930954781,0.0,0.127299903408,0.127299903408,0.127299903408,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.250730418787
 11/24  04:00:00,0.558291455719,5.21450098691,0.0,4.93947587129,0.0,0.137012941653,0.137012941653,0.137012941653,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.255238966251
 11/24  05:00:00,0.572357066625,5.78265756271,0.0,5.46225306697,0.0,0.151513921772,0.151513921772,0.151513921772,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.301365770809
 11/24  06:00:00,0.63335521947,6.34786492594,0.0,5.82198250443,0.0,0.16149222508,0.16149222508,0.16149222508,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.504636734646
 11/24  07:00:00,0.782619615118,6.65606587499,0.0,5.74786233666,0.0,0.159436253457,0.159436253457,0.159436253457,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.883656236423
 11/24  08:00:00,0.997861340489,5.80731218245,0.0,4.79491873028,0.0,0.13300316417,0.13300316417,0.13300316417,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.986310104755
 11/24  09:00:00,0.927950370347,4.45873620122,0.0,3.47898775122,0.0,0.0965014018065,0.0965014018065,0.0965014018065,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.957696486381
 11/24  10:00:00,0.808324019054,3.14683970432,0.0,2.25480273912,0.0,0.0625445217639,0.0625445217639,0.0625445217639,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.873268960929
 11/24  11:00:00,0.801893063461,2.72456741504,0.0,1.931110645,0.0,0.0535658351256,0.0535658351256,0.0535658351256,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.774247373385
 11/24  12:00:00,0.772945695462,1.0087619557,0.0,0.303121179414,0.0,0.00840808327665,0.00840808327665,0.00840808327665,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.686425494401
 11/24  13:00:00,0.750677875158,0.634313059865,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.615421465733
 11/24  14:00:00,0.726340379828,0.591126852,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.571581997137
 11/24  15:00:00,0.729502594893,0.551126588744,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.530481195531
 11/24  16:00:00,0.805921684542,0.557341962364,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.535548948947
 11/24  17:00:00,1.05092792118,0.612069897336,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.586292581978
 11/24  18:00:00,1.47180843402,1.21826408006,0.0,0.490446987943,0.0,0.0136041932978,0.0136041932978,0.0136041932978,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.696501773615
 11/24  19:00:00,1.67983810238,0.828614813257,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.794615829051
 11/24  20:00:00,1.58357118419,0.846517095465,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.811423458141
 11/24  21:00:00,1.52122619726,1.34032108162,0.0,0.550120628563,0.0,0.015259442003,0.015259442003,0.015259442003,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.753900343212
 11/24  22:00:00,1.40009429446,1.78109895675,0.0,1.06230966434,0.0,0.0294667239704,0.0294667239704,0.0294667239704,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.683336655947
 11/24  23:00:00,1.15018599043,2.42142521186,0.0,1.81844976505,0.0,0.0504408074964,0.0504408074964,0.0504408074964,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.572295733348
 11/24  24:00:00,0.905531400388,2.81422040085,0.0,2.33506996611,0.0,0.0647710027053,0.0647710027053,0.0647710027053,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.452490334604
 11/25  01:00:00,0.665126190147,3.14101614544,0.0,2.78283074043,0.0,0.0771911506005,0.0771911506005,0.0771911506005,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.336133441388
 11/25  02:00:00,0.588420410557,4.0716965219,0.0,3.7790148335,0.0,0.104823659914,0.104823659914,0.104823659914,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.272377638626
 11/25  03:00:00,0.55143415195,4.46468933853,0.0,4.18940963688,0.0,0.116207337194,0.116207337194,0.116207337194,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.255211061158
 11/25  04:00:00,0.546733699187,4.75342935248,0.0,4.47358090032,0.0,0.12408978095,0.12408978095,0.12408978095,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.260062302793
 11/25  05:00:00,0.550238865657,4.89883249044,0.0,4.56856793599,0.0,0.126724565189,0.126724565189,0.126724565189,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.311225829521
 11/25  06:00:00,0.614674539137,5.55543024491,0.0,5.00083172365,0.0,0.138714852147,0.138714852147,0.138714852147,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.533352834401
 11/25  07:00:00,0.817123642537,7.58280573455,0.0,6.60871057668,0.0,0.183314768659,0.183314768659,0.183314768659,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.94954785596
 11/25  08:00:00,1.00938501057,5.53951077274,0.0,4.4474687322,0.0,0.123365472327,0.123365472327,0.123365472327,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.06595869313
 11/25  09:00:00,0.951518476533,4.22165139748,0.0,3.15924296859,0.0,0.0876322071007,0.0876322071007,0.0876322071007,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,1.04035646528
 11/25  10:00:00,0.839060830255,2.70730037703,0.0,1.73947850325,0.0,0.0482502744992,0.0482502744992,0.0482502744992,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.949053869516
 11/25  11:00:00,0.833264084891,2.08486189122,0.0,1.22648317366,0.0,0.0340206272668,0.0340206272668,0.0340206272668,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.83916932091
 11/25  12:00:00,0.817026371704,0.7585766606,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.739361378718
 11/25  13:00:00,0.798488381249,0.678381372522,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.65948977839
 11/25  14:00:00,0.769928412342,0.628167169186,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.608622314322
 11/25  15:00:00,0.768628167068,0.58367374194,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.563028348727
 11/25  16:00:00,0.842980657397,0.589444223996,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.567651210578
 11/25  17:00:00,1.08684584043,0.650386918157,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.6246096028
 11/25  18:00:00,1.49355617094,0.774977765341,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.743662446844
 11/25  19:00:00,1.71414841792,0.892015164875,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.85801618067
 11/25  20:00:00,1.61781593838,0.918061526257,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.882967888933
 11/25  21:00:00,1.54082212559,0.860660261145,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.824360151299
 11/25  22:00:00,1.40623442796,0.780413017437,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.744960380973
 11/25  23:00:00,1.14412424092,1.23210346209,0.0,0.579913455771,0.0,0.0160858460593,0.0160858460593,0.0160858460593,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.621510292861
 11/25  24:00:00,0.892449714006,1.81335311645,0.0,1.30341072114,0.0,0.0361544709881,0.0361544709881,0.0361544709881,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.483282295186
 11/26  01:00:00,0.639326167849,2.2114102826,0.0,1.8527099352,0.0,0.051391128303,0.051391128303,0.051391128303,0.128839506875,0.0264262542643,0.0974662947437,0.320127983663,0.336648383784
 11/26  02:00:00,0.551810399334,2.75212441388,0.0,2.45918135717,0.0,0.0682136486914,0.0682136486914,0.0682136486914,0.077303704125,0.015855744375,0.0806087543343,0.294753547808,0.272639006941
 11/26  03:00:00,0.524661092356,3.49967391233,0.0,3.22420970562,0.0,0.0894342776003,0.0894342776003,0.0894342776003,0.0515357961002,0.0105705003418,0.0667094029443,0.29133611537,0.255395566213
 11/26  04:00:00,0.524222056146,3.94206372069,0.0,3.66200999113,0.0,0.101578137908,0.101578137908,0.101578137908,0.0515357961002,0.0105705003418,0.0582274253519,0.287235196444,0.260267580197
 11/26  05:00:00,0.538429841107,4.47352248445,0.0,4.14283886891,0.0,0.114915540639,0.114915540639,0.114915540639,0.0515357961002,0.0105705003418,0.0699481555741,0.276384848452,0.311644890615
 11/26  06:00:00,0.593371281432,4.7887322039,0.0,4.232824511,0.0,0.117411594441,0.117411594441,0.117411594441,0.056689383025,0.0116275499668,0.084144476437,0.308423277562,0.53466200604
 11/26  07:00:00,0.778746030685,6.2022382004,0.0,5.22515304222,0.0,0.144937156807,0.144937156807,0.144937156807,0.097918025225,0.0200839565144,0.144379124629,0.35635276751,0.952537856277
 11/26  08:00:00,0.9859370455,4.6976974788,0.0,3.60214232527,0.0,0.0999175072615,0.0999175072615,0.0999175072615,0.190682470175,0.0391108497644,0.232499704129,0.37865151417,1.06947180611
 11/26  09:00:00,0.925199248228,3.27626265449,0.0,2.21040418305,0.0,0.0613129787962,0.0613129787962,0.0613129787962,0.1855288899,0.0380538001394,0.30510059573,0.320127983663,1.04380650783
 11/26  10:00:00,0.820744189015,2.05007770867,0.0,1.07914228714,0.0,0.0299336332591,0.0299336332591,0.0299336332591,0.1030716055,0.0211410061394,0.379068142969,0.272454801148,0.952167417262
 11/26  11:00:00,0.814174161639,1.39932554287,0.0,0.538269241816,0.0,0.0149307040148,0.0149307040148,0.0149307040148,0.087610864675,0.017969843625,0.399725262355,0.27886248697,0.841846904404
 11/26  12:00:00,0.817026371704,0.758648138763,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.278947922781,0.739432856881
 11/26  13:00:00,0.798488381249,0.678529918246,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.274248953178,0.659638324114
 11/26  14:00:00,0.769928412342,0.628997633551,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.283732328195,0.609452778687
 11/26  15:00:00,0.768628167068,0.583183732981,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.299708824844,0.562538339768
 11/26  16:00:00,0.842980657397,0.58944400323,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.316368807981,0.567650989813
 11/26  17:00:00,1.08684584043,0.650294212479,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.374208852,0.624516897121
 11/26  18:00:00,1.49355617094,0.774382789679,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.454603950112,0.743067471182
 11/26  19:00:00,1.71414841792,0.891852163091,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.49356267991,0.857853178885
 11/26  20:00:00,1.61781593838,0.917752181161,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.509453740748,0.882658543838
 11/26  21:00:00,1.54082212559,0.858432772475,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.526968081995,0.822132662629
 11/26  22:00:00,1.40623442796,0.776384119695,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.514665325216,0.740931483231
 11/26  23:00:00,1.12803839486,0.650256662724,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.445376882529,0.619576949263
 11/26  24:00:00,0.85950965535,0.626607428947,0.0,0.115883302412,0.0,0.00321441233151,0.00321441233151,0.00321441233151,0.2473718532,0.0507383956394,0.156085770535,0.387024223644,0.484064026405
 11/27  01:00:00,0.600571372567,1.0404614326,0.0,0.692543418585,0.0,0.0192100160979,0.0192100160979,0.0192100160979,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.325866050401
 11/27  02:00:00,0.509376518532,1.35899934496,0.0,1.07168541797,0.0,0.0297267919651,0.0297267919651,0.0297267919651,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.267009877223
 11/27  03:00:00,0.478500663595,1.92550713896,0.0,1.65421075315,0.0,0.0458850872661,0.0458850872661,0.0458850872661,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.251227745308
 11/27  04:00:00,0.479850750286,2.38717792474,0.0,2.11159722612,0.0,0.0585722362201,0.0585722362201,0.0585722362201,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.255794549253
 11/27  05:00:00,0.483976102527,2.59755473332,0.0,2.27601653794,0.0,0.0631329576738,0.0631329576738,0.0631329576738,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.302499470455
 11/27  06:00:00,0.538008087845,2.91407356488,0.0,2.38460753548,0.0,0.0661450934545,0.0661450934545,0.0661450934545,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.508220342545
 11/27  07:00:00,0.721418252927,4.45787072451,0.0,3.54148206201,0.0,0.098234891266,0.098234891266,0.098234891266,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.891841360588
 11/27  08:00:00,0.933387077389,3.49250010775,0.0,2.47054657202,0.0,0.0685289010702,0.0685289010702,0.0685289010702,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.995870188322
 11/27  09:00:00,0.886518342534,2.97436770898,0.0,1.98531496959,0.0,0.0550693739941,0.0550693739941,0.0550693739941,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.967000775769
 11/27  10:00:00,0.766015079738,1.62990933422,0.0,0.729516278066,0.0,0.0202355824476,0.0202355824476,0.0202355824476,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.881625051888
 11/27  11:00:00,0.759499644221,1.20341011225,0.0,0.402778584463,0.0,0.0111724158858,0.0111724158858,0.0111724158858,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.781422131141
 11/27  12:00:00,0.764537612185,0.708780667534,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.689565385652
 11/27  13:00:00,0.750677875158,0.63347226657,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.614580672438
 11/27  14:00:00,0.726340379828,0.589207575406,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.569662720543
 11/27  15:00:00,0.729502594893,0.548930114883,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.52828472167
 11/27  16:00:00,0.805921684542,0.553929742445,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.532136729028
 11/27  17:00:00,1.05092792118,0.607905538457,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.582128223099
 11/27  18:00:00,1.45820424072,0.722536343026,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.691221024528
 11/27  19:00:00,1.67983810238,0.823092953935,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.789093969729
 11/27  20:00:00,1.58357118419,0.840401878237,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.805308240914
 11/27  21:00:00,1.50596675526,0.784837172434,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.748537062588
 11/27  22:00:00,1.37062757049,0.71634368332,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.680891046856
 11/27  23:00:00,1.09974518294,0.602248462984,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.571568749523
 11/27  24:00:00,0.843715465184,0.587885707254,0.0,0.106533619728,0.0,0.00295506750194,0.00295506750194,0.00295506750194,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.454691987395
 11/28  01:00:00,0.603843982078,1.15898239996,0.0,0.810524797005,0.0,0.0224826256092,0.0224826256092,0.0224826256092,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.326405639338
 11/28  02:00:00,0.519853466237,1.73693686891,0.0,1.44939156577,0.0,0.0402037396695,0.0402037396695,0.0402037396695,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.26724125337
 11/28  03:00:00,0.484668884273,2.14804167899,0.0,1.87658228126,0.0,0.0520533079437,0.0520533079437,0.0520533079437,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.251390757239
 11/28  04:00:00,0.491450768213,2.80555412349,0.0,2.52979136142,0.0,0.0701722541475,0.0701722541475,0.0701722541475,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.255976612707
 11/28  05:00:00,0.502773595211,3.27559767003,0.0,2.95368800778,0.0,0.0819304503586,0.0819304503586,0.0819304503586,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.302870937323
 11/28  06:00:00,0.559908134701,3.70477002508,0.0,3.17412969097,0.0,0.0880451403102,0.0880451403102,0.0880451403102,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.509394647257
 11/28  07:00:00,0.746711275241,5.37239562653,0.0,4.45332492828,0.0,0.12352791358,0.12352791358,0.12352791358,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.894523396339
 11/28  08:00:00,0.948674891722,4.04677603056,0.0,3.02169005606,0.0,0.083816715403,0.083816715403,0.083816715403,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,0.999002627091
 11/28  09:00:00,0.883031448196,2.85170971156,0.0,1.85960837397,0.0,0.0515824796556,0.0515824796556,0.0515824796556,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.970049373965
 11/28  10:00:00,0.773542708442,1.90402702705,0.0,1.00089604633,0.0,0.0277632111522,0.0277632111522,0.0277632111522,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.884362976455
 11/28  11:00:00,0.765853625633,1.43482938351,0.0,0.631847003059,0.0,0.0175263972979,0.0175263972979,0.0175263972979,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.783772983799
 11/28  12:00:00,0.764537612185,0.711672775307,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.692457493426
 11/28  13:00:00,0.750677875158,0.637524368761,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.618632774629
 11/28  14:00:00,0.726340379828,0.592755010027,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.573210155163
 11/28  15:00:00,0.729502594893,0.551657326646,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.531011933432
 11/28  16:00:00,0.805921684542,0.557637533576,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.535844520158
 11/28  17:00:00,1.05092792118,0.611073885123,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.585296569766
 11/28  18:00:00,1.45820424072,0.728121303984,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.696805985487
 11/28  19:00:00,1.67983810238,0.831210086385,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.797211102179
 11/28  20:00:00,1.58357118419,0.849005926516,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.813912289192
 11/28  21:00:00,1.50596675526,0.792956774467,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.756656664621
 11/28  22:00:00,1.37062757049,0.723502083607,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.688049447142
 11/28  23:00:00,1.10829329735,0.916913323653,0.0,0.30816946456,0.0,0.00854811440872,0.00854811440872,0.00854811440872,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.578064145632
 11/28  24:00:00,0.863539386959,1.30423409178,0.0,0.821209051831,0.0,0.0227789892764,0.0227789892764,0.0227789892764,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.456364939816
 11/29  01:00:00,0.619802401337,1.73475813911,0.0,1.38584436843,0.0,0.0384410448677,0.0384410448677,0.0384410448677,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.326861807069
 11/29  02:00:00,0.531239647221,2.14765078497,0.0,1.8598766306,0.0,0.0515899206534,0.0515899206534,0.0515899206534,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.26747010461
 11/29  03:00:00,0.498002987426,2.62891313989,0.0,2.35729220542,0.0,0.065387411097,0.065387411097,0.065387411097,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.251552293979
 11/29  04:00:00,0.495111279272,2.93770019948,0.0,2.6617570417,0.0,0.0738327652065,0.0738327652065,0.0738327652065,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.256157008408
 11/29  05:00:00,0.500888942616,3.20802181682,0.0,2.88574409016,0.0,0.0800457977631,0.0800457977631,0.0800457977631,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.303239001739
 11/29  06:00:00,0.554756601906,3.52021474313,0.0,2.98841094331,0.0,0.0828936075162,0.0828936075162,0.0828936075162,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.510558112958
 11/29  07:00:00,0.701014727214,3.72763926784,0.0,2.80591123396,0.0,0.0778313655535,0.0778313655535,0.0778313655535,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.897180731969
 11/29  08:00:00,0.926770979423,3.2602182353,0.0,2.23202854685,0.0,0.061912803104,0.061912803104,0.061912803104,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,1.00210634104
 11/29  09:00:00,0.872737281105,2.48361368353,0.0,1.48849167985,0.0,0.0412883125652,0.0412883125652,0.0412883125652,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.973070040065
 11/29  10:00:00,0.76004663521,1.4201907356,0.0,0.514346912458,0.0,0.0142671379195,0.0142671379195,0.0142671379195,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.887075818883
 11/29  11:00:00,0.748327228335,0.804699538806,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.785490142156
 11/29  12:00:00,0.764537612185,0.711180565007,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.691965283125
 11/29  13:00:00,0.750677875158,0.636062580789,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.617170986657
 11/29  14:00:00,0.726340379828,0.594664969212,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.575120114348
 11/29  15:00:00,0.729502594893,0.553073761869,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.532428368656
 11/29  16:00:00,0.805921684542,0.55638234876,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.534589335342
 11/29  17:00:00,1.05092792118,0.610858503326,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.585081187968
 11/29  18:00:00,1.45820424072,0.727596366957,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.69628104846
 11/29  19:00:00,1.67983810238,0.830945803166,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.79694681896
 11/29  20:00:00,1.58357118419,0.848849210878,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.813755573555
 11/29  21:00:00,1.50596675526,0.793589398414,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.757289288568
 11/29  22:00:00,1.37062757049,0.723565685467,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.688113049003
 11/29  23:00:00,1.09974518294,0.608086653334,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.577406939873
 11/29  24:00:00,0.855896039164,1.02944812425,0.0,0.545657475796,0.0,0.0151356414813,0.0151356414813,0.0151356414813,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.45713054832
 11/30  01:00:00,0.6129282855,1.487388922,0.0,1.13802449896,0.0,0.0315669290303,0.0315669290303,0.0315669290303,0.128839506875,0.0264262542643,0.0908926116669,0.320127983663,0.327312459414
 11/30  02:00:00,0.525014607874,1.92345755466,0.0,1.6354567234,0.0,0.0453648813069,0.0453648813069,0.0453648813069,0.077303704125,0.015855744375,0.0766617302589,0.294753547808,0.267696781484
 11/30  03:00:00,0.492538346627,2.43206644537,0.0,2.16028555008,0.0,0.0599227702977,0.0599227702977,0.0599227702977,0.0515357961002,0.0105705003418,0.0640981645171,0.29133611537,0.251712254797
 11/30  04:00:00,0.490750273432,2.78065954394,0.0,2.50453771,0.0,0.0694717593666,0.0694717593666,0.0694717593666,0.0515357961002,0.0105705003418,0.05686202118,0.287235196444,0.256335684575
 11/30  05:00:00,0.495043762688,2.99766083731,0.0,2.67501855672,0.0,0.0742006178352,0.0742006178352,0.0742006178352,0.0515357961002,0.0105705003418,0.0672769999586,0.276384848452,0.303603555666
 11/30  06:00:00,0.551265120749,3.39549517953,0.0,2.86253898753,0.0,0.0794021263585,0.0794021263585,0.0794021263585,0.056689383025,0.0116275499668,0.0800477838369,0.308423277562,0.511710505147
 11/30  07:00:00,0.700722419081,3.71973321994,0.0,2.79537318585,0.0,0.0775390574204,0.0775390574204,0.0775390574204,0.097918025225,0.0200839565144,0.133753612412,0.35635276751,0.899812732181
 11/30  08:00:00,0.935868211948,3.5912581498,0.0,2.55999435804,0.0,0.0710100356291,0.0710100356291,0.0710100356291,0.190682470175,0.0391108497644,0.21133834221,0.37865151417,1.00518044435
 11/30  09:00:00,0.895093961983,3.29258987726,0.0,2.29447602283,0.0,0.0636449934428,0.0636449934428,0.0636449934428,0.1855288899,0.0380538001394,0.272663294838,0.320127983663,0.976061890816
 11/30  10:00:00,0.790414750277,2.51768355601,0.0,1.60915277404,0.0,0.0446352529875,0.0446352529875,0.0446352529875,0.1030716055,0.0211410061394,0.334037084503,0.272454801148,0.889762777704
 11/30  11:00:00,0.789611705319,2.29597219291,0.0,1.48835340268,0.0,0.0412844769838,0.0412844769838,0.0412844769838,0.087610864675,0.017969843625,0.348809033065,0.27886248697,0.788409393585
 11/30  12:00:00,0.764537612185,0.717508319927,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.278947922781,0.698293038046
 11/30  13:00:00,0.750677875158,0.642101456628,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.274248953178,0.623209862496
 11/30  14:00:00,0.726340379828,0.596727450353,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.283732328195,0.577182595489
 11/30  15:00:00,0.729502594893,0.555869090068,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.299708824844,0.535223696854
 11/30  16:00:00,0.805921684542,0.560777533425,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.316368807981,0.538984520008
 11/30  17:00:00,1.05092792118,0.614898548074,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.374208852,0.589121232716
 11/30  18:00:00,1.45820424072,0.731596414585,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.454603950112,0.700281096088
 11/30  19:00:00,1.67983810238,0.834904009211,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.49356267991,0.800905025006
 11/30  20:00:00,1.58357118419,0.851813746557,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.509453740748,0.816720109234
 11/30  21:00:00,1.50596675526,0.795002119651,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.526968081995,0.758702009805
 11/30  22:00:00,1.37062757049,0.724292000766,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.514665325216,0.688839364301
 11/30  23:00:00,1.09974518294,0.609319084634,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.445376882529,0.578639371173
 11/30  24:00:00,0.84779072342,0.738323217682,0.0,0.253451418023,0.0,0.00703032573785,0.00703032573785,0.00703032573785,0.2473718532,0.0507383956394,0.140550925199,0.387024223644,0.458211699529
 12/01  01:00:00,0.657026553102,1.16030717745,0.0,0.806398727131,0.0,0.022368175213,0.022368175213,0.022368175213,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.327758534532
 12/01  02:00:00,0.567736605618,1.64036202393,0.0,1.34836368607,0.0,0.0374013923462,0.0374013923462,0.0374013923462,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.267921153584
 12/01  03:00:00,0.532555417208,2.15706016978,0.0,1.88139157263,0.0,0.0521867097812,0.0521867097812,0.0521867097812,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.251870568639
 12/01  04:00:00,0.534342905356,2.65724063958,0.0,2.37726508536,0.0,0.0659414259572,0.0659414259572,0.0659414259572,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.256512512613
 12/01  05:00:00,0.539552729131,2.97548161262,0.0,2.64894041909,0.0,0.0734772531619,0.0734772531619,0.0734772531619,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.303964471465
 12/01  06:00:00,0.604985688976,3.47297605286,0.0,2.93493079111,0.0,0.0814101559994,0.0814101559994,0.0814101559994,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.512851454442
 12/01  07:00:00,0.825107714287,5.16610629804,0.0,4.23457894591,0.0,0.117460259582,0.117460259582,0.117460259582,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.90241838529
 12/01  08:00:00,1.06372921568,3.74563024615,0.0,2.70647580234,0.0,0.0750731901223,0.0750731901223,0.0750731901223,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.00822398564
 12/01  09:00:00,0.988538328088,2.61574948075,0.0,1.61057557112,0.0,0.0446747190398,0.0446747190398,0.0446747190398,0.232742335,0.0477377386393,0.268690649238,0.379617886171,0.979023993841
 12/01  10:00:00,0.842506934511,1.66153875709,0.0,0.746860042732,0.0,0.0207166699715,0.0207166699715,0.0207166699715,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.892423021421
 12/01  11:00:00,0.836543063924,1.49928616715,0.0,0.685825250178,0.0,0.0190236651489,0.0190236651489,0.0190236651489,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.790681806979
 12/01  12:00:00,0.83386381724,0.720649919591,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.697863830706
 12/01  13:00:00,0.819017878521,0.645953390676,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.623551140961
 12/01  14:00:00,0.796265373682,0.603429398162,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.580252491214
 12/01  15:00:00,0.803361416606,0.56209643398,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.537614473855
 12/01  16:00:00,0.886763582662,0.567784913718,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.541942069265
 12/01  17:00:00,1.15980546064,0.623496221733,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.592928666047
 12/01  18:00:00,1.60693548792,0.74386326436,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.706728569428
 12/01  19:00:00,1.83001247134,0.847202439278,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.806885368686
 12/01  20:00:00,1.68249410686,0.864136603261,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.822521458386
 12/01  21:00:00,1.59701124439,0.808560699767,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.765514881623
 12/01  22:00:00,1.46134987571,0.857696634362,0.0,0.119324820085,0.0,0.00330987437494,0.00330987437494,0.00330987437494,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.696330956868
 12/01  23:00:00,1.19454657673,1.26960751591,0.0,0.650743038573,0.0,0.0180505422636,0.0180505422636,0.0180505422636,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.582483502956
 12/01  24:00:00,0.941987162679,1.62759633336,0.0,1.13674559504,0.0,0.0315314543377,0.0315314543377,0.0315314543377,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.459236348532
 12/02  01:00:00,0.693440412419,2.24796477271,0.0,1.88217178006,0.0,0.0522083514531,0.0522083514531,0.0522083514531,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.339643076854
 12/02  02:00:00,0.600340637391,2.67971773605,0.0,2.38148213723,0.0,0.0660584000444,0.0660584000444,0.0660584000444,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.274158414549
 12/02  03:00:00,0.559426410778,3.03625007787,0.0,2.75598395586,0.0,0.0764464649244,0.0764464649244,0.0764464649244,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.2564680935
 12/02  04:00:00,0.556006261938,3.39395378405,0.0,3.10902987309,0.0,0.0862393783668,0.0862393783668,0.0862393783668,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.261460869357
 12/02  05:00:00,0.565165699184,3.812677089,0.0,3.47601950731,0.0,0.0964190675994,0.0964190675994,0.0964190675994,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.314080859624
 12/02  06:00:00,0.627385869999,4.16225887039,0.0,3.59479283286,0.0,0.0997136444223,0.0997136444223,0.0997136444223,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.542272230221
 12/02  07:00:00,0.857920257462,6.03347493121,0.0,5.03444721199,0.0,0.139647290539,0.139647290539,0.139647290539,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,0.969918752384
 12/02  08:00:00,1.10126136581,4.4174857728,0.0,3.29666175401,0.0,0.0914439783331,0.0914439783331,0.0914439783331,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.08989356061
 12/02  09:00:00,1.03205023081,3.09983945027,0.0,2.00982784497,0.0,0.0557493208654,0.0557493208654,0.0557493208654,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.06386168951
 12/02  10:00:00,0.894290079823,1.9828029084,0.0,0.990280625163,0.0,0.0274687568177,0.0274687568177,0.0274687568177,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,0.970266590295
 12/02  11:00:00,0.888810015503,1.61471124063,0.0,0.734520359396,0.0,0.0203743874385,0.0203743874385,0.0203743874385,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.857411771241
 12/02  12:00:00,0.886352576759,0.776450679902,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.753664591017
 12/02  13:00:00,0.866828384612,0.694052366231,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.671650116517
 12/02  14:00:00,0.839853406196,0.643813648371,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.620636741423
 12/02  15:00:00,0.842486988781,0.599160716823,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.574678756698
 12/02  16:00:00,0.923822555517,0.604762542222,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.578919697769
 12/02  17:00:00,1.19572337989,0.669138319677,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.638570763991
 12/02  18:00:00,1.64228741813,0.798796477515,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.761661782582
 12/02  19:00:00,1.86432278688,0.920089265865,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.879772195272
 12/02  20:00:00,1.71673886105,0.946381960853,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.904766815978
 12/02  21:00:00,1.63186661472,0.886636706279,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.843590888135
 12/02  22:00:00,1.49924810293,1.00481528462,0.0,0.201931364233,0.0,0.00560124412922,0.00560124412922,0.00560124412922,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.760843062981
 12/02  23:00:00,1.22489331483,1.3941303261,0.0,0.724775045017,0.0,0.020104068436,0.020104068436,0.020104068436,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.632974306698
 12/02  24:00:00,0.963592996657,1.87804496319,0.0,1.35561179519,0.0,0.0376024429795,0.0376024429795,0.0376024429795,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.490818778215
 12/03  01:00:00,0.696866056419,2.37194517129,0.0,2.00567022977,0.0,0.0556339954535,0.0556339954535,0.0556339954535,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.340125025729
 12/03  02:00:00,0.60832514134,2.96781281843,0.0,2.66933278931,0.0,0.074042903993,0.074042903993,0.074042903993,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.274402844842
 12/03  03:00:00,0.568897202631,3.37785570271,0.0,3.09741701521,0.0,0.0859172567774,0.0859172567774,0.0859172567774,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.256640658983
 12/03  04:00:00,0.571603902324,3.95645887596,0.0,3.67134294662,0.0,0.101837018753,0.101837018753,0.101837018753,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.26165288774
 12/03  05:00:00,0.577541719027,4.25923890963,0.0,3.92218941404,0.0,0.108795087442,0.108795087442,0.108795087442,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.314472773523
 12/03  06:00:00,0.63829330402,4.55670862377,0.0,3.98801851294,0.0,0.110621078443,0.110621078443,0.110621078443,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.543496303515
 12/03  07:00:00,0.872417571907,6.55891559953,0.0,5.55709225586,0.0,0.154144604985,0.154144604985,0.154144604985,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,0.972714376825
 12/03  08:00:00,1.11368756886,4.86874957261,0.0,3.74464082378,0.0,0.103870181385,0.103870181385,0.103870181385,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.09317829066
 12/03  09:00:00,1.04192563563,3.45908505495,0.0,2.36584767248,0.0,0.0656247256905,0.0656247256905,0.0656247256905,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.06708746669
 12/03  10:00:00,0.904210487463,2.34335630561,0.0,1.34792285647,0.0,0.0373891644576,0.0373891644576,0.0373891644576,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,0.973177756196
 12/03  11:00:00,0.893170632757,1.77442009929,0.0,0.891725682115,0.0,0.0247350046923,0.0247350046923,0.0247350046923,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.859915307186
 12/03  12:00:00,0.886352576759,0.778760832633,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.755974743749
 12/03  13:00:00,0.866828384612,0.695927741717,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.673525492002
 12/03  14:00:00,0.839853406196,0.645048960319,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.621872053371
 12/03  15:00:00,0.842486988781,0.599452641912,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.574970681788
 12/03  16:00:00,0.923822555517,0.605354830675,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.579511986222
 12/03  17:00:00,1.19572337989,0.669159274208,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.638591718523
 12/03  18:00:00,1.64228741813,0.798747974775,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.761613279842
 12/03  19:00:00,1.86432278688,0.919212092558,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.878895021965
 12/03  20:00:00,1.71673886105,0.946401139956,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.904785995081
 12/03  21:00:00,1.63186661472,0.887247331914,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.84420151377
 12/03  22:00:00,1.49486885125,0.848601844694,0.0,0.044054248965,0.0,0.00122199245432,0.00122199245432,0.00122199245432,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.76250673832
 12/03  23:00:00,1.22243254258,1.30700559026,0.0,0.636061343867,0.0,0.0176432961848,0.0176432961848,0.0176432961848,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.634563272009
 12/03  24:00:00,0.962501507421,1.83972980089,0.0,1.31626233901,0.0,0.0365109537436,0.0365109537436,0.0365109537436,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.491853072094
 12/04  01:00:00,0.694891925435,2.52670921157,0.0,2.17148943127,0.0,0.060233547546,0.060233547546,0.060233547546,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.32906986452
 12/04  02:00:00,0.610978472499,3.19994086847,0.0,2.90728327068,0.0,0.080643259227,0.080643259227,0.080643259227,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.268580413517
 12/04  03:00:00,0.5712381847,3.55208420575,0.0,3.27595032274,0.0,0.0908694772729,0.0908694772729,0.0908694772729,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.252335854498
 12/04  04:00:00,0.577831012312,4.22555709807,0.0,3.94506191102,0.0,0.109429532913,0.109429532913,0.109429532913,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.257032145449
 12/04  05:00:00,0.58168642863,4.49551052667,0.0,4.16790928093,0.0,0.11561095266,0.11561095266,0.11561095266,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.305024523675
 12/04  06:00:00,0.643045844169,4.84843973736,0.0,4.30704364383,0.0,0.119470311192,0.119470311192,0.119470311192,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.516202286214
 12/04  07:00:00,0.871053107596,6.83014446958,0.0,5.89096380204,0.0,0.163405652891,0.163405652891,0.163405652891,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.910071700695
 12/04  08:00:00,1.09650269839,4.93609105777,0.0,3.88799796435,0.0,0.107846672829,0.107846672829,0.107846672829,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.01716263525
 12/04  09:00:00,1.00891733623,3.35913588971,0.0,2.34526251224,0.0,0.0650537271814,0.0650537271814,0.0650537271814,0.232742335,0.0477377386393,0.268690649238,0.379617886171,0.98772346168
 12/04  10:00:00,0.857788857684,2.22028278347,0.0,1.2977911436,0.0,0.035998593144,0.035998593144,0.035998593144,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.900235946929
 12/04  11:00:00,0.845575434186,1.83163374082,0.0,1.01145270135,0.0,0.0280560354105,0.0280560354105,0.0280560354105,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.797401929481
 12/04  12:00:00,0.83386381724,0.727393822971,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.704607734087
 12/04  13:00:00,0.819017878521,0.651296875225,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.62889462551
 12/04  14:00:00,0.796265373682,0.606591264437,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.583414357489
 12/04  15:00:00,0.803361416606,0.565305628132,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.540823668007
 12/04  16:00:00,0.886763582662,0.570762952178,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.544920107725
 12/04  17:00:00,1.15980546064,0.626869458382,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.596301902697
