Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/16  02:00:00,0.588308914887,2.24910980835,0.0,1.94772454991,0.0,0.0540266775396,0.0540266775396,0.0540266775396,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.277308074164
 12/16  03:00:00,0.54710484675,2.59426632415,0.0,2.31177724458,0.0,0.0641249008961,0.0641249008961,0.0641249008961,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.258691051065
 12/16  04:00:00,0.53300753066,2.56729574892,0.0,2.27989886657,0.0,0.0632406470888,0.0632406470888,0.0632406470888,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.26393384074
 12/16  05:00:00,0.534892878897,2.72635478635,0.0,2.38464913339,0.0,0.0661462473123,0.0661462473123,0.0661462473123,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.319128930892
 12/16  06:00:00,0.591538545003,2.88569084605,0.0,2.30245508189,0.0,0.0638663194259,0.0638663194259,0.0638663194259,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.558041956856
 12/16  07:00:00,0.775232191594,3.08849014031,0.0,2.05344628411,0.0,0.0569592246713,0.0569592246713,0.0569592246713,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,1.00593488936
 12/16  08:00:00,1.06201213792,3.04482277244,0.0,1.88168144792,0.0,0.0521947504453,0.0521947504453,0.0521947504453,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.13221086635
 12/16  09:00:00,1.02609267513,2.92662031656,0.0,1.79505103521,0.0,0.0497917651913,0.0497917651913,0.0497917651913,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.10541936556
 12/16  10:00:00,0.913839479174,2.72508591244,0.0,1.69505920468,0.0,0.0470181561689,0.0470181561689,0.0470181561689,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,1.00777101482
 12/16  11:00:00,0.929798159807,3.12463451221,0.0,2.21219062436,0.0,0.0613625317418,0.0613625317418,0.0613625317418,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.889664777858
 12/16  12:00:00,0.953773084214,3.23640063799,0.0,2.4305876933,0.0,0.0674205074549,0.0674205074549,0.0674205074549,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.783026855809
 12/16  13:00:00,0.925269496317,2.83064741268,0.0,2.10687003488,0.0,0.0584411117051,0.0584411117051,0.0584411117051,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.701375128087
 12/16  14:00:00,0.895413802142,2.67743419161,0.0,2.00301688191,0.0,0.0555603959453,0.0555603959453,0.0555603959453,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.651240402746
 12/16  15:00:00,0.890442238577,2.35689944886,0.0,1.72884251961,0.0,0.0479552497955,0.0479552497955,0.0479552497955,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.603574969121
 12/16  16:00:00,0.962955243592,2.04581152023,0.0,1.41077891033,0.0,0.0391326880751,0.0391326880751,0.0391326880751,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.609189765447
 12/16  17:00:00,1.23094961494,1.97131448343,0.0,1.26994673629,0.0,0.035226235053,0.035226235053,0.035226235053,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.670800191455
 12/16  18:00:00,1.69318091127,2.66593790201,0.0,1.83476960881,0.0,0.0508934931374,0.0508934931374,0.0508934931374,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.794033598269
 12/16  19:00:00,1.895278787,2.07246852241,0.0,1.11599980126,0.0,0.030956000118,0.030956000118,0.030956000118,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.916151650559
 12/16  20:00:00,1.74318057877,1.93721178308,0.0,0.953254671191,0.0,0.0264417177141,0.0264417177141,0.0264417177141,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.942341967014
 12/16  21:00:00,1.66056655778,1.95366662755,0.0,1.03466632096,0.0,0.0286999430623,0.0286999430623,0.0286999430623,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.87595448845
 12/16  22:00:00,1.52470259347,1.94905845204,0.0,1.11959534772,0.0,0.0310557346667,0.0310557346667,0.0310557346667,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.787422246913
 12/16  23:00:00,1.24379820012,2.09597935412,0.0,1.40631814317,0.0,0.0390089537262,0.0390089537262,0.0390089537262,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.653280236569
 12/16  24:00:00,0.97159430714,2.17982618281,0.0,1.6440683424,0.0,0.0456037534629,0.0456037534629,0.0456037534629,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.504143450623
 12/17  01:00:00,0.696937619566,2.38065357881,0.0,2.00825016443,0.0,0.0557055586004,0.0557055586004,0.0557055586004,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.34625349859
 12/17  02:00:00,0.596463496399,2.54329217386,0.0,2.24170669593,0.0,0.0621812590516,0.0621812590516,0.0621812590516,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.277508293654
 12/17  03:00:00,0.554653911264,2.86656016094,0.0,2.58392979869,0.0,0.0716739654101,0.0716739654101,0.0716739654101,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.258832333731
 12/17  04:00:00,0.547732333454,3.09829917399,0.0,2.81074512996,0.0,0.0779654498831,0.0779654498831,0.0779654498831,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.264091002425
 12/17  05:00:00,0.551672961746,3.33161708155,0.0,2.98959063271,0.0,0.0829263301611,0.0829263301611,0.0829263301611,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.319449726778
 12/17  06:00:00,0.612972343423,3.65940637666,0.0,3.0751684391,0.0,0.0853001178461,0.0853001178461,0.0853001178461,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.559044130249
 12/17  07:00:00,0.797906126054,3.90820056908,0.0,2.87086798766,0.0,0.0796331591318,0.0796331591318,0.0796331591318,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,1.00822361457
 12/17  08:00:00,1.07703055081,3.58894316178,0.0,2.42311269652,0.0,0.067213163331,0.067213163331,0.067213163331,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.13490000709
 12/17  09:00:00,1.02504442371,2.89147061694,0.0,1.75726035261,0.0,0.0487435137723,0.0487435137723,0.0487435137723,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.10806034854
 12/17  10:00:00,0.91739851088,2.8557766004,0.0,1.82336643629,0.0,0.050577187875,0.050577187875,0.050577187875,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,1.01015447117
 12/17  11:00:00,0.9204232574,2.78870801631,0.0,1.87421449104,0.0,0.051987629335,0.051987629335,0.051987629335,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.891714415277
 12/17  12:00:00,0.928049611508,2.31077426865,0.0,1.50322658985,0.0,0.0416970347489,0.0416970347489,0.0416970347489,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.784761589909
 12/17  13:00:00,0.899510903778,1.903513451,0.0,1.17824282063,0.0,0.0326825191665,0.0326825191665,0.0326825191665,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.702868380655
 12/17  14:00:00,0.855849351745,1.25242375801,0.0,0.57667243783,0.0,0.0159959455489,0.0159959455489,0.0159959455489,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.652574413228
 12/17  15:00:00,0.861784878968,1.32495842312,0.0,0.695711381677,0.0,0.0192978901869,0.0192978901869,0.0192978901869,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.604765081322
 12/17  16:00:00,0.946554179787,1.45573435089,0.0,0.81950148827,0.0,0.0227316242699,0.0227316242699,0.0227316242699,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.610390018168
 12/17  17:00:00,1.22851276336,1.88484080277,0.0,1.18209540301,0.0,0.0327893834691,0.0327893834691,0.0327893834691,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.672177844078
 12/17  18:00:00,1.70649330501,3.14758216798,0.0,2.31469688319,0.0,0.0642058868723,0.0642058868723,0.0642058868723,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.795750589854
 12/17  19:00:00,1.90954555463,2.58884301911,0.0,1.63033336419,0.0,0.0452227677434,0.0452227677434,0.0452227677434,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.918192584334
 12/17  20:00:00,1.75874675999,2.50049144131,0.0,1.51443360524,0.0,0.0420078989347,0.0420078989347,0.0420078989347,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.9444426912
 12/17  21:00:00,1.68395921231,2.7989236858,0.0,1.87799871887,0.0,0.0520925975948,0.0520925975948,0.0520925975948,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.877879148786
 12/17  22:00:00,1.55026576221,2.87232475839,0.0,2.04117730695,0.0,0.0566189034114,0.0566189034114,0.0566189034114,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.789106594031
 12/17  23:00:00,1.27066204155,3.06574153053,0.0,2.37479086508,0.0,0.0658727951535,0.0658727951535,0.0658727951535,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.654569691064
 12/17  24:00:00,0.998397638568,3.1469641922,0.0,2.61035960847,0.0,0.0724070848906,0.0724070848906,0.0724070848906,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.504990193949
 12/18  01:00:00,0.718437960619,3.38104972104,0.0,3.02035138,0.0,0.0837795827294,0.0837795827294,0.0837795827294,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.334548425249
 12/18  02:00:00,0.620434839216,3.54360555834,0.0,3.24819628714,0.0,0.0900996259447,0.0900996259447,0.0900996259447,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.271332086927
 12/18  03:00:00,0.583400559375,3.99249347337,0.0,3.71441807272,0.0,0.103031851948,0.103031851948,0.103031851948,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.254277372145
 12/18  04:00:00,0.572084601902,4.02056047454,0.0,3.73789713356,0.0,0.103683122503,0.103683122503,0.103683122503,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.259200299387
 12/18  05:00:00,0.567735601005,3.99699027673,0.0,3.66496572241,0.0,0.101660125035,0.101660125035,0.101660125035,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.309447832255
 12/18  06:00:00,0.626418855302,4.26299928027,0.0,3.70762136058,0.0,0.102843322325,0.102843322325,0.102843322325,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.530184112382
 12/18  07:00:00,0.815241926948,4.8500200328,0.0,3.87890583997,0.0,0.107594472243,0.107594472243,0.107594472243,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.942005225984
 12/18  08:00:00,1.07448512311,4.17962933774,0.0,3.09423877246,0.0,0.0858290975476,0.0858290975476,0.0858290975476,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.0544601071
 12/18  09:00:00,1.00341088147,3.19692126864,0.0,2.14674841494,0.0,0.05954727242,0.05954727242,0.05954727242,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.02402293791
 12/18  10:00:00,0.857211711339,2.23207628356,0.0,1.27698434673,0.0,0.0354214467991,0.0354214467991,0.0354214467991,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.932836243884
 12/18  11:00:00,0.855900723633,2.23186390915,0.0,1.3836913926,0.0,0.0383813248572,0.0383813248572,0.0383813248572,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.825393406558
 12/18  12:00:00,0.843710691512,1.10754915251,0.0,0.354991267875,0.0,0.00984687427167,0.00984687427167,0.00984687427167,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.729771795755
 12/18  13:00:00,0.821779842413,0.777171431765,0.0,0.0995720100463,0.0,0.00276196389217,0.00276196389217,0.00276196389217,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.655197172004
 12/18  14:00:00,0.796265373682,0.634426746098,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.61124983915
 12/18  15:00:00,0.803361416606,0.591221409421,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.566739449297
 12/18  16:00:00,0.889536278535,0.69874846291,0.0,0.0999589104438,0.0,0.00277269587324,0.00277269587324,0.00277269587324,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.572946708013
 12/18  17:00:00,1.17454176199,1.18816736833,0.0,0.531260799609,0.0,0.0147363013477,0.0147363013477,0.0147363013477,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.626339013032
 12/18  18:00:00,1.65639983952,2.56093729914,0.0,1.78324739463,0.0,0.0494643516032,0.0494643516032,0.0494643516032,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.740555209578
 12/18  19:00:00,1.86224201769,2.04856914603,0.0,1.16191262372,0.0,0.0322295463462,0.0322295463462,0.0322295463462,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.846339451719
 12/18  20:00:00,1.72225216189,2.33878284523,0.0,1.43332411609,0.0,0.0397580550255,0.0397580550255,0.0397580550255,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.863843584261
 12/18  21:00:00,1.65152391005,2.80940269387,0.0,1.96524498692,0.0,0.0545126656638,0.0545126656638,0.0545126656638,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.801111888807
 12/18  22:00:00,1.52495764287,3.17932782867,0.0,2.41245879246,0.0,0.0669176415441,0.0669176415441,0.0669176415441,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.724828178801
 12/18  23:00:00,1.26162535912,3.70937246183,0.0,3.06901114594,0.0,0.0851293246546,0.0851293246546,0.0851293246546,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.6039803415
 12/18  24:00:00,1.01409664411,4.24146091124,0.0,3.73637625269,0.0,0.103640935768,0.103640935768,0.103640935768,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.473470268769
 12/19  01:00:00,0.756584566897,4.75662501736,0.0,4.39558089489,0.0,0.121926189008,0.121926189008,0.121926189008,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.33489420668
 12/19  02:00:00,0.667499854797,5.24052755236,0.0,4.9449448281,0.0,0.137164641525,0.137164641525,0.137164641525,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.271505539986
 12/19  03:00:00,0.62608133042,5.53130770279,0.0,5.2531095,0.0,0.145712622993,0.145712622993,0.145712622993,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.254400174277
 12/19  04:00:00,0.61900793049,5.71233828823,0.0,5.42953769365,0.0,0.15060645109,0.15060645109,0.15060645109,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.259337552978
 12/19  05:00:00,0.62573485357,6.08821007053,0.0,5.7559062215,0.0,0.159659377601,0.159659377601,0.159659377601,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.309727126965
 12/19  06:00:00,0.685341361276,6.38810519625,0.0,5.83184621865,0.0,0.161765828299,0.161765828299,0.161765828299,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.531065170285
 12/19  07:00:00,0.913393980487,8.39052773618,0.0,7.41740150561,0.0,0.205746525782,0.205746525782,0.205746525782,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.944017263731
 12/19  08:00:00,1.14445478726,6.70446709172,0.0,5.61672652888,0.0,0.155798761697,0.155798761697,0.155798761697,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.05681010467
 12/19  09:00:00,1.06235309505,5.32414376438,0.0,4.27168375506,0.0,0.118489485998,0.118489485998,0.118489485998,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.02631009354
 12/19  10:00:00,0.920142976259,4.50287563893,0.0,3.54572962639,0.0,0.0983527117199,0.0983527117199,0.0983527117199,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.934890319605
 12/19  11:00:00,0.909119994679,4.15224417804,0.0,3.30230799955,0.0,0.0916005959036,0.0916005959036,0.0916005959036,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.827157068494
 12/19  12:00:00,0.875641810256,2.26019784387,0.0,1.50614522952,0.0,0.0417779930158,0.0417779930158,0.0417779930158,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.731266525473
 12/19  13:00:00,0.837639247513,1.3502061995,0.0,0.671322005903,0.0,0.0186213689917,0.0186213689917,0.0186213689917,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.656481943885
 12/19  14:00:00,0.796265373682,0.635508373328,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.61233146638
 12/19  15:00:00,0.803361416606,0.592734073422,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.568252113297
 12/19  16:00:00,0.886763582662,0.598973252161,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.573130407708
 12/19  17:00:00,1.16497844311,0.844431581542,0.0,0.186492033453,0.0,0.00517298247102,0.00517298247102,0.00517298247102,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.627371992403
 12/19  18:00:00,1.64173470271,2.03372754521,0.0,1.25455215936,0.0,0.034799214793,0.034799214793,0.034799214793,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.742040690926
 12/19  19:00:00,1.84777118925,1.52863180599,0.0,0.640222431194,0.0,0.0177587179077,0.0177587179077,0.0177587179077,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.848092304202
 12/19  20:00:00,1.70087868712,1.57003165605,0.0,0.662785496912,0.0,0.0183845802638,0.0183845802638,0.0183845802638,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.865631014266
 12/19  21:00:00,1.62261567892,1.7688552699,0.0,0.923069638788,0.0,0.0256044345304,0.0256044345304,0.0256044345304,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.802739812966
 12/19  22:00:00,1.4896370349,1.90740957601,0.0,1.13910980266,0.0,0.031597033571,0.031597033571,0.031597033571,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.726258915935
 12/19  23:00:00,1.21895168415,2.17202942856,0.0,1.53057554041,0.0,0.0424556496838,0.0424556496838,0.0424556496838,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.605072913767
 12/19  24:00:00,0.964897820125,2.46850943662,0.0,1.96270143751,0.0,0.0544421117841,0.0544421117841,0.0544421117841,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.474193609328
 12/20  01:00:00,0.701827315596,2.78290147803,0.0,2.42151831136,0.0,0.0671689377072,0.0671689377072,0.0671689377072,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.335233250888
 12/20  02:00:00,0.607236216959,3.06812339218,0.0,2.77237060682,0.0,0.0769010036874,0.0769010036874,0.0769010036874,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.271675601089
 12/20  03:00:00,0.566231500552,3.37377127911,0.0,3.09545353721,0.0,0.0858627931251,0.0858627931251,0.0858627931251,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.254519713381
 12/20  04:00:00,0.558305834973,3.52409049528,0.0,3.24115656319,0.0,0.0899043555735,0.0899043555735,0.0899043555735,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.259470890487
 12/20  05:00:00,0.55953264815,3.70181628128,0.0,3.36923973323,0.0,0.0934571721801,0.0934571721801,0.0934571721801,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.309999825988
 12/20  06:00:00,0.619142984209,4.00244040486,0.0,3.44531774696,0.0,0.0955674512318,0.0955674512318,0.0955674512318,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.531928850588
 12/20  07:00:00,0.83429942233,5.54104957856,0.0,4.5659507094,0.0,0.126651967625,0.126651967625,0.126651967625,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.945989902318
 12/20  08:00:00,1.07997009507,4.38202307441,0.0,3.29197839002,0.0,0.0913140695141,0.0913140695141,0.0913140695141,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.05911422621
 12/20  09:00:00,1.00609267997,3.29813286678,0.0,2.24343036952,0.0,0.0622290709238,0.0622290709238,0.0622290709238,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.02855258147
 12/20  10:00:00,0.861072817794,2.37534166489,0.0,1.4161817243,0.0,0.039282553254,0.039282553254,0.039282553254,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.936904247648
 12/20  11:00:00,0.863073497151,2.49394361421,0.0,1.64227821875,0.0,0.0455540983752,0.0455540983752,0.0455540983752,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.828886285472
 12/20  12:00:00,0.848984750351,1.30064534665,0.0,0.545127221929,0.0,0.0151209331106,0.0151209331106,0.0151209331106,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.732732035837
 12/20  13:00:00,0.819236761629,0.688034893867,0.0,0.0078909905775,0.0,0.000218883108198,0.000218883108198,0.000218883108198,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.657741653575
 12/20  14:00:00,0.796265373682,0.635654969332,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.612478062384
 12/20  15:00:00,0.803361416606,0.592545811177,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.568063851053
 12/20  16:00:00,0.889507860564,0.699749432286,0.0,0.0989344095437,0.0,0.00274427790225,0.00274427790225,0.00274427790225,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.574972178289
 12/20  17:00:00,1.17165433244,1.08641233199,0.0,0.427165606825,0.0,0.0118488718012,0.0118488718012,0.0118488718012,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.628679169479
 12/20  18:00:00,1.64704521628,2.22663438021,0.0,1.44600234886,0.0,0.0401097283632,0.0401097283632,0.0401097283632,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.743497336415
 12/20  19:00:00,1.85264484135,1.70605131732,0.0,0.81592325658,0.0,0.0226323700044,0.0226323700044,0.0226323700044,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.849810990148
 12/20  20:00:00,1.70710186096,1.7961369047,0.0,0.887138150388,0.0,0.0246077541027,0.0246077541027,0.0246077541027,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.867383609433
 12/20  21:00:00,1.63143196228,2.08828874093,0.0,1.24090690593,0.0,0.0344207178918,0.0344207178918,0.0344207178918,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.804336016854
 12/20  22:00:00,1.50148883695,2.33608363715,0.0,1.56638104849,0.0,0.0434488356245,0.0434488356245,0.0434488356245,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.727661731254
 12/20  23:00:00,1.23063784519,2.59440037799,0.0,1.95187523476,0.0,0.0541418107148,0.0541418107148,0.0541418107148,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.606144168848
 12/20  24:00:00,0.976849659156,2.90009639555,0.0,2.39357913269,0.0,0.0663939508147,0.0663939508147,0.0663939508147,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.474902873078
 12/21  01:00:00,0.709984028918,3.07729266636,0.0,2.71557731158,0.0,0.0753256510287,0.0753256510287,0.0753256510287,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.335565438991
 12/21  02:00:00,0.613599278179,3.29768581533,0.0,3.00176636304,0.0,0.0832640649071,0.0832640649071,0.0832640649071,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.271842268017
 12/21  03:00:00,0.567676913892,3.42599765986,0.0,3.14756236893,0.0,0.0873082064657,0.0873082064657,0.0873082064657,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.254637262407
 12/21  04:00:00,0.557259418794,3.48649723806,0.0,3.20343204312,0.0,0.0888579393947,0.0888579393947,0.0888579393947,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.259602153336
 12/21  05:00:00,0.556295349525,3.58537566981,0.0,3.25253135333,0.0,0.0902198735553,0.0902198735553,0.0902198735553,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.310267594418
 12/21  06:00:00,0.612809295551,3.77494991566,0.0,3.21698090577,0.0,0.0892337625744,0.0892337625744,0.0892337625744,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.532775202571
 12/21  07:00:00,0.791404635731,3.99657579815,0.0,3.01954377252,0.0,0.0837571810255,0.0837571810255,0.0837571810255,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.947923058783
 12/21  08:00:00,1.09729440126,5.00884220312,0.0,3.91653977351,0.0,0.1086383757,0.1086383757,0.1086383757,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.06137197144
 12/21  09:00:00,1.00253699181,3.17214344832,0.0,2.11524367661,0.0,0.0586733827629,0.0586733827629,0.0586733827629,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.03074985592
 12/21  10:00:00,0.855121787372,2.1627734589,0.0,1.20164015748,0.0,0.0333315228324,0.0333315228324,0.0333315228324,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.938877608486
 12/21  11:00:00,0.851300307367,2.07120081236,0.0,1.21784103668,0.0,0.033780908592,0.033780908592,0.033780908592,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.830580665694
 12/21  12:00:00,0.840337579108,0.990340751766,0.0,0.233386643315,0.0,0.00647376186792,0.00647376186792,0.00647376186792,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.734168019566
 12/21  13:00:00,0.820341789375,0.72910672949,0.0,0.0477285258043,0.0,0.00132391085443,0.00132391085443,0.00132391085443,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.65897595397
 12/21  14:00:00,0.806043791468,0.990337366379,0.0,0.352523331991,0.0,0.00977841778681,0.00977841778681,0.00977841778681,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.61463712744
 12/21  15:00:00,0.817330654775,1.09844073737,0.0,0.503607280045,0.0,0.0139692381691,0.0139692381691,0.0139692381691,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.570351497201
 12/21  16:00:00,0.902647688588,1.17467765463,0.0,0.572640489383,0.0,0.0158841059263,0.0158841059263,0.0158841059263,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.576194320792
 12/21  17:00:00,1.18045944102,1.40499200107,0.0,0.744600009915,0.0,0.020653980376,0.020653980376,0.020653980376,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.629824435467
 12/21  18:00:00,1.65180343618,2.39960092467,0.0,1.61754170932,0.0,0.0448679482631,0.0448679482631,0.0448679482631,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.74492452042
 12/21  19:00:00,1.85451776933,1.77525656556,0.0,0.883444488193,0.0,0.0245052979847,0.0245052979847,0.0245052979847,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.85149500677
 12/21  20:00:00,1.70977395844,1.89418633979,0.0,0.983470371716,0.0,0.0272798515811,0.0272798515811,0.0272798515811,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.869100823196
 12/21  21:00:00,1.62998157756,2.03756466866,0.0,1.18861885003,0.0,0.0329703331669,0.0329703331669,0.0329703331669,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.805900000482
 12/21  22:00:00,1.49830470449,2.22266648978,0.0,1.45158937063,0.0,0.0402647031639,0.0402647031639,0.0402647031639,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.729036261738
 12/21  23:00:00,1.22537418059,2.40568881677,0.0,1.76211400542,0.0,0.0488781461234,0.0488781461234,0.0488781461234,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.607193836967
 12/21  24:00:00,0.968760199111,2.60915705163,0.0,2.10194469128,0.0,0.0583044907696,0.0583044907696,0.0583044907696,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.475597970558
 12/22  01:00:00,0.677982755329,2.95173098939,0.0,2.71526919646,0.0,0.0753171044217,0.0753171044217,0.0753171044217,0.127454157999,0.0261420920464,0.0543765146903,0.379617886171,0.21031187714
 12/22  02:00:00,0.591875969914,3.13107125941,0.0,2.89668219799,0.0,0.0803492028955,0.0803492028955,0.0803492028955,0.0775808004993,0.0159125795464,0.0534303092328,0.34952807774,0.210311877144
 12/22  03:00:00,0.552673898944,3.29299219173,0.0,3.05888228607,0.0,0.0848483667306,0.0848483667306,0.0848483667306,0.0498733575,0.0102295165918,0.047172079834,0.345475578288,0.210311877145
 12/22  04:00:00,0.554724134361,3.58670868475,0.0,3.352933766,0.0,0.0930048714513,0.0930048714513,0.0930048714513,0.0498733575,0.0102295165918,0.0459288098724,0.340612578945,0.210311877145
 12/22  05:00:00,0.54944458649,3.69005541021,0.0,3.45716660889,0.0,0.0958961191855,0.0958961191855,0.0958961191855,0.0498733575,0.0102295165918,0.0506247000273,0.327745893185,0.210312079258
 12/22  06:00:00,0.602112988407,3.7896551078,0.0,3.55414909169,0.0,0.0985862538483,0.0985862538483,0.0985862538483,0.0554148394501,0.0113661300011,0.05593268956,0.365738075548,0.210312208803
 12/22  07:00:00,0.792148829184,5.12389591702,0.0,4.8844749988,0.0,0.135487307855,0.135487307855,0.135487307855,0.1163711675,0.0238688761394,0.0787720973271,0.422574380363,0.210311951373
 12/22  08:00:00,0.987460155768,3.79817366315,0.0,3.55693132566,0.0,0.0986634284454,0.0986634284454,0.0986634284454,0.238283797001,0.0488743602322,0.107546630802,0.449016939288,0.210311879318
 12/22  09:00:00,0.855750306931,2.64422968643,0.0,2.40776789347,0.0,0.0667875237167,0.0667875237167,0.0667875237167,0.232742335,0.0477377386393,0.113789823404,0.379617886171,0.210311877167
 12/22  10:00:00,0.653603416088,1.82699695251,0.0,1.59442936322,0.0,0.0442268497719,0.0442268497719,0.0442268497719,0.127454157999,0.0261420920464,0.117619797456,0.323085518815,0.210311896358
 12/22  11:00:00,0.629622400643,2.01520782376,0.0,1.78211680696,0.0,0.0494329909594,0.0494329909594,0.0494329909594,0.105288177001,0.0215956465929,0.107546630802,0.330683955288,0.210311906811
 12/22  12:00:00,0.605687990721,0.765438562321,0.0,0.532340580269,0.0,0.0147662526884,0.0147662526884,0.0147662526884,0.105288177001,0.0215956465929,0.118177646665,0.330785267774,0.210311893167
 12/22  13:00:00,0.598159040179,0.232553649379,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.325213081027,0.210151399664
 12/22  14:00:00,0.593450683966,0.231962861811,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.336458767007,0.208785954863
 12/22  15:00:00,0.621948404084,0.232179475164,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.355404201945,0.20769751504
 12/22  16:00:00,0.714887102378,0.233544060538,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.375160136774,0.207701216085
 12/22  17:00:00,0.998348972708,0.442182253878,0.0,0.201830960796,0.0,0.00559845910292,0.00559845910292,0.00559845910292,0.288157154501,0.0591038727323,0.186665796372,0.44374869,0.209783737396
 12/22  18:00:00,1.47982035933,1.66799178994,0.0,1.42054580911,0.0,0.0394036057934,0.0394036057934,0.0394036057934,0.504275037001,0.103431773872,0.278551203055,0.53908373961,0.210311285904
 12/22  19:00:00,1.68674245545,1.14712853715,0.0,0.896499570954,0.0,0.0248674245218,0.0248674245218,0.0248674245218,0.664978033502,0.1363935,0.230146264063,0.585282233363,0.210311895606
 12/22  20:00:00,1.54035380151,1.32264177026,0.0,1.07071473677,0.0,0.029699866864,0.029699866864,0.029699866864,0.620646204501,0.127300650011,0.143505724321,0.604126355815,0.210311888622
 12/22  21:00:00,1.46928643263,1.81880031368,0.0,1.56544261605,0.0,0.0434228050511,0.0434228050511,0.0434228050511,0.565231385,0.115934515918,0.104727311159,0.624895415507,0.210311879488
 12/22  22:00:00,1.34644186265,2.37638203744,0.0,2.1240292754,0.0,0.0589170808325,0.0589170808325,0.0589170808325,0.476567594001,0.0977487068252,0.087827063508,0.610306417479,0.210311904633
 12/22  23:00:00,1.11454900617,2.84666995643,0.0,2.59997709777,0.0,0.0721190911097,0.0721190911097,0.0721190911097,0.354654964501,0.0727432227322,0.0718147367383,0.528141991089,0.21031188427
 12/22  24:00:00,0.927486544162,3.54799001205,0.0,3.30606374507,0.0,0.091704774111,0.091704774111,0.091704774111,0.2493667875,0.0511475761394,0.0612468434668,0.458945562945,0.210311877197
 12/23  01:00:00,0.70881506272,4.06327152402,0.0,3.82680973109,0.0,0.106149411813,0.106149411813,0.106149411813,0.127454157999,0.0261420920464,0.0543765146903,0.379617886171,0.210311877145
 12/23  02:00:00,0.628852902541,4.46413285898,0.0,4.22974361762,0.0,0.117326135523,0.117326135523,0.117326135523,0.0775808004993,0.0159125795464,0.0534303092328,0.34952807774,0.210312057093
 12/23  03:00:00,0.597207997983,4.89849855681,0.0,4.66438834266,0.0,0.12938246577,0.12938246577,0.12938246577,0.0498733575,0.0102295165918,0.047172079834,0.345475578288,0.210312185644
 12/23  04:00:00,0.602652480364,5.31458145865,0.0,5.0808063726,0.0,0.140933217454,0.140933217454,0.140933217454,0.0498733575,0.0102295165918,0.0459288098724,0.340612578945,0.210312044447
 12/23  05:00:00,0.603533678753,5.64003024223,0.0,5.40714128219,0.0,0.149985211449,0.149985211449,0.149985211449,0.0498733575,0.0102295165918,0.0506247000273,0.327745893185,0.210312237984
 12/23  06:00:00,0.657137810055,5.77336364288,0.0,5.53785789737,0.0,0.153611075496,0.153611075496,0.153611075496,0.0554148394501,0.0113661300011,0.05593268956,0.365738075548,0.210311938207
 12/23  07:00:00,0.807638500596,5.68231651532,0.0,5.44289566525,0.0,0.150976979266,0.150976979266,0.150976979266,0.1163711675,0.0238688761394,0.0787720973271,0.422574380363,0.21031188322
 12/23  08:00:00,1.02548628987,5.16906001401,0.0,4.92781767857,0.0,0.136689562549,0.136689562549,0.136689562549,0.238283797001,0.0488743602322,0.107546630802,0.449016939288,0.21031187727
 12/23  09:00:00,0.894816796737,4.05262207217,0.0,3.81616027924,0.0,0.105854013523,0.105854013523,0.105854013523,0.232742335,0.0477377386393,0.113789823404,0.379617886171,0.210311877146
 12/23  10:00:00,0.685083576649,2.96189336913,0.0,2.72932575797,0.0,0.0757070103331,0.0757070103331,0.0757070103331,0.127454157999,0.0261420920464,0.117619797456,0.323085518815,0.210311918221
 12/23  11:00:00,0.651277527861,2.79590037664,0.0,2.56280932472,0.0,0.0710881181778,0.0710881181778,0.0710881181778,0.105288177001,0.0215956465929,0.107546630802,0.330683955288,0.210311941932
 12/23  12:00:00,0.620793220921,1.30999971799,0.0,1.076901694,0.0,0.0298714828881,0.0298714828881,0.0298714828881,0.105288177001,0.0215956465929,0.118177646665,0.330785267774,0.210311935108
 12/23  13:00:00,0.608258212185,0.596801033462,0.0,0.364086894564,0.0,0.0100991720055,0.0100991720055,0.0100991720055,0.105288177001,0.0215956465929,0.130987135558,0.325213081027,0.210311889183
 12/23  14:00:00,0.593450683966,0.23285537098,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.336458767007,0.209678464032
 12/23  15:00:00,0.621948404084,0.233730703409,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.355404201945,0.209248743285
 12/23  16:00:00,0.714887102378,0.234523822618,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.375160136774,0.208680978165
 12/23  17:00:00,0.995446906271,0.337739125153,0.0,0.0972080911219,0.0,0.00269639266678,0.00269639266678,0.00269639266678,0.288157154501,0.0591038727323,0.186665796372,0.44374869,0.209963478346
 12/23  18:00:00,1.48980716469,2.02802781242,0.0,1.78058175537,0.0,0.0493904111517,0.0493904111517,0.0493904111517,0.504275037001,0.103431773872,0.278551203055,0.53908373961,0.210311362111
 12/23  19:00:00,1.69450076573,1.4268246576,0.0,1.17619567828,0.0,0.0326257348025,0.0326257348025,0.0326257348025,0.664978033502,0.1363935,0.230146264063,0.585282233363,0.210311908732
 12/23  20:00:00,1.55292260713,1.77576183839,0.0,1.52383479483,0.0,0.0422686724813,0.0422686724813,0.0422686724813,0.620646204501,0.127300650011,0.143505724321,0.604126355815,0.210311898684
 12/23  21:00:00,1.48008422007,2.20807312916,0.0,1.95471540927,0.0,0.0542205924873,0.0542205924873,0.0542205924873,0.565231385,0.115934515918,0.104727311159,0.624895415507,0.210311901744
 12/23  22:00:00,1.35791740152,2.7900885358,0.0,2.53773579617,0.0,0.0703926197093,0.0703926197093,0.0703926197093,0.476567594001,0.0977487068252,0.087827063508,0.610306417479,0.210311882223
 12/23  23:00:00,1.12970301961,3.39298975545,0.0,3.14629690389,0.0,0.0872731045454,0.0872731045454,0.0872731045454,0.354654964501,0.0727432227322,0.0718147367383,0.528141991089,0.210311877186
 12/23  24:00:00,0.940123106353,4.00355285279,0.0,3.7616265064,0.0,0.104341336302,0.104341336302,0.104341336302,0.2493667875,0.0511475761394,0.0612468434668,0.458945562945,0.210311956612
 12/24  01:00:00,0.728501627917,4.77299525343,0.0,4.53653329885,0.0,0.12583597701,0.12583597701,0.12583597701,0.127454157999,0.0261420920464,0.0543765146903,0.379617886171,0.210312038788
 12/24  02:00:00,0.646082625308,5.0852842204,0.0,4.85089515887,0.0,0.13455585829,0.13455585829,0.13455585829,0.0775808004993,0.0159125795464,0.0534303092328,0.34952807774,0.21031187726
 12/24  03:00:00,0.614105307225,5.50766589543,0.0,5.27355598976,0.0,0.146279775012,0.146279775012,0.146279775012,0.0498733575,0.0102295165918,0.047172079834,0.345475578288,0.210311877155
 12/24  04:00:00,0.617091770315,5.83513448475,0.0,5.601359566,0.0,0.155372507406,0.155372507406,0.155372507406,0.0498733575,0.0102295165918,0.0459288098724,0.340612578945,0.210311877145
 12/24  05:00:00,0.613125180824,5.98581498195,0.0,5.75292608524,0.0,0.15957671352,0.15957671352,0.15957671352,0.0498733575,0.0102295165918,0.0506247000273,0.327745893185,0.210312174643
 12/24  06:00:00,0.667321482758,6.14049744503,0.0,5.90499114033,0.0,0.163794748199,0.163794748199,0.163794748199,0.0554148394501,0.0113661300011,0.05593268956,0.365738075548,0.210312497382
 12/24  07:00:00,0.819122801089,6.09633900771,0.0,5.85691805249,0.0,0.162461279759,0.162461279759,0.162461279759,0.1163711675,0.0238688761394,0.0787720973271,0.422574380363,0.210311988375
 12/24  08:00:00,1.03731309957,5.59543025876,0.0,5.35418792101,0.0,0.14851637225,0.14851637225,0.14851637225,0.238283797001,0.0488743602322,0.107546630802,0.449016939288,0.210311879581
 12/24  09:00:00,0.910280587163,4.61010969903,0.0,4.37364790607,0.0,0.121317803949,0.121317803949,0.121317803949,0.232742335,0.0477377386393,0.113789823404,0.379617886171,0.21031187717
 12/24  10:00:00,0.701254305951,3.54486695524,0.0,3.31229935333,0.0,0.0918777396347,0.0918777396347,0.0918777396347,0.127454157999,0.0261420920464,0.117619797456,0.323085518815,0.210311908968
 12/24  11:00:00,0.674416229962,3.63007747847,0.0,3.39698644216,0.0,0.0942268202786,0.0942268202786,0.0942268202786,0.105288177001,0.0215956465929,0.107546630802,0.330683955288,0.210311926319
 12/24  12:00:00,0.648550063529,2.31066616683,0.0,2.07756814689,0.0,0.0576283254957,0.0576283254957,0.0576283254957,0.105288177001,0.0215956465929,0.118177646665,0.330785267774,0.210311931064
 12/24  13:00:00,0.633449883479,1.50499007929,0.0,1.2722759387,0.0,0.0352908432996,0.0352908432996,0.0352908432996,0.105288177001,0.0215956465929,0.130987135558,0.325213081027,0.210311890872
 12/24  14:00:00,0.610247209046,0.839023047737,0.0,0.605534260873,0.0,0.0167965250799,0.0167965250799,0.0167965250799,0.105288177001,0.0215956465929,0.115033093365,0.336458767007,0.210311879915
 12/24  15:00:00,0.630182014393,0.531625063302,0.0,0.296831226033,0.0,0.00823361030866,0.00823361030866,0.00823361030866,0.1163711675,0.0238688761394,0.1112291585,0.355404201945,0.210311877145
 12/24  16:00:00,0.726239971673,0.645438861288,0.0,0.40928413969,0.0,0.0113528692946,0.0113528692946,0.0113528692946,0.160703062999,0.0329617670464,0.130987135558,0.375160136774,0.210311877145
 12/24  17:00:00,1.01153855609,0.918210211825,0.0,0.677330778995,0.0,0.0187880424807,0.0187880424807,0.0187880424807,0.288157154501,0.0591038727323,0.186665796372,0.44374869,0.210311877145
 12/24  18:00:00,1.4875754554,1.94757259959,0.0,1.70012604048,0.0,0.0471587018655,0.0471587018655,0.0471587018655,0.504275037001,0.103431773872,0.278551203055,0.53908373961,0.210311864181
 12/24  19:00:00,1.69253563657,1.35597941871,0.0,1.10535048702,0.0,0.0306606056453,0.0306606056453,0.0306606056453,0.664978033502,0.1363935,0.230146264063,0.585282233363,0.210311861096
 12/24  20:00:00,1.54640127456,1.54066018229,0.0,1.28873317244,0.0,0.0357473399128,0.0357473399128,0.0357473399128,0.620646204501,0.127300650011,0.143505724321,0.604126355815,0.210311864966
 12/24  21:00:00,1.47740178838,2.11136832925,0.0,1.8580106277,0.0,0.0515381608002,0.0515381608002,0.0515381608002,0.565231385,0.115934515918,0.104727311159,0.624895415507,0.210311883407
 12/24  22:00:00,1.35307772521,2.61561257295,0.0,2.36325983711,0.0,0.065552943391,0.065552943391,0.065552943391,0.476567594001,0.0977487068252,0.087827063508,0.610306417479,0.210311878434
 12/24  23:00:00,1.12384091152,3.18165398528,0.0,2.93496109059,0.0,0.0814109964572,0.0814109964572,0.0814109964572,0.354654964501,0.0727432227322,0.0718147367383,0.528141991089,0.210311920308
 12/24  24:00:00,0.931722116822,3.70068734686,0.0,3.45876106477,0.0,0.0959403467709,0.0959403467709,0.0959403467709,0.2493667875,0.0511475761394,0.0612468434668,0.458945562945,0.210311892305
 12/25  01:00:00,0.720790193478,4.49498891323,0.0,4.25852712013,0.0,0.118124542571,0.118124542571,0.118124542571,0.127454157999,0.0261420920464,0.0543765146903,0.379617886171,0.210311877307
 12/25  02:00:00,0.64256405086,4.95843551986,0.0,4.72404645844,0.0,0.131037283842,0.131037283842,0.131037283842,0.0775808004993,0.0159125795464,0.0534303092328,0.34952807774,0.210311877147
 12/25  03:00:00,0.608997851421,5.32353617452,0.0,5.08942626886,0.0,0.141172319208,0.141172319208,0.141172319208,0.0498733575,0.0102295165918,0.047172079834,0.345475578288,0.210311877145
 12/25  04:00:00,0.613742150085,5.71437678037,0.0,5.48060186162,0.0,0.152022887176,0.152022887176,0.152022887176,0.0498733575,0.0102295165918,0.0459288098724,0.340612578945,0.210311877145
 12/25  05:00:00,0.611164534056,5.91513108856,0.0,5.68224248935,0.0,0.157616066752,0.157616066752,0.157616066752,0.0498733575,0.0102295165918,0.0506247000273,0.327745893185,0.210311877145
 12/25  06:00:00,0.668015411959,6.16551377944,0.0,5.93000809498,0.0,0.1644886774,0.1644886774,0.1644886774,0.0554148394501,0.0113661300011,0.05593268956,0.365738075548,0.210311877145
 12/25  07:00:00,0.86880949271,7.88760234456,0.0,7.64818106332,0.0,0.212147971381,0.212147971381,0.212147971381,0.1163711675,0.0238688761394,0.0787720973271,0.422574380363,0.210312314397
 12/25  08:00:00,1.05320243944,6.16825953899,0.0,5.92701710006,0.0,0.164405712117,0.164405712117,0.164405712117,0.238283797001,0.0488743602322,0.107546630802,0.449016939288,0.210311980757
 12/25  09:00:00,0.915144607214,4.78546327908,0.0,4.549001485,0.0,0.126181824,0.126181824,0.126181824,0.232742335,0.0477377386393,0.113789823404,0.379617886171,0.210311878291
 12/25  10:00:00,0.700629606999,3.5223458252,0.0,3.2897782297,0.0,0.0912530406831,0.0912530406831,0.0912530406831,0.127454157999,0.0261420920464,0.117619797456,0.323085518815,0.210311902562
 12/25  11:00:00,0.669425033264,3.4501390249,0.0,3.21704799722,0.0,0.0892356235808,0.0892356235808,0.0892356235808,0.105288177001,0.0215956465929,0.107546630802,0.330683955288,0.210311917696
 12/25  12:00:00,0.630711034273,1.6675484071,0.0,1.43445039821,0.0,0.0397892962402,0.0397892962402,0.0397892962402,0.105288177001,0.0215956465929,0.118177646665,0.330785267774,0.210311920005
 12/25  13:00:00,0.613582141862,0.788734887463,0.0,0.556020750312,0.0,0.0154231016823,0.0154231016823,0.0154231016823,0.105288177001,0.0215956465929,0.130987135558,0.325213081027,0.210311887436
 12/25  14:00:00,0.593450683966,0.23340603907,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.336458767007,0.210229132122
 12/25  15:00:00,0.621948404084,0.234194845747,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.355404201945,0.209712885623
 12/25  16:00:00,0.714887102378,0.235261544604,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.375160136774,0.209418700151
 12/25  17:00:00,0.999854090588,0.496889241811,0.0,0.256092210586,0.0,0.00710357698287,0.00710357698287,0.00710357698287,0.288157154501,0.0591038727323,0.186665796372,0.44374869,0.210229475539
 12/25  18:00:00,1.49237700506,2.12067405457,0.0,1.87322748902,0.0,0.0519602515212,0.0519602515212,0.0519602515212,0.504275037001,0.103431773872,0.278551203055,0.53908373961,0.210311870618
 12/25  19:00:00,1.70031259081,1.6363476847,0.0,1.38571873077,0.0,0.0384375598855,0.0384375598855,0.0384375598855,0.664978033502,0.1363935,0.230146264063,0.585282233363,0.210311883339
 12/25  20:00:00,1.55708780924,1.92592219859,0.0,1.67399517436,0.0,0.0464338745908,0.0464338745908,0.0464338745908,0.620646204501,0.127300650011,0.143505724321,0.604126355815,0.210311879352
 12/25  21:00:00,1.48059322957,2.22642348952,0.0,1.97306579366,0.0,0.0547296019878,0.0547296019878,0.0547296019878,0.565231385,0.115934515918,0.104727311159,0.624895415507,0.210311877712
 12/25  22:00:00,1.35408144492,2.65179783447,0.0,2.39944509991,0.0,0.0665566631035,0.0665566631035,0.0665566631035,0.476567594001,0.0977487068252,0.087827063508,0.610306417479,0.21031187715
 12/25  23:00:00,1.12120662559,3.08668487183,0.0,2.83999201979,0.0,0.0787767105338,0.0787767105338,0.0787767105338,0.354654964501,0.0727432227322,0.0718147367383,0.528141991089,0.210311877657
 12/25  24:00:00,0.925685943934,3.48307627995,0.0,3.24115001302,0.0,0.0899041738827,0.0899041738827,0.0899041738827,0.2493667875,0.0511475761394,0.0612468434668,0.458945562945,0.210311877147
 12/26  01:00:00,0.730810426675,3.82921532306,0.0,3.4663931686,0.0,0.0961520487862,0.0961520487862,0.0961520487862,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.336672238669
 12/26  02:00:00,0.634078803971,4.03671044879,0.0,3.74007708236,0.0,0.1037435907,0.1037435907,0.1037435907,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.272556182157
 12/26  03:00:00,0.588056161205,4.16121866076,0.0,3.88225793246,0.0,0.107687453779,0.107687453779,0.107687453779,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.255162699792
 12/26  04:00:00,0.583508371499,4.43340122188,0.0,4.14973731159,0.0,0.1151068921,0.1151068921,0.1151068921,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.26020086869
 12/26  05:00:00,0.584203832722,4.59274882893,0.0,4.25866462579,0.0,0.118128356752,0.118128356752,0.118128356752,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.311507481069
 12/26  06:00:00,0.643313895266,4.87863229181,0.0,4.31670719758,0.0,0.119738362289,0.119738362289,0.119738362289,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.536731286919
 12/26  07:00:00,0.82309180858,5.14798331551,0.0,4.161903201,0.0,0.115444353875,0.115444353875,0.115444353875,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.956971147664
 12/26  08:00:00,1.13542824517,6.39417967139,0.0,5.29130919008,0.0,0.146772219608,0.146772219608,0.146772219608,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.07194002314
 12/26  09:00:00,1.03701816878,4.42551524809,0.0,3.35833020254,0.0,0.093154559731,0.093154559731,0.093154559731,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.04103512976
 12/26  10:00:00,0.883591712114,3.19838447074,0.0,2.22801405052,0.0,0.0618014475746,0.0618014475746,0.0618014475746,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.94811472728
 12/26  11:00:00,0.877282798627,3.01583105934,0.0,2.15454006017,0.0,0.0597633998514,0.0597633998514,0.0597633998514,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.83851188918
 12/26  12:00:00,0.852701712835,1.44280387507,0.0,0.679128041722,0.0,0.0188378955946,0.0188378955946,0.0188378955946,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.740889744468
 12/26  13:00:00,0.819017878521,0.686721719878,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.664319470164
 12/26  14:00:00,0.796265373682,0.640316415541,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.617139508593
 12/26  15:00:00,0.803361416606,0.59544817872,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.570966218596
 12/26  16:00:00,0.886763582662,0.601943150216,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.576100305763
 12/26  17:00:00,1.15980546064,0.662081496637,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.631513940951
 12/26  18:00:00,1.61413636057,1.04753970851,0.0,0.25959983277,0.0,0.00720087265678,0.00720087265678,0.00720087265678,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.750805180808
