Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/26  19:00:00,1.83001247134,0.898936701674,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.858619631081
 12/26  20:00:00,1.68616932596,1.05116428561,0.0,0.132495922389,0.0,0.00367521910351,0.00367521910351,0.00367521910351,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.87705321835
 12/26  21:00:00,1.61244257009,1.41258388028,0.0,0.556317235951,0.0,0.0154313257066,0.0154313257066,0.0154313257066,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.813220826186
 12/26  22:00:00,1.4855972714,1.77098288505,0.0,0.993471631006,0.0,0.0275572700747,0.0275572700747,0.0275572700747,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.735470396636
 12/26  23:00:00,1.22664257819,2.45632934407,0.0,1.80784121357,0.0,0.0501465437157,0.0501465437157,0.0501465437157,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.612107156118
 12/26  24:00:00,0.97977411553,3.0094748904,0.0,2.49900918565,0.0,0.0693184071884,0.0693184071884,0.0693184071884,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.478851314966
 12/27  01:00:00,0.71958858381,3.42539493682,0.0,3.06183268406,0.0,0.0849302059213,0.0849302059213,0.0849302059213,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.337412336966
 12/27  02:00:00,0.625992183917,3.74538995037,0.0,3.44854502592,0.0,0.0956569706452,0.0956569706452,0.0956569706452,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.272767740184
 12/27  03:00:00,0.591034158468,4.2687061255,0.0,3.98961819674,0.0,0.110665451042,0.110665451042,0.110665451042,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.25528990025
 12/27  04:00:00,0.588154504882,4.60102974197,0.0,4.31723582276,0.0,0.119753025483,0.119753025483,0.119753025483,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.260330877604
 12/27  05:00:00,0.594338538598,4.9583633993,0.0,4.6240325577,0.0,0.128263062628,0.128263062628,0.128263062628,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.311754119534
 12/27  06:00:00,0.652598851326,5.21410808742,0.0,4.6514406605,0.0,0.129023318349,0.129023318349,0.129023318349,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.537473619606
 12/27  07:00:00,0.875888813201,7.05305930091,0.0,6.06529661225,0.0,0.168241358495,0.168241358495,0.168241358495,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.95865372182
 12/27  08:00:00,1.11486885592,5.65495491829,0.0,4.55011930038,0.0,0.126212830361,0.126212830361,0.126212830361,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.07390515974
 12/27  09:00:00,1.02888366211,4.13416939452,0.0,3.06507177806,0.0,0.0850200530646,0.0850200530646,0.0850200530646,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.04294770068
 12/27  10:00:00,0.87569855416,2.91554462066,0.0,1.94345652776,0.0,0.0539082896203,0.0539082896203,0.0539082896203,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.949832399961
 12/27  11:00:00,0.871141032173,2.79588809054,0.0,1.93312223758,0.0,0.0536216333974,0.0536216333974,0.0536216333974,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.839986742969
 12/27  12:00:00,0.846657923269,1.22616816764,0.0,0.461242399892,0.0,0.0127941060288,0.0127941060288,0.0127941060288,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.742139678865
 12/27  13:00:00,0.819017878521,0.687014567729,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.664612318014
 12/27  14:00:00,0.796265373682,0.639665476863,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.616488569915
 12/27  15:00:00,0.803361416606,0.595163577842,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.570681617717
 12/27  16:00:00,0.886763582662,0.601969819065,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.576126974612
 12/27  17:00:00,1.15980546064,0.662685413409,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.632117857724
 12/27  18:00:00,1.61963286648,1.24704832011,0.0,0.457755262271,0.0,0.012697378563,0.012697378563,0.012697378563,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.75215836291
 12/27  19:00:00,1.83525394351,1.09012175865,0.0,0.188961166497,0.0,0.00524147216313,0.00524147216313,0.00524147216313,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.860843521565
 12/27  20:00:00,1.6968063703,1.43622268165,0.0,0.515973739934,0.0,0.0143122634397,0.0143122634397,0.0143122634397,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.878633796839
 12/27  21:00:00,1.62505700145,1.86871024554,0.0,1.01108215504,0.0,0.028045757065,0.028045757065,0.028045757065,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.814582272355
 12/27  22:00:00,1.50019598351,2.29847988252,0.0,1.51977217841,0.0,0.0421559821795,0.0421559821795,0.0421559821795,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.736666846698
 12/27  23:00:00,1.23831468273,2.87803595722,0.0,2.2286341553,0.0,0.0618186482618,0.0618186482618,0.0618186482618,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.613020827538
 12/27  24:00:00,0.990420656864,3.39390006023,0.0,2.88282938102,0.0,0.0799649485227,0.0799649485227,0.0799649485227,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.479456289419
 12/28  01:00:00,0.731158415586,3.84278322327,0.0,3.4789385735,0.0,0.0965000376972,0.0965000376972,0.0965000376972,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.337694733987
 12/28  02:00:00,0.641491455053,4.30429809573,0.0,4.00731177362,0.0,0.111156241781,0.111156241781,0.111156241781,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.272909137844
 12/28  03:00:00,0.604089666961,4.73947216394,0.0,4.4602844594,0.0,0.123720959534,0.123720959534,0.123720959534,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.255389676023
 12/28  04:00:00,0.60062717808,5.05079545695,0.0,4.76689019532,0.0,0.13222569868,0.13222569868,0.13222569868,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.26044222003
 12/28  05:00:00,0.60594163242,5.37689555714,0.0,5.04233758259,0.0,0.13986615645,0.13986615645,0.13986615645,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.311981252488
 12/28  06:00:00,0.665324967964,5.67361710391,0.0,5.11023196378,0.0,0.141749434987,0.141749434987,0.141749434987,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.538191332817
 12/28  07:00:00,0.891382523645,7.61326468014,0.0,6.62386289054,0.0,0.18373506894,0.18373506894,0.18373506894,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.960292822765
 12/28  08:00:00,1.12544811014,6.03826363848,0.0,4.93151371695,0.0,0.136792084579,0.136792084579,0.136792084579,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.07581946336
 12/28  09:00:00,1.05772341293,5.17573897779,0.0,4.10477833122,0.0,0.113859803884,0.113859803884,0.113859803884,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.04481073079
 12/28  10:00:00,0.915897288238,4.36642891241,0.0,3.39266763614,0.0,0.0941070236984,0.0941070236984,0.0941070236984,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.951505583329
 12/28  11:00:00,0.910255336714,4.20744088917,0.0,3.34323840013,0.0,0.0927359379385,0.0927359379385,0.0927359379385,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.84142337904
 12/28  12:00:00,0.874812238184,2.24238152933,0.0,1.47623819164,0.0,0.0409484209432,0.0409484209432,0.0409484209432,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.743357248808
 12/28  13:00:00,0.836310265095,1.31268744535,0.0,0.623410644362,0.0,0.0172923865745,0.0172923865745,0.0172923865745,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.666874551272
 12/28  14:00:00,0.805823562918,0.989478142157,0.0,0.344583836659,0.0,0.00955818923644,0.00955818923644,0.00955818923644,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.621717398551
 12/28  15:00:00,0.803361416606,0.600713593671,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.576231633547
 12/28  16:00:00,0.886763582662,0.607982546366,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.582139701913
 12/28  17:00:00,1.16059829989,0.696222758839,0.0,0.0285827768608,0.0,0.000792839248606,0.000792839248606,0.000792839248606,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.637072426293
 12/28  18:00:00,1.62142192791,1.31336668038,0.0,0.522253007182,0.0,0.0144864399919,0.0144864399919,0.0144864399919,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.753978978267
 12/28  19:00:00,1.83001247134,0.902442183415,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.862125112822
 12/28  20:00:00,1.68404459524,0.977564969142,0.0,0.0558969089943,0.0,0.00155048837775,0.00155048837775,0.00155048837775,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.880052915272
 12/28  21:00:00,1.60321595616,1.08264127793,0.0,0.223687074512,0.0,0.0062047117725,0.0062047117725,0.0062047117725,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.815908385274
 12/28  22:00:00,1.47674953109,1.45437347402,0.0,0.674500304239,0.0,0.0187095297634,0.0187095297634,0.0187095297634,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.737832312371
 12/28  23:00:00,1.21380360983,1.9952732394,0.0,1.34498147467,0.0,0.0373075753613,0.0373075753613,0.0373075753613,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.613910790346
 12/28  24:00:00,0.955477296492,2.13474057192,0.0,1.62308060594,0.0,0.0450215881509,0.0450215881509,0.0450215881509,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.480045576201
 12/29  01:00:00,0.690205210891,2.36664734519,0.0,2.00252792201,0.0,0.0555468330014,0.0555468330014,0.0555468330014,0.127454157999,0.0261420920464,0.0863692416722,0.379617886171,0.337969507392
 12/29  02:00:00,0.600008931067,2.80894243102,0.0,2.51181854619,0.0,0.069673717795,0.069673717795,0.069673717795,0.0775808004993,0.0159125795464,0.0722387554862,0.34952807774,0.273046700554
 12/29  03:00:00,0.558878761537,3.10966348348,0.0,2.83037874566,0.0,0.0785100541108,0.0785100541108,0.0785100541108,0.0498733575,0.0102295165918,0.0597152550472,0.345475578288,0.255486709315
 12/29  04:00:00,0.551841899387,3.29213766509,0.0,3.00812416876,0.0,0.0834404199874,0.0834404199874,0.0834404199874,0.0498733575,0.0102295165918,0.0526110263622,0.340612578945,0.260550454731
 12/29  05:00:00,0.553251438079,3.4775736486,0.0,3.14279480611,0.0,0.0871759621094,0.0871759621094,0.0871759621094,0.0498733575,0.0102295165918,0.0631517086927,0.327745893185,0.312202120428
 12/29  06:00:00,0.61435990874,3.83696570126,0.0,3.27288231433,0.0,0.0907843757627,0.0907843757627,0.0907843757627,0.0554148394501,0.0113661300011,0.0759814879778,0.365738075548,0.538889579616
 12/29  07:00:00,0.828616806423,5.35208246647,0.0,4.36108579795,0.0,0.120969351718,0.120969351718,0.120969351718,0.1163711675,0.0238688761394,0.129758030703,0.422574380363,0.961887701674
 12/29  08:00:00,1.07338573525,4.16321730565,0.0,3.05460456163,0.0,0.0847297096859,0.0847297096859,0.0847297096859,0.238283797001,0.0488743602322,0.207405929039,0.449016939288,1.07768228585
 12/29  09:00:00,1.00374710615,3.23164336373,0.0,2.15886970584,0.0,0.0598834971058,0.0598834971058,0.0598834971058,0.232742335,0.0477377386393,0.268690649238,0.379617886171,1.0466237421
 12/29  10:00:00,0.861485935883,2.40646463033,0.0,1.43107511181,0.0,0.0396956713433,0.0396956713433,0.0396956713433,0.127454157999,0.0261420920464,0.330033495679,0.323085518815,0.953133825582
 12/29  11:00:00,0.858974153348,2.36009264325,0.0,1.49449210775,0.0,0.0414547545723,0.0414547545723,0.0414547545723,0.105288177001,0.0215956465929,0.344876619894,0.330683955288,0.842821425506
 12/29  12:00:00,0.851047934568,1.38683557153,0.0,0.619507412103,0.0,0.0171841173273,0.0171841173273,0.0171841173273,0.105288177001,0.0215956465929,0.361119725873,0.330785267774,0.744542070547
 12/29  13:00:00,0.826284767529,0.952275025202,0.0,0.261979799001,0.0,0.00726688900806,0.00726688900806,0.00726688900806,0.105288177001,0.0215956465929,0.3518459739,0.325213081027,0.667892976486
 12/29  14:00:00,0.796265373682,0.645058264575,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.336458767007,0.621881357627
 12/29  15:00:00,0.803361416606,0.601156897498,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.355404201945,0.576674937374
 12/29  16:00:00,0.89307208574,0.836531546883,0.0,0.227428871764,0.0,0.00630850307787,0.00630850307787,0.00630850307787,0.160703062999,0.0329617670464,0.302863615842,0.375160136774,0.583259830666
 12/29  17:00:00,1.16839858034,0.978401349012,0.0,0.309791957722,0.0,0.00859311970214,0.00859311970214,0.00859311970214,0.288157154501,0.0591038727323,0.353720743409,0.44374869,0.638041835604
 12/29  18:00:00,1.64652431332,2.21959301245,0.0,1.42722319152,0.0,0.039588825406,0.039588825406,0.039588825406,0.504275037001,0.103431773872,0.445069937436,0.53908373961,0.755235125996
 12/29  19:00:00,1.85104668555,1.66228592734,0.0,0.758307881817,0.0,0.0210342142109,0.0210342142109,0.0210342142109,0.664978033502,0.1363935,0.398283704478,0.585282233363,0.863660974931
 12/29  20:00:00,1.706216868,1.77835499433,0.0,0.855233125117,0.0,0.023722761144,0.023722761144,0.023722761144,0.620646204501,0.127300650011,0.315345896534,0.604126355815,0.881506724335
 12/29  21:00:00,1.63038174833,2.06329013724,0.0,1.20304547166,0.0,0.033370503938,0.033370503938,0.033370503938,0.565231385,0.115934515918,0.275874927963,0.624895415507,0.817198847435
 12/29  22:00:00,1.50128503544,2.34004107819,0.0,1.55903376695,0.0,0.0432450341114,0.0432450341114,0.0432450341114,0.476567594001,0.0977487068252,0.258342283024,0.610306417479,0.738966453827
 12/29  23:00:00,1.23223274142,2.66053098315,0.0,2.00937309854,0.0,0.0557367069467,0.0557367069467,0.0557367069467,0.354654964501,0.0727432227322,0.205880856148,0.528141991089,0.614776910233
 12/29  24:00:00,0.9759501365,2.87338375206,0.0,2.36115029495,0.0,0.0654944281591,0.0654944281591,0.0654944281591,0.2493667875,0.0511475761394,0.135920781757,0.458945562945,0.480619067317
 12/30  01:00:00,0.721202044401,3.25986866703,0.0,2.88301089548,0.0,0.0799699834354,0.0799699834354,0.0799699834354,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.350707855761
 12/30  02:00:00,0.621552421558,3.45002915305,0.0,3.14619162243,0.0,0.0872701842109,0.0872701842109,0.0872701842109,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.279760346348
 12/30  03:00:00,0.579143055352,3.75101111112,0.0,3.46679192013,0.0,0.0961631094983,0.0961631094983,0.0961631094983,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.260421162479
 12/30  04:00:00,0.575819011731,4.11262378229,0.0,3.82330254228,0.0,0.10605212816,0.10605212816,0.10605212816,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.265858198414
 12/30  05:00:00,0.585855034345,4.56752748839,0.0,4.22189409832,0.0,0.11710840276,0.11710840276,0.11710840276,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.323056668008
 12/30  06:00:00,0.649768677774,4.99722409668,0.0,4.40171908085,0.0,0.122096452197,0.122096452197,0.122096452197,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.570311208518
 12/30  07:00:00,0.881169935625,6.93569029769,0.0,5.87262514553,0.0,0.162896968703,0.162896968703,0.162896968703,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,1.03395618532
 12/30  08:00:00,1.1249130626,5.34539798509,0.0,4.1493329263,0.0,0.115095675117,0.115095675117,0.115095675117,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.16513460061
 12/30  09:00:00,1.06014435564,4.18655589505,0.0,3.02265371425,0.0,0.0838434456972,0.0838434456972,0.0838434456972,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.13775226501
 12/30  10:00:00,0.920587759398,2.997548735,0.0,1.93834255393,0.0,0.0537664363921,0.0537664363921,0.0537664363921,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,1.03695048813
 12/30  11:00:00,0.924913253341,2.97362154138,0.0,2.03608406589,0.0,0.0564776252763,0.0564776252763,0.0564776252763,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.9147583655
 12/30  12:00:00,0.900046251354,1.32072459481,0.0,0.493672892745,0.0,0.0136936745946,0.0136936745946,0.0136936745946,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.804265613186
 12/30  13:00:00,0.866828384612,0.740861514051,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.718459264336
 12/30  14:00:00,0.839853406196,0.686636303516,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.663459396568
 12/30  15:00:00,0.842486988781,0.637561096049,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.613079135924
 12/30  16:00:00,0.923822555517,0.643956968599,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.618114124146
 12/30  17:00:00,1.19572337989,0.713370695234,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.682803139548
 12/30  18:00:00,1.64874578073,1.08392259653,0.0,0.232831481849,0.0,0.00645836260136,0.00645836260136,0.00645836260136,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.813956419753
 12/30  19:00:00,1.86432278688,0.979419761598,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.939102691005
 12/30  20:00:00,1.71673886105,1.00771686784,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.966101722969
 12/30  21:00:00,1.63428052608,1.02906054074,0.0,0.0870243116847,0.0,0.00241391136427,0.00241391136427,0.00241391136427,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.89899041091
 12/30  22:00:00,1.50480922406,1.2524405233,0.0,0.40241624789,0.0,0.0111623652649,0.0111623652649,0.0111623652649,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.807983417998
 12/30  23:00:00,1.22633650701,1.48225206451,0.0,0.776803801149,0.0,0.0215472606114,0.0215472606114,0.0215472606114,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.669067288979
 12/30  24:00:00,0.962781502353,1.87248118031,0.0,1.3263564819,0.0,0.0367909486756,0.0367909486756,0.0367909486756,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.514510308626
 12/31  01:00:00,0.693107899862,2.24732831668,0.0,1.87018431571,0.0,0.0518758388958,0.0518758388958,0.0518758388958,0.127454157999,0.0261420920464,0.092942924749,0.379617886171,0.35099408518
 12/31  02:00:00,0.59388603557,2.45276817141,0.0,2.14878623587,0.0,0.059603798223,0.059603798223,0.059603798223,0.0775808004993,0.0159125795464,0.0761857795615,0.34952807774,0.279904751267
 12/31  03:00:00,0.548602830506,2.65010225976,0.0,2.3657813009,0.0,0.065622884652,0.065622884652,0.065622884652,0.0498733575,0.0102295165918,0.0623264934745,0.345475578288,0.260522930354
 12/31  04:00:00,0.544192752703,2.97257362305,0.0,2.68313912791,0.0,0.0744258691321,0.0744258691321,0.0744258691321,0.0498733575,0.0102295165918,0.0539764305342,0.340612578945,0.265971453545
 12/31  05:00:00,0.54237770398,3.00035038029,0.0,2.6544857813,0.0,0.0736310723947,0.0736310723947,0.0736310723947,0.0498733575,0.0102295165918,0.0658228643082,0.327745893185,0.323287876927
 12/31  06:00:00,0.599721144782,3.19367461718,0.0,2.59744731902,0.0,0.0720489192053,0.0720489192053,0.0720489192053,0.0554148394501,0.0113661300011,0.080078180578,0.365738075548,0.57103349085
 12/31  07:00:00,0.783141828351,3.40331264692,0.0,2.33859788687,0.0,0.0648688614283,0.0648688614283,0.0648688614283,0.1163711675,0.0238688761394,0.14038354292,0.422574380363,1.03560579321
 12/31  08:00:00,1.09040868194,4.10341315277,0.0,2.90540988042,0.0,0.0805912944603,0.0805912944603,0.0805912944603,0.238283797001,0.0488743602322,0.228567290958,0.449016939288,1.16707281418
 12/31  09:00:00,1.017395456,2.64731177746,0.0,1.48150617187,0.0,0.0410945460558,0.0410945460558,0.0410945460558,0.232742335,0.0477377386393,0.30112795013,0.379617886171,1.13965568981
 12/31  10:00:00,0.893192540508,2.011637021,0.0,0.950713056576,0.0,0.0263712175023,0.0263712175023,0.0263712175023,0.127454157999,0.0261420920464,0.375064554145,0.323085518815,1.03866827149
 12/31  11:00:00,0.911677627842,2.49793910419,0.0,1.55892437568,0.0,0.0432419997771,0.0432419997771,0.0432419997771,0.105288177001,0.0215956465929,0.395792849183,0.330683955288,0.916235618526
 12/31  12:00:00,0.932279293972,2.48401357831,0.0,1.65571156114,0.0,0.0459267172129,0.0459267172129,0.0459267172129,0.105288177001,0.0215956465929,0.413608485392,0.330785267774,0.805515928277
 12/31  13:00:00,0.886936968073,1.46807368188,0.0,0.724937816939,0.0,0.0201085834615,0.0201085834615,0.0201085834615,0.105288177001,0.0215956465929,0.399656479991,0.325213081027,0.72073361523
 12/31  14:00:00,0.849686216114,1.04619561816,0.0,0.354484231577,0.0,0.00983280991819,0.00983280991819,0.00983280991819,0.105288177001,0.0215956465929,0.361435815596,0.336458767007,0.668534479632
 12/31  15:00:00,0.85312945242,1.02715870231,0.0,0.383673189716,0.0,0.0106424636391,0.0106424636391,0.0106424636391,0.1163711675,0.0238688761394,0.331767743197,0.355404201945,0.619003552472
 12/31  16:00:00,0.931566123949,0.929757301212,0.0,0.279164646534,0.0,0.00774356843191,0.00774356843191,0.00774356843191,0.160703062999,0.0329617670464,0.339922588697,0.375160136774,0.624749810225
 12/31  17:00:00,1.2022873587,0.955866668678,0.0,0.236639069077,0.0,0.00656397881254,0.00656397881254,0.00656397881254,0.288157154501,0.0591038727323,0.389638662656,0.44374869,0.688660043915
 12/31  18:00:00,1.67427895674,2.00675953682,0.0,1.15333216794,0.0,0.0319915386065,0.0319915386065,0.0319915386065,0.504275037001,0.103431773872,0.480421867651,0.53908373961,0.816292673949
 12/31  19:00:00,1.87824654943,1.48489517759,0.0,0.501967830949,0.0,0.013923762546,0.013923762546,0.013923762546,0.664978033502,0.1363935,0.432594020017,0.585282233363,0.94261027605
 12/31  20:00:00,1.73616672721,1.71158800855,0.0,0.70039716659,0.0,0.0194278661583,0.0194278661583,0.0194278661583,0.620646204501,0.127300650011,0.349590650728,0.604126355815,0.969575697083
 12/31  21:00:00,1.65661694834,1.83622985979,0.0,0.892278307923,0.0,0.0247503336239,0.0247503336239,0.0247503336239,0.565231385,0.115934515918,0.310730298291,0.624895415507,0.900905733724
 12/31  22:00:00,1.5277325618,2.08012816561,0.0,1.22882922946,0.0,0.0340857029985,0.0340857029985,0.0340857029985,0.476567594001,0.0977487068252,0.293949140492,0.610306417479,0.809258078747
 12/31  23:00:00,1.25251455691,2.42693060645,0.0,1.72055294125,0.0,0.0477253105173,0.0477253105173,0.0477253105173,0.354654964501,0.0727432227322,0.234174068073,0.528141991089,0.669996690817
 12/31  24:00:00,0.993970244358,2.99748189445,0.0,2.45074689886,0.0,0.0679796906814,0.0679796906814,0.0679796906814,0.2493667875,0.0511475761394,0.151455627092,0.458945562945,0.515120605808
